Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,8.19
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,31.39,21.48
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,45.87,34.68
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,61.4,48.62
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,76.93,62.34
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,91.94,75.52
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,106.98,88.55
2016,1,1,9,45,21.5,139.5,4.55,4.0,149.0,151.47,127.29
2016,1,1,10,0,43.0,171.0,4.6,4.0,190.0,203.82,172.36
2016,1,1,10,15,62.0,191.0,4.5,4.0,220.0,238.58,201.94
2016,1,1,10,30,81.0,211.0,4.4,4.0,250.0,274.54,232.31
2016,1,1,10,45,215.0,215.5,4.35,4.5,327.5,380.02,322.62
2016,1,1,11,0,349.0,220.0,4.3,5.0,405.0,493.12,416.59
2016,1,1,11,15,291.0,240.0,4.25,5.0,398.0,480.67,404.15
2016,1,1,11,30,233.0,260.0,4.2,5.0,391.0,456.61,382.85
2016,1,1,11,45,193.5,269.0,4.2,5.0,380.0,439.71,367.91
2016,1,1,12,0,154.0,278.0,4.2,5.0,369.0,421.16,351.54
2016,1,1,12,15,93.0,260.5,4.15,5.0,316.0,345.96,288.56
2016,1,1,12,30,32.0,243.0,4.1,5.0,263.0,278.59,231.22
2016,1,1,12,45,16.0,204.0,4.05,5.5,214.0,215.94,178.54
2016,1,1,13,0,0.0,165.0,4.0,6.0,165.0,162.84,133.38
2016,1,1,13,15,0.0,148.0,3.95,6.0,148.0,145.46,118.88
2016,1,1,13,30,0.0,131.0,3.9,6.0,131.0,128.2,104.41
2016,1,1,13,45,14.5,174.0,3.85,6.0,182.0,183.35,151.6
2016,1,1,14,0,29.0,217.0,3.8,6.0,233.0,247.0,205.2
2016,1,1,14,15,14.5,168.0,3.7,6.0,176.0,177.04,146.43
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,116.46,94.95
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,115.14,94.08
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,113.88,93.21
2016,1,1,15,15,0.0,105.5,3.2,5.5,105.5,103.41,84.57
2016,1,1,15,30,0.0,95.0,3.0,5.0,95.0,92.98,75.88
2016,1,1,15,45,0.0,83.5,2.8,5.0,83.5,81.55,66.08
2016,1,1,16,0,0.0,72.0,2.6,5.0,72.0,70.15,56.19
2016,1,1,16,15,0.0,59.5,2.35,4.5,59.5,57.74,45.38
2016,1,1,16,30,0.0,47.0,2.1,4.0,47.0,45.41,34.44
2016,1,1,16,45,0.0,35.0,1.85,4.0,35.0,33.8,23.95
2016,1,1,17,0,0.0,23.0,1.6,4.0,23.0,22.2,13.39
2016,1,1,17,15,0.0,13.5,1.55,4.0,13.5,13.02,4.01
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.0,4.0,3.93,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.71,0.48
2016,1,2,8,15,0.0,14.5,0.8,4.0,14.5,13.98,6.45
2016,1,2,8,30,0.0,21.0,0.8,4.0,21.0,20.26,12.21
2016,1,2,8,45,0.0,28.5,0.85,4.5,28.5,27.5,18.73
2016,1,2,9,0,0.0,36.0,0.9,5.0,36.0,34.75,25.17
2016,1,2,9,15,0.0,42.5,0.85,5.0,42.5,41.04,30.73
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,47.33,36.22
2016,1,2,9,45,20.0,109.5,0.8,5.0,118.0,122.33,101.45
2016,1,2,10,0,40.0,170.0,0.8,5.0,187.0,200.88,167.65
2016,1,2,10,15,21.0,164.5,0.8,5.0,173.5,177.69,147.25
2016,1,2,10,30,2.0,159.0,0.8,5.0,160.0,159.44,131.29
2016,1,2,10,45,26.5,192.5,0.8,5.5,206.5,211.21,174.57
2016,1,2,11,0,51.0,226.0,0.8,6.0,253.0,272.67,224.39
2016,1,2,11,15,37.0,222.0,0.8,6.0,242.0,258.42,211.8
2016,1,2,11,30,23.0,218.0,0.8,6.0,231.0,236.05,193.11
2016,1,2,11,45,18.5,215.0,0.8,6.0,226.0,229.46,187.57
2016,1,2,12,0,14.0,212.0,0.8,6.0,221.0,222.79,181.9
2016,1,2,12,15,7.0,116.5,0.85,6.0,121.0,118.97,96.08
2016,1,2,12,30,0.0,21.0,0.9,6.0,21.0,20.29,11.95
2016,1,2,12,45,0.0,70.0,0.95,6.5,70.0,67.71,52.77
2016,1,2,13,0,0.0,119.0,1.0,7.0,119.0,116.0,93.45
2016,1,2,13,15,0.0,133.5,0.95,7.0,133.5,130.68,105.63
2016,1,2,13,30,0.0,148.0,0.9,7.0,148.0,145.52,118.01
2016,1,2,13,45,0.5,159.0,0.9,7.5,159.5,157.32,127.67
2016,1,2,14,0,1.0,170.0,0.9,8.0,171.0,169.29,137.45
2016,1,2,14,15,0.5,136.5,0.8,8.0,137.0,134.51,108.71
2016,1,2,14,30,0.0,103.0,0.7,8.0,103.0,100.23,80.22
2016,1,2,14,45,0.0,119.0,0.6,8.0,119.0,116.65,94.31
2016,1,2,15,0,0.0,135.0,0.5,8.0,135.0,133.54,108.59
2016,1,2,15,15,0.0,123.0,0.4,7.5,123.0,121.52,98.79
2016,1,2,15,30,0.0,111.0,0.3,7.0,111.0,109.55,89.05
2016,1,2,15,45,0.0,97.5,0.25,7.0,97.5,96.04,77.75
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,82.58,66.34
2016,1,2,16,15,0.0,70.0,0.2,6.5,70.0,68.62,54.43
2016,1,2,16,30,0.0,56.0,0.2,6.0,56.0,54.67,42.29
2016,1,2,16,45,0.0,42.0,0.2,6.0,42.0,40.72,29.84
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,27.03,17.48
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,15.92,6.41
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,15.0,2.65,4.5,29.0,41.56,0.0
2016,1,3,8,0,329.0,30.0,3.0,5.0,58.0,112.92,71.21
2016,1,3,8,15,432.0,40.0,3.0,5.5,102.5,169.31,124.82
2016,1,3,8,30,535.0,50.0,3.0,6.0,147.0,236.14,184.75
2016,1,3,8,45,600.0,56.0,3.05,6.5,194.5,294.21,238.11
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,357.47,294.84
2016,1,3,9,15,412.5,104.5,3.1,7.5,222.5,315.39,263.61
2016,1,3,9,30,160.0,147.0,3.1,8.0,203.0,240.98,201.59
2016,1,3,9,45,119.0,163.5,3.15,9.0,208.0,242.56,202.22
2016,1,3,10,0,78.0,180.0,3.2,10.0,213.0,234.55,194.15
2016,1,3,10,15,151.5,196.5,3.15,10.5,267.0,307.09,254.5
2016,1,3,10,30,225.0,213.0,3.1,11.0,321.0,378.1,312.27
2016,1,3,10,45,189.0,229.0,3.05,11.5,323.5,377.41,309.7
2016,1,3,11,0,153.0,245.0,3.0,12.0,326.0,374.22,305.28
2016,1,3,11,15,160.0,255.5,2.95,12.0,343.5,394.15,320.84
2016,1,3,11,30,167.0,266.0,2.9,12.0,361.0,413.89,336.06
2016,1,3,11,45,243.0,263.5,2.9,12.5,405.0,471.47,382.11
2016,1,3,12,0,319.0,261.0,2.9,13.0,449.0,538.95,434.59
2016,1,3,12,15,277.0,271.0,2.9,13.0,435.5,519.58,418.1
2016,1,3,12,30,235.0,281.0,2.9,13.0,422.0,489.96,394.34
2016,1,3,12,45,577.0,185.0,2.9,13.5,529.5,670.46,539.66
2016,1,3,13,0,919.0,89.0,2.9,14.0,637.0,826.07,654.4
2016,1,3,13,15,916.0,88.5,2.9,14.0,626.5,816.05,646.15
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,802.66,637.0
2016,1,3,13,45,909.5,85.5,2.95,14.0,598.0,783.32,623.93
2016,1,3,14,0,906.0,83.0,3.0,14.0,580.0,760.8,608.59
2016,1,3,14,15,896.0,81.5,3.0,14.0,554.0,731.73,588.13
2016,1,3,14,30,886.0,80.0,3.0,14.0,528.0,703.88,568.55
2016,1,3,14,45,873.0,77.5,3.0,14.0,495.0,666.44,540.72
2016,1,3,15,0,860.0,75.0,3.0,14.0,462.0,626.97,510.18
2016,1,3,15,15,838.5,72.0,2.75,13.5,422.5,580.18,473.25
2016,1,3,15,30,817.0,69.0,2.5,13.0,383.0,532.49,434.72
2016,1,3,15,45,791.0,64.5,2.3,13.0,339.0,480.29,391.01
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,428.25,346.22
2016,1,3,16,15,718.0,55.0,1.9,12.0,247.5,367.42,294.36
2016,1,3,16,30,671.0,50.0,1.7,11.0,200.0,309.41,243.15
2016,1,3,16,45,599.5,42.5,1.5,10.0,152.0,244.29,185.34
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,185.42,132.0
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,114.96,67.64
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,51.62,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,2.65,1.5,33.0,50.37,0.0
2016,1,4,8,0,470.0,25.0,3.0,2.0,66.0,135.83,84.72
2016,1,4,8,15,570.0,32.5,2.95,2.5,113.5,196.25,144.54
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,266.49,209.19
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,326.84,265.52
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,391.37,323.77
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,448.49,374.78
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,504.29,423.0
2016,1,4,9,45,881.0,58.5,2.95,7.0,399.5,555.46,465.16
2016,1,4,10,0,905.0,61.0,3.0,8.0,443.0,606.13,505.38
2016,1,4,10,15,922.0,63.0,2.95,8.5,480.0,650.98,540.31
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,694.15,572.74
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,730.3,597.76
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,763.85,620.57
2016,1,4,11,15,967.5,69.5,2.85,10.0,601.0,792.39,640.3
2016,1,4,11,30,975.0,71.0,2.8,10.0,624.0,817.78,657.67
2016,1,4,11,45,975.5,73.0,2.75,10.5,638.0,835.09,667.9
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,848.8,675.61
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,857.34,680.94
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,862.19,683.79
2016,1,4,12,45,977.0,75.5,2.6,11.5,661.0,861.14,681.74
2016,1,4,13,0,975.0,76.0,2.6,12.0,658.0,856.38,677.26
2016,1,4,13,15,971.0,75.5,2.6,12.0,647.0,845.26,669.64
2016,1,4,13,30,967.0,75.0,2.6,12.0,636.0,830.56,659.64
2016,1,4,13,45,959.0,74.5,2.6,12.0,616.5,809.38,645.06
2016,1,4,14,0,951.0,74.0,2.6,12.0,597.0,784.99,628.22
2016,1,4,14,15,940.5,72.5,2.6,12.0,570.0,754.62,606.99
2016,1,4,14,30,930.0,71.0,2.6,12.0,543.0,721.5,583.64
2016,1,4,14,45,913.0,70.0,2.6,12.0,508.5,682.16,555.25
2016,1,4,15,0,896.0,69.0,2.6,12.0,474.0,640.92,523.36
2016,1,4,15,15,874.5,66.5,2.45,11.5,433.5,593.73,486.41
2016,1,4,15,30,853.0,64.0,2.3,11.0,393.0,548.36,449.8
2016,1,4,15,45,822.0,60.5,2.15,11.0,347.5,493.28,403.76
2016,1,4,16,0,791.0,57.0,2.0,11.0,302.0,438.69,356.87
2016,1,4,16,15,743.5,52.5,1.8,9.5,253.5,376.97,304.55
2016,1,4,16,30,696.0,48.0,1.6,8.0,205.0,318.07,252.64
2016,1,4,16,45,619.0,41.5,1.45,7.0,156.0,250.89,192.65
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,190.45,137.56
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,119.7,72.81
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,55.54,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,15.0,2.95,1.5,28.5,40.19,0.0
2016,1,5,8,0,316.0,30.0,3.1,2.0,57.0,109.39,69.32
2016,1,5,8,15,419.5,40.5,3.1,2.0,101.0,165.62,123.52
2016,1,5,8,30,523.0,51.0,3.1,2.0,145.0,232.42,184.39
2016,1,5,8,45,586.0,58.0,3.1,2.5,192.5,290.29,238.3
2016,1,5,9,0,649.0,65.0,3.1,3.0,240.0,353.22,295.5
2016,1,5,9,15,689.5,70.0,3.0,3.5,285.5,408.03,344.51
2016,1,5,9,30,730.0,75.0,2.9,4.0,331.0,464.82,393.54
2016,1,5,9,45,757.5,79.0,2.85,4.5,372.5,513.1,434.22
2016,1,5,10,0,785.0,83.0,2.8,5.0,414.0,563.27,475.08
2016,1,5,10,15,804.5,86.0,2.75,5.0,450.0,607.04,510.53
2016,1,5,10,30,824.0,89.0,2.7,5.0,486.0,649.6,544.2
2016,1,5,10,45,839.0,90.5,2.65,5.5,516.0,685.91,571.22
2016,1,5,11,0,854.0,92.0,2.6,6.0,546.0,720.19,594.95
2016,1,5,11,15,863.0,93.5,2.6,6.5,568.0,747.78,613.63
2016,1,5,11,30,872.0,95.0,2.6,7.0,590.0,772.64,630.19
2016,1,5,11,45,889.5,91.0,2.6,7.5,607.0,794.89,644.77
2016,1,5,12,0,907.0,87.0,2.6,8.0,624.0,809.56,653.77
2016,1,5,12,15,909.0,87.0,2.6,8.5,630.0,818.08,658.39
2016,1,5,12,30,911.0,87.0,2.6,9.0,636.0,823.19,660.69
2016,1,5,12,45,717.0,148.5,2.6,10.0,579.5,746.35,601.71
2016,1,5,13,0,523.0,210.0,2.6,11.0,523.0,654.57,527.75
2016,1,5,13,15,484.5,218.5,2.6,11.0,505.0,629.72,508.9
2016,1,5,13,30,446.0,227.0,2.6,11.0,487.0,603.6,488.5
2016,1,5,13,45,340.5,240.0,2.6,11.0,435.0,523.7,425.51
2016,1,5,14,0,235.0,253.0,2.6,11.0,383.0,446.46,363.7
2016,1,5,14,15,169.5,241.5,2.55,11.0,333.5,382.05,312.08
2016,1,5,14,30,104.0,230.0,2.5,11.0,284.0,313.0,255.97
2016,1,5,14,45,145.5,215.5,2.5,11.0,285.0,328.79,270.22
2016,1,5,15,0,187.0,201.0,2.5,11.0,286.0,334.39,275.74
2016,1,5,15,15,175.5,186.5,2.35,10.5,261.0,305.47,252.54
2016,1,5,15,30,164.0,172.0,2.2,10.0,236.0,277.03,229.51
2016,1,5,15,45,150.5,153.0,2.05,10.0,206.5,242.99,201.12
2016,1,5,16,0,137.0,134.0,1.9,10.0,177.0,209.82,173.04
2016,1,5,16,15,123.0,113.5,1.8,9.5,147.5,175.68,144.0
2016,1,5,16,30,109.0,93.0,1.7,9.0,118.0,142.66,115.33
2016,1,5,16,45,83.5,72.0,1.65,9.0,88.5,106.54,83.64
2016,1,5,17,0,58.0,51.0,1.6,9.0,59.0,72.78,53.99
2016,1,5,17,15,29.0,31.5,1.75,8.5,35.5,39.74,24.36
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.9,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.5,2.35,5.5,25.0,31.61,0.0
2016,1,6,8,0,180.0,35.0,2.5,6.0,50.0,85.65,54.56
2016,1,6,8,15,278.0,49.5,2.55,6.0,91.0,136.73,101.75
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,198.22,156.07
2016,1,6,8,45,433.0,76.0,2.65,6.5,176.0,251.41,204.23
2016,1,6,9,0,490.0,88.0,2.7,7.0,220.0,309.54,255.83
2016,1,6,9,15,245.0,57.5,2.65,7.0,123.5,183.49,153.56
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,26.06,17.21
2016,1,6,9,45,318.5,72.5,2.6,7.5,207.0,261.93,223.19
2016,1,6,10,0,637.0,118.0,2.6,8.0,387.0,516.43,432.07
2016,1,6,10,15,318.5,90.0,2.6,8.0,224.5,305.75,258.51
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,59.93,46.02
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,78.34,61.75
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,97.11,77.4
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,88.08,69.63
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,79.33,62.14
2016,1,6,11,45,0.0,114.5,2.7,9.5,114.5,111.51,89.03
2016,1,6,12,0,0.0,147.0,2.7,10.0,147.0,144.36,116.09
2016,1,6,12,15,0.0,149.0,2.65,10.0,149.0,146.35,117.61
2016,1,6,12,30,0.0,151.0,2.6,10.0,151.0,148.37,119.24
2016,1,6,12,45,0.0,95.5,2.55,10.0,95.5,92.5,72.71
2016,1,6,13,0,0.0,40.0,2.5,10.0,40.0,38.66,27.34
2016,1,6,13,15,2.5,112.5,2.45,10.0,114.0,111.42,88.87
2016,1,6,13,30,5.0,185.0,2.4,10.0,188.0,187.47,151.88
2016,1,6,13,45,2.5,136.0,2.35,10.5,137.5,135.18,108.37
2016,1,6,14,0,0.0,87.0,2.3,11.0,87.0,84.17,65.74
2016,1,6,14,15,14.5,145.5,2.3,11.0,153.0,153.65,124.4
2016,1,6,14,30,29.0,204.0,2.3,11.0,219.0,232.16,189.27
2016,1,6,14,45,65.5,203.0,2.3,11.0,233.5,255.13,209.01
2016,1,6,15,0,102.0,202.0,2.3,11.0,248.0,275.94,226.9
2016,1,6,15,15,188.5,180.5,2.1,11.0,257.0,306.58,253.21
2016,1,6,15,30,275.0,159.0,1.9,11.0,266.0,329.85,272.49
2016,1,6,15,45,238.5,148.5,1.75,11.0,233.5,288.61,237.8
2016,1,6,16,0,202.0,138.0,1.6,11.0,201.0,245.06,201.18
2016,1,6,16,15,269.0,115.0,1.35,10.5,185.0,243.78,198.76
2016,1,6,16,30,336.0,92.0,1.1,10.0,169.0,234.72,187.97
2016,1,6,16,45,279.0,74.5,0.85,10.0,128.0,180.2,140.1
2016,1,6,17,0,222.0,57.0,0.6,10.0,87.0,131.21,97.08
2016,1,6,17,15,111.0,37.5,0.55,9.5,52.5,71.01,46.09
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,17.82,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.0,2.2,7.0,29.5,42.49,0.0
2016,1,7,8,0,361.0,28.0,2.3,7.0,59.0,116.37,71.49
2016,1,7,8,15,466.0,37.0,2.35,7.5,104.0,173.59,125.99
2016,1,7,8,30,571.0,46.0,2.4,8.0,149.0,241.53,186.53
2016,1,7,8,45,633.5,52.0,2.5,8.5,197.0,300.43,240.37
2016,1,7,9,0,696.0,58.0,2.6,9.0,245.0,362.79,296.06
2016,1,7,9,15,378.5,101.0,2.6,9.5,205.0,294.83,244.27
2016,1,7,9,30,61.0,144.0,2.6,10.0,165.0,181.62,149.65
2016,1,7,9,45,449.5,106.5,2.65,11.0,294.0,372.63,310.91
2016,1,7,10,0,838.0,69.0,2.7,12.0,423.0,578.8,476.51
2016,1,7,10,15,856.5,71.0,2.65,12.5,460.0,622.79,509.2
2016,1,7,10,30,875.0,73.0,2.6,13.0,497.0,661.81,538.32
2016,1,7,10,45,892.0,73.0,2.6,14.0,528.0,699.18,563.37
2016,1,7,11,0,909.0,73.0,2.6,15.0,559.0,734.5,586.12
2016,1,7,11,15,918.0,74.5,2.7,16.0,582.0,763.35,604.4
2016,1,7,11,30,927.0,76.0,2.8,17.0,605.0,789.3,620.49
2016,1,7,11,45,934.5,76.0,2.95,18.0,620.5,809.32,632.56
2016,1,7,12,0,942.0,76.0,3.1,19.0,636.0,826.07,642.33
2016,1,7,12,15,944.5,76.0,3.1,19.0,643.0,835.48,648.55
2016,1,7,12,30,947.0,76.0,3.1,19.0,650.0,841.35,652.45
2016,1,7,12,45,950.5,74.5,3.15,19.5,649.0,842.68,652.4
2016,1,7,13,0,954.0,73.0,3.2,20.0,648.0,840.38,649.97
2016,1,7,13,15,951.0,72.5,3.2,20.0,638.0,830.48,643.29
2016,1,7,13,30,948.0,72.0,3.2,20.0,628.0,817.05,634.3
2016,1,7,13,45,944.0,70.5,3.2,20.5,610.0,798.27,620.43
2016,1,7,14,0,940.0,69.0,3.2,21.0,592.0,776.17,604.34
2016,1,7,14,15,930.5,68.0,3.1,20.5,566.0,747.52,585.38
2016,1,7,14,30,921.0,67.0,3.0,20.0,540.0,716.08,564.33
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.0,678.5,537.79
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,638.85,508.02
2016,1,7,15,15,873.0,61.5,2.5,19.5,434.5,592.65,471.95
2016,1,7,15,30,853.0,59.0,2.1,19.0,395.0,545.37,434.18
2016,1,7,15,45,824.0,56.5,1.75,18.5,350.5,495.27,393.35
2016,1,7,16,0,795.0,54.0,1.4,18.0,306.0,442.6,349.42
2016,1,7,16,15,751.0,50.0,1.35,16.5,258.0,382.52,300.71
2016,1,7,16,30,707.0,46.0,1.3,15.0,210.0,324.92,251.88
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.0,258.57,194.49
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,198.57,141.24
2016,1,7,17,15,425.5,25.0,1.35,12.5,71.5,128.68,79.89
2016,1,7,17,30,290.0,16.0,1.4,12.0,29.0,68.52,0.0
2016,1,7,17,45,145.0,8.0,1.5,12.0,14.5,24.65,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,70.0,15.5,2.3,7.5,21.5,26.32,0.0
2016,1,8,8,0,140.0,31.0,2.4,8.0,43.0,72.03,44.99
2016,1,8,8,15,188.0,49.0,2.3,8.5,76.5,107.98,79.57
2016,1,8,8,30,236.0,67.0,2.2,9.0,110.0,152.44,119.07
2016,1,8,8,45,262.5,85.0,2.15,9.5,145.5,193.58,156.01
2016,1,8,9,0,289.0,103.0,2.1,10.0,181.0,236.92,194.07
2016,1,8,9,15,316.0,116.5,2.35,10.5,216.0,277.35,229.13
2016,1,8,9,30,343.0,130.0,2.6,11.0,251.0,319.61,264.98
2016,1,8,9,45,577.0,103.5,2.85,12.0,336.0,442.41,366.1
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,571.95,469.85
2016,1,8,10,15,831.0,79.5,3.25,13.5,458.0,616.65,504.43
2016,1,8,10,30,851.0,82.0,3.4,14.0,495.0,660.12,537.76
2016,1,8,10,45,555.5,161.0,3.55,15.0,437.0,568.69,461.41
2016,1,8,11,0,260.0,240.0,3.7,16.0,379.0,452.5,364.32
2016,1,8,11,15,398.0,217.0,3.7,16.5,439.5,534.09,430.12
2016,1,8,11,30,536.0,194.0,3.7,17.0,500.0,629.19,503.58
2016,1,8,11,45,289.5,224.0,3.7,17.5,390.0,472.13,377.72
2016,1,8,12,0,43.0,254.0,3.7,18.0,280.0,299.06,236.17
2016,1,8,12,15,26.0,228.0,3.6,18.0,243.5,248.97,196.63
2016,1,8,12,30,9.0,202.0,3.5,18.0,207.0,208.15,163.73
2016,1,8,12,45,32.5,235.0,3.45,18.5,254.5,269.84,212.98
2016,1,8,13,0,56.0,268.0,3.4,19.0,302.0,325.19,256.23
2016,1,8,13,15,480.0,180.0,3.25,19.0,463.0,586.05,466.9
2016,1,8,13,30,904.0,92.0,3.1,19.0,624.0,807.42,631.1
2016,1,8,13,45,592.5,171.5,3.0,19.0,516.0,652.37,514.3
2016,1,8,14,0,281.0,251.0,2.9,19.0,408.0,487.31,384.82
2016,1,8,14,15,152.5,226.0,2.7,19.0,310.5,352.99,280.28
2016,1,8,14,30,24.0,201.0,2.5,19.0,213.0,218.38,172.1
2016,1,8,14,45,432.0,141.5,2.3,19.0,341.5,452.06,363.96
2016,1,8,15,0,840.0,82.0,2.1,19.0,470.0,631.16,501.44
2016,1,8,15,15,818.5,79.0,1.75,18.5,430.5,585.06,463.81
2016,1,8,15,30,797.0,76.0,1.4,18.0,391.0,538.07,426.43
2016,1,8,15,45,772.5,70.5,1.1,18.0,347.5,486.23,384.0
2016,1,8,16,0,748.0,65.0,0.8,18.0,304.0,434.42,340.53
2016,1,8,16,15,700.5,60.0,0.75,17.0,256.5,373.67,291.58
2016,1,8,16,30,653.0,55.0,0.7,16.0,209.0,317.49,244.39
2016,1,8,16,45,584.0,47.0,0.7,15.5,161.0,252.77,189.07
2016,1,8,17,0,515.0,39.0,0.7,15.0,113.0,194.19,137.79
2016,1,8,17,15,257.5,34.0,0.7,14.5,71.0,102.98,65.85
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,30.62,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.0,6.05,4.5,30.0,42.37,0.0
2016,1,9,8,0,363.0,28.0,6.4,5.0,60.0,116.19,71.86
2016,1,9,8,15,469.5,37.5,6.55,5.0,106.0,174.39,128.26
2016,1,9,8,30,576.0,47.0,6.7,5.0,152.0,243.53,191.62
2016,1,9,8,45,643.5,52.5,6.85,5.5,201.5,304.06,248.56
2016,1,9,9,0,711.0,58.0,7.0,6.0,251.0,368.56,308.16
2016,1,9,9,15,751.0,62.5,7.0,6.0,298.0,425.73,361.07
2016,1,9,9,30,791.0,67.0,7.0,6.0,345.0,484.69,414.21
2016,1,9,9,45,821.5,69.5,7.05,6.5,389.0,537.59,460.32
2016,1,9,10,0,852.0,72.0,7.1,7.0,433.0,590.62,505.32
2016,1,9,10,15,870.5,74.5,7.1,7.0,470.5,635.93,543.73
2016,1,9,10,30,889.0,77.0,7.1,7.0,508.0,679.8,580.23
2016,1,9,10,45,901.5,78.5,7.1,7.5,539.0,712.86,605.23
2016,1,9,11,0,914.0,80.0,7.1,8.0,570.0,747.19,630.46
2016,1,9,11,15,923.0,81.5,7.05,8.0,593.5,776.38,652.47
2016,1,9,11,30,932.0,83.0,7.0,8.0,617.0,802.66,672.15
2016,1,9,11,45,936.5,84.0,6.95,8.5,632.5,821.82,684.98
2016,1,9,12,0,941.0,85.0,6.9,9.0,648.0,837.63,695.25
2016,1,9,12,15,943.0,85.5,6.85,9.0,655.0,847.43,702.25
2016,1,9,12,30,945.0,86.0,6.8,9.0,662.0,853.68,706.66
2016,1,9,12,45,730.5,151.0,6.75,9.5,595.5,763.74,635.04
2016,1,9,13,0,516.0,216.0,6.7,10.0,529.0,658.56,546.85
2016,1,9,13,15,725.5,150.5,6.65,10.0,583.5,751.39,625.01
2016,1,9,13,30,935.0,85.0,6.6,10.0,638.0,825.13,682.5
2016,1,9,13,45,594.5,170.5,6.55,10.0,518.5,653.97,545.55
2016,1,9,14,0,254.0,256.0,6.5,10.0,399.0,473.33,393.05
2016,1,9,14,15,577.0,168.5,6.45,9.5,473.5,611.38,513.52
2016,1,9,14,30,900.0,81.0,6.4,9.0,548.0,721.32,606.63
2016,1,9,14,45,883.0,79.5,6.4,9.0,514.0,686.06,578.94
2016,1,9,15,0,866.0,78.0,6.4,9.0,480.0,645.04,545.35
2016,1,9,15,15,575.5,119.5,6.25,8.5,377.5,487.88,413.89
2016,1,9,15,30,285.0,161.0,6.1,8.0,275.0,339.29,287.19
2016,1,9,15,45,269.5,145.5,6.0,8.0,244.0,302.63,255.89
2016,1,9,16,0,254.0,130.0,5.9,8.0,213.0,266.68,224.45
2016,1,9,16,15,240.0,111.5,5.55,7.0,179.5,228.83,191.48
2016,1,9,16,30,226.0,93.0,5.2,6.0,146.0,191.86,158.42
2016,1,9,16,45,197.5,74.0,4.9,5.5,112.5,150.51,120.9
2016,1,9,17,0,169.0,55.0,4.6,5.0,79.0,111.77,85.43
2016,1,9,17,15,84.5,38.0,4.35,4.5,50.0,65.64,45.2
2016,1,9,17,30,0.0,21.0,4.1,4.0,21.0,20.98,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.0,10.5,10.32,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,190.5,14.5,2.7,-0.5,31.0,44.17,0.0
2016,1,10,8,0,381.0,29.0,3.0,0.0,62.0,120.72,76.05
2016,1,10,8,15,486.5,38.5,3.1,0.5,109.0,179.67,133.77
2016,1,10,8,30,592.0,48.0,3.2,1.0,156.0,249.42,197.73
2016,1,10,8,45,655.5,54.5,3.3,1.5,206.0,310.46,255.11
2016,1,10,9,0,719.0,61.0,3.4,2.0,256.0,374.9,314.31
2016,1,10,9,15,759.0,65.5,3.35,2.5,303.5,432.58,366.3
2016,1,10,9,30,799.0,70.0,3.3,3.0,351.0,492.03,418.0
2016,1,10,9,45,827.0,73.0,3.25,3.5,395.0,544.58,462.41
2016,1,10,10,0,855.0,76.0,3.2,4.0,439.0,597.07,505.32
2016,1,10,10,15,873.5,78.5,3.05,4.0,477.5,642.62,541.96
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,686.73,576.43
2016,1,10,10,45,905.5,83.0,2.8,4.5,547.0,725.1,603.84
2016,1,10,11,0,919.0,85.0,2.7,5.0,578.0,757.09,625.24
2016,1,10,11,15,927.5,86.0,2.55,5.5,602.0,785.58,643.39
2016,1,10,11,30,936.0,87.0,2.4,6.0,626.0,811.13,659.06
2016,1,10,11,45,938.5,89.0,2.3,6.5,641.0,830.05,670.06
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,845.55,678.56
2016,1,10,12,15,943.0,91.5,2.1,7.0,662.5,855.46,684.28
2016,1,10,12,30,945.0,92.0,2.0,7.0,669.0,861.81,687.55
2016,1,10,12,45,944.0,91.5,1.9,7.5,667.5,861.04,684.62
2016,1,10,13,0,943.0,91.0,1.8,8.0,666.0,856.65,679.31
2016,1,10,13,15,939.0,90.5,1.7,8.0,655.5,846.31,671.16
2016,1,10,13,30,935.0,90.0,1.6,8.0,645.0,832.49,660.72
2016,1,10,13,45,926.0,89.5,1.55,8.0,625.5,811.47,645.85
2016,1,10,14,0,917.0,89.0,1.5,8.0,606.0,787.34,628.9
2016,1,10,14,15,906.0,87.5,1.5,8.0,579.5,761.84,611.54
2016,1,10,14,30,895.0,86.0,1.5,8.0,553.0,729.32,588.98
2016,1,10,14,45,881.0,83.5,1.5,8.0,519.5,691.19,561.83
2016,1,10,15,0,867.0,81.0,1.5,8.0,486.0,651.01,531.45
2016,1,10,15,15,845.5,78.0,1.45,7.5,446.0,603.95,495.57
2016,1,10,15,30,824.0,75.0,1.4,7.0,406.0,555.92,457.92
2016,1,10,15,45,792.0,71.5,1.4,7.0,360.5,501.19,413.31
2016,1,10,16,0,760.0,68.0,1.4,7.0,315.0,447.02,367.73
2016,1,10,16,15,713.5,62.5,1.25,6.5,266.5,385.38,314.75
2016,1,10,16,30,667.0,57.0,1.1,6.0,218.0,328.24,263.87
2016,1,10,16,45,591.0,50.0,1.0,5.5,169.0,261.22,204.23
2016,1,10,17,0,515.0,43.0,0.9,5.0,120.0,200.94,149.55
2016,1,10,17,15,257.5,38.5,0.95,4.5,77.0,109.21,74.76
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,36.72,2.41
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,16.71,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.0,14.5,1.1,0.5,29.0,40.69,0.0
2016,1,11,8,0,338.0,29.0,1.2,1.0,58.0,111.42,70.04
2016,1,11,8,15,444.0,39.5,1.25,1.5,104.0,169.23,125.35
2016,1,11,8,30,550.0,50.0,1.3,2.0,150.0,238.01,187.17
2016,1,11,8,45,380.5,79.5,1.4,3.0,158.5,234.89,192.36
2016,1,11,9,0,211.0,109.0,1.5,4.0,167.0,210.94,176.13
2016,1,11,9,15,230.5,125.5,1.5,4.5,198.5,247.67,208.38
2016,1,11,9,30,250.0,142.0,1.5,5.0,230.0,285.76,240.72
2016,1,11,9,45,269.5,158.5,1.55,5.5,264.0,324.98,273.31
2016,1,11,10,0,289.0,175.0,1.6,6.0,298.0,365.14,305.94
2016,1,11,10,15,568.0,131.5,1.55,6.5,400.0,511.97,426.45
2016,1,11,10,30,847.0,88.0,1.5,7.0,502.0,665.41,546.26
2016,1,11,10,45,858.5,91.0,1.5,7.5,532.0,702.32,571.35
2016,1,11,11,0,870.0,94.0,1.5,8.0,562.0,736.97,594.54
2016,1,11,11,15,879.0,95.5,1.45,8.0,585.5,765.62,613.67
2016,1,11,11,30,888.0,97.0,1.4,8.0,609.0,791.47,630.69
2016,1,11,11,45,569.5,188.5,1.4,8.5,520.0,659.29,529.16
2016,1,11,12,0,251.0,280.0,1.4,9.0,431.0,500.09,401.94
2016,1,11,12,15,237.5,285.0,1.4,9.0,429.5,496.97,400.35
2016,1,11,12,30,224.0,290.0,1.4,9.0,428.0,492.84,396.72
2016,1,11,12,45,209.0,291.0,1.45,9.5,419.5,482.12,387.68
2016,1,11,13,0,194.0,292.0,1.5,10.0,411.0,470.71,378.18
2016,1,11,13,15,186.5,287.5,1.5,10.0,400.5,458.48,368.86
2016,1,11,13,30,179.0,283.0,1.5,10.0,390.0,445.75,359.17
2016,1,11,13,45,111.5,261.0,1.5,10.5,327.0,358.76,289.77
2016,1,11,14,0,44.0,239.0,1.5,11.0,264.0,282.21,227.62
