Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,35.5,52.47,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,71.0,131.25,85.29
2016,1,22,8,15,533.5,38.5,5.3,2.5,120.0,191.39,142.49
2016,1,22,8,30,635.0,47.0,5.6,3.0,169.0,260.48,206.51
2016,1,22,8,45,695.0,52.5,5.9,3.5,221.0,322.51,265.51
2016,1,22,9,0,755.0,58.0,6.2,4.0,273.0,389.25,327.54
2016,1,22,9,15,792.5,62.0,6.25,4.5,322.5,448.04,381.37
2016,1,22,9,30,830.0,66.0,6.3,5.0,372.0,508.43,434.94
2016,1,22,9,45,858.0,68.5,6.35,5.5,418.0,563.03,482.2
2016,1,22,10,0,886.0,71.0,6.4,6.0,464.0,617.58,528.09
2016,1,22,10,15,903.5,73.5,6.35,6.5,504.0,661.74,564.16
2016,1,22,10,30,921.0,76.0,6.3,7.0,544.0,707.37,599.91
2016,1,22,10,45,935.5,76.5,6.3,7.5,577.0,746.8,628.83
2016,1,22,11,0,950.0,77.0,6.3,8.0,610.0,783.93,655.65
2016,1,22,11,15,958.5,78.5,6.2,8.0,635.5,815.11,678.43
2016,1,22,11,30,967.0,80.0,6.1,8.0,661.0,843.22,698.75
2016,1,22,11,45,970.5,81.5,6.1,8.5,678.0,864.14,712.65
2016,1,22,12,0,974.0,83.0,6.1,9.0,695.0,881.51,723.91
2016,1,22,12,15,976.5,83.0,6.05,9.0,703.5,892.73,731.68
2016,1,22,12,30,979.0,83.0,6.0,9.0,712.0,900.23,736.8
2016,1,22,12,45,980.0,82.5,6.0,9.5,711.5,902.14,736.76
2016,1,22,13,0,981.0,82.0,6.0,10.0,711.0,900.25,734.04
2016,1,22,13,15,978.5,81.5,5.9,10.0,702.0,891.69,727.33
2016,1,22,13,30,976.0,81.0,5.8,10.0,693.0,879.41,718.0
2016,1,22,13,45,971.0,80.0,5.75,10.5,675.0,860.92,703.08
2016,1,22,14,0,966.0,79.0,5.7,11.0,657.0,838.95,685.71
2016,1,22,14,15,957.0,78.0,5.6,10.5,631.0,810.62,665.9
2016,1,22,14,30,948.0,77.0,5.5,10.0,605.0,779.27,643.74
2016,1,22,14,45,934.0,75.5,5.45,10.0,571.5,741.05,615.18
2016,1,22,15,0,920.0,74.0,5.4,10.0,538.0,700.53,584.68
2016,1,22,15,15,901.5,71.5,5.25,10.0,497.5,654.0,547.1
2016,1,22,15,30,883.0,69.0,5.1,10.0,457.0,606.06,507.37
2016,1,22,15,45,858.0,66.0,4.95,10.0,411.5,555.53,464.59
2016,1,22,16,0,833.0,63.0,4.8,10.0,366.0,501.78,418.22
2016,1,22,16,15,794.5,59.0,4.25,9.0,316.0,440.76,365.32
2016,1,22,16,30,756.0,55.0,3.7,8.0,266.0,381.5,312.5
2016,1,22,16,45,696.5,49.0,3.2,7.5,214.0,314.6,251.83
2016,1,22,17,0,637.0,43.0,2.7,7.0,162.0,252.47,194.16
2016,1,22,17,15,532.5,35.0,2.5,6.0,113.0,181.95,130.99
2016,1,22,17,30,428.0,27.0,2.3,5.0,64.0,122.14,74.63
2016,1,22,17,45,214.0,13.5,2.1,4.5,32.0,44.78,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,220.5,14.0,1.25,0.5,35.5,52.22,0.0
2016,1,23,8,0,441.0,28.0,1.4,1.0,71.0,129.34,83.91
2016,1,23,8,15,540.5,36.0,1.35,1.5,120.0,189.29,140.16
2016,1,23,8,30,640.0,44.0,1.3,2.0,169.0,259.37,203.84
2016,1,23,8,45,698.0,49.5,1.3,3.0,220.0,320.9,260.24
2016,1,23,9,0,756.0,55.0,1.3,4.0,271.0,387.01,318.65
2016,1,23,9,15,793.0,58.5,1.3,4.5,320.5,445.12,369.24
2016,1,23,9,30,830.0,62.0,1.3,5.0,370.0,504.8,419.18
2016,1,23,9,45,855.0,65.0,1.3,5.5,415.5,558.37,462.47
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,608.67,501.82
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,655.72,537.33
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,701.27,569.99
2016,1,23,10,45,927.0,74.5,1.35,8.0,572.5,740.0,595.26
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,776.32,618.45
2016,1,23,11,15,947.0,77.5,1.4,9.5,630.0,806.96,637.85
2016,1,23,11,30,955.0,79.0,1.4,10.0,655.0,834.56,654.99
2016,1,23,11,45,957.5,81.0,1.45,10.5,671.5,855.13,667.81
2016,1,23,12,0,960.0,83.0,1.5,11.0,688.0,872.18,678.31
2016,1,23,12,15,962.0,83.0,1.6,11.0,696.5,882.95,686.45
2016,1,23,12,30,964.0,83.0,1.7,11.0,705.0,890.03,692.24
2016,1,23,12,45,963.0,83.5,1.8,11.5,704.5,891.47,693.01
2016,1,23,13,0,962.0,84.0,1.9,12.0,704.0,889.17,691.35
2016,1,23,13,15,959.0,83.5,2.0,12.0,694.5,880.37,686.56
2016,1,23,13,30,956.0,83.0,2.1,12.0,685.0,867.92,679.34
2016,1,23,13,45,950.0,82.5,2.25,12.5,667.5,849.52,667.17
2016,1,23,14,0,944.0,82.0,2.4,13.0,650.0,827.73,652.58
2016,1,23,14,15,935.0,80.5,2.45,13.0,624.0,799.31,633.58
2016,1,23,14,30,926.0,79.0,2.5,13.0,598.0,767.94,612.37
2016,1,23,14,45,913.0,77.0,2.55,13.0,565.0,730.45,586.49
2016,1,23,15,0,900.0,75.0,2.6,13.0,532.0,690.67,558.63
2016,1,23,15,15,881.5,73.0,2.55,13.0,492.0,645.36,524.11
2016,1,23,15,30,863.0,71.0,2.5,13.0,452.0,601.66,489.61
2016,1,23,15,45,836.5,67.5,2.45,13.0,407.0,547.5,446.21
2016,1,23,16,0,810.0,64.0,2.4,13.0,362.0,493.27,401.56
2016,1,23,16,15,772.0,60.0,2.15,12.0,312.5,433.42,351.89
2016,1,23,16,30,734.0,56.0,1.9,11.0,263.0,375.32,301.91
2016,1,23,16,45,674.5,50.5,1.7,10.0,212.5,309.87,244.67
2016,1,23,17,0,615.0,45.0,1.5,9.0,162.0,249.2,189.99
2016,1,23,17,15,513.0,36.5,1.55,8.0,113.5,181.25,130.11
2016,1,23,17,30,411.0,28.0,1.6,7.0,65.0,122.6,76.13
2016,1,23,17,45,205.5,14.0,1.7,6.5,32.5,48.37,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,197.0,15.5,3.7,3.0,35.0,50.34,0.0
2016,1,24,8,0,394.0,31.0,4.0,4.0,70.0,124.5,81.36
2016,1,24,8,15,495.5,40.5,4.05,4.5,118.5,183.88,136.36
2016,1,24,8,30,597.0,50.0,4.1,5.0,167.0,253.88,199.93
2016,1,24,8,45,477.0,74.5,4.2,6.0,184.5,267.12,218.49
2016,1,24,9,0,357.0,99.0,4.3,7.0,202.0,266.18,221.8
2016,1,24,9,15,573.5,85.5,4.6,7.5,284.5,373.46,313.96
2016,1,24,9,30,790.0,72.0,4.9,8.0,367.0,496.07,417.89
2016,1,24,9,45,816.5,75.5,5.2,9.0,412.0,549.52,462.53
2016,1,24,10,0,843.0,79.0,5.5,10.0,457.0,602.91,506.08
2016,1,24,10,15,861.5,82.0,5.65,10.5,496.5,650.21,544.21
2016,1,24,10,30,880.0,85.0,5.8,11.0,536.0,696.16,580.46
2016,1,24,10,45,893.0,86.5,5.95,12.0,568.5,734.89,607.73
2016,1,24,11,0,906.0,88.0,6.1,13.0,601.0,767.27,629.74
2016,1,24,11,15,914.5,89.5,6.1,13.5,626.0,797.58,650.64
2016,1,24,11,30,923.0,91.0,6.1,14.0,651.0,824.98,669.21
2016,1,24,11,45,926.0,93.0,6.2,14.5,667.5,845.48,682.98
2016,1,24,12,0,929.0,95.0,6.3,15.0,684.0,862.58,694.28
2016,1,24,12,15,931.0,95.5,6.25,15.0,692.0,873.69,701.87
2016,1,24,12,30,933.0,96.0,6.2,15.0,700.0,881.23,706.95
2016,1,24,12,45,930.0,97.0,6.2,15.5,699.0,881.58,705.75
2016,1,24,13,0,927.0,98.0,6.2,16.0,698.0,878.3,702.05
2016,1,24,13,15,639.5,188.5,6.1,16.0,600.0,744.6,600.28
2016,1,24,13,30,352.0,279.0,6.0,16.0,502.0,592.92,477.1
2016,1,24,13,45,628.0,187.5,5.95,16.5,572.5,718.55,580.21
2016,1,24,14,0,904.0,96.0,5.9,17.0,643.0,814.74,653.46
2016,1,24,14,15,894.0,94.0,5.8,17.0,617.5,790.17,635.04
2016,1,24,14,30,884.0,92.0,5.7,17.0,592.0,758.3,611.7
2016,1,24,14,45,877.5,87.5,5.6,17.0,560.0,723.49,586.14
2016,1,24,15,0,871.0,83.0,5.5,17.0,528.0,686.09,558.39
2016,1,24,15,15,851.5,80.0,5.2,16.5,488.5,639.69,522.15
2016,1,24,15,30,832.0,77.0,4.9,16.0,449.0,592.06,484.24
2016,1,24,15,45,799.0,75.0,4.65,16.0,403.0,537.07,438.91
2016,1,24,16,0,766.0,73.0,4.4,16.0,357.0,482.6,393.09
2016,1,24,16,15,725.5,68.5,3.95,15.0,308.0,422.84,343.11
2016,1,24,16,30,685.0,64.0,3.5,14.0,259.0,366.67,294.69
2016,1,24,16,45,616.0,58.0,3.1,13.5,208.5,299.45,235.84
2016,1,24,17,0,547.0,52.0,2.7,13.0,158.0,238.16,181.06
2016,1,24,17,15,443.0,41.5,2.65,12.5,111.0,169.38,121.24
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,111.62,69.85
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,45.15,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.5,19.0,2.85,11.5,31.5,42.39,0.0
2016,1,25,8,0,249.0,38.0,3.1,12.0,63.0,101.22,66.09
2016,1,25,8,15,351.0,51.5,3.25,12.5,109.0,156.53,114.28
2016,1,25,8,30,453.0,65.0,3.4,13.0,155.0,223.54,172.2
2016,1,25,8,45,249.5,90.5,3.55,13.5,142.5,194.43,155.31
2016,1,25,9,0,46.0,116.0,3.7,14.0,130.0,140.07,112.84
2016,1,25,9,15,54.5,135.5,3.6,14.5,154.5,166.48,134.96
2016,1,25,9,30,63.0,155.0,3.5,15.0,179.0,193.67,157.2
2016,1,25,9,45,427.0,122.5,3.4,15.5,313.0,381.73,313.45
2016,1,25,10,0,791.0,90.0,3.3,16.0,447.0,584.73,474.96
2016,1,25,10,15,812.0,93.0,3.15,16.5,486.5,631.87,509.3
2016,1,25,10,30,833.0,96.0,3.0,17.0,526.0,677.97,542.62
2016,1,25,10,45,858.0,94.5,2.85,17.5,560.5,720.57,571.53
2016,1,25,11,0,883.0,93.0,2.7,18.0,595.0,761.66,598.11
2016,1,25,11,15,893.0,94.5,2.5,18.5,621.0,792.88,616.74
2016,1,25,11,30,903.0,96.0,2.3,19.0,647.0,816.75,629.84
2016,1,25,11,45,912.5,96.0,2.15,19.5,665.0,839.94,642.63
2016,1,25,12,0,922.0,96.0,2.0,20.0,683.0,859.98,653.04
2016,1,25,12,15,925.5,96.5,1.95,20.0,692.0,872.33,660.37
2016,1,25,12,30,929.0,97.0,1.9,20.0,701.0,881.14,665.47
2016,1,25,12,45,934.0,95.0,1.85,20.0,702.5,884.82,667.25
2016,1,25,13,0,939.0,93.0,1.8,20.0,704.0,884.84,666.76
2016,1,25,13,15,937.0,92.5,1.75,20.0,695.5,877.09,661.22
2016,1,25,13,30,935.0,92.0,1.7,20.0,687.0,865.74,653.47
2016,1,25,13,45,934.5,89.0,1.7,20.5,671.0,849.25,641.73
2016,1,25,14,0,934.0,86.0,1.7,21.0,655.0,829.25,627.78
2016,1,25,14,15,926.0,85.0,1.65,21.0,630.0,802.36,609.9
2016,1,25,14,30,918.0,84.0,1.6,21.0,605.0,772.5,590.04
2016,1,25,14,45,909.0,81.0,1.55,21.0,573.0,736.89,566.12
2016,1,25,15,0,900.0,78.0,1.5,21.0,541.0,698.75,540.31
2016,1,25,15,15,576.5,135.0,1.35,20.5,423.5,528.08,413.03
2016,1,25,15,30,253.0,192.0,1.2,20.0,306.0,364.06,286.5
2016,1,25,15,45,534.5,129.0,1.1,20.0,338.5,448.56,354.17
2016,1,25,16,0,816.0,66.0,1.0,20.0,371.0,502.75,393.42
2016,1,25,16,15,778.0,62.0,1.0,19.0,321.5,442.36,345.82
2016,1,25,16,30,740.0,58.0,1.0,18.0,272.0,383.7,298.47
2016,1,25,16,45,677.5,52.5,1.0,17.5,220.0,316.44,242.22
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,254.26,188.45
2016,1,25,17,15,513.5,38.5,1.05,16.0,119.0,185.86,130.37
2016,1,25,17,30,412.0,30.0,1.1,15.0,70.0,126.64,78.58
2016,1,25,17,45,206.0,15.0,1.2,14.5,35.0,50.83,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.5,18.5,4.55,5.5,26.5,32.82,0.0
2016,1,26,8,0,153.0,37.0,4.8,6.0,53.0,79.76,54.06
2016,1,26,8,15,204.5,56.0,5.05,6.0,89.5,119.08,90.16
2016,1,26,8,30,256.0,75.0,5.3,6.0,126.0,167.06,133.56
2016,1,26,8,45,305.0,88.0,5.55,6.5,165.5,216.93,178.59
2016,1,26,9,0,354.0,101.0,5.8,7.0,205.0,267.61,223.97
2016,1,26,9,15,356.0,120.0,5.85,7.0,240.0,306.72,259.26
2016,1,26,9,30,358.0,139.0,5.9,7.0,275.0,339.51,288.37
2016,1,26,9,45,255.0,170.0,6.0,7.5,272.5,331.23,280.5
2016,1,26,10,0,152.0,201.0,6.1,8.0,270.0,307.37,258.54
2016,1,26,10,15,105.5,212.0,6.1,8.0,262.0,288.34,241.57
2016,1,26,10,30,59.0,223.0,6.1,8.0,254.0,271.76,226.25
2016,1,26,10,45,114.5,245.5,6.2,8.5,310.0,344.38,286.98
2016,1,26,11,0,170.0,268.0,6.3,9.0,366.0,413.17,343.6
2016,1,26,11,15,248.5,270.0,6.35,9.0,419.0,479.0,398.64
2016,1,26,11,30,327.0,272.0,6.4,9.0,472.0,556.03,461.91
2016,1,26,11,45,290.0,287.0,6.45,9.5,468.0,548.8,453.72
2016,1,26,12,0,253.0,302.0,6.5,10.0,464.0,530.64,437.24
2016,1,26,12,15,126.5,226.5,6.6,10.0,307.5,345.34,285.48
2016,1,26,12,30,0.0,151.0,6.7,10.0,151.0,147.94,118.77
2016,1,26,12,45,0.0,102.5,6.8,10.0,102.5,99.4,78.36
2016,1,26,13,0,0.0,54.0,6.9,10.0,54.0,52.23,38.67
2016,1,26,13,15,0.0,35.5,6.95,10.0,35.5,34.32,23.53
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,16.43,8.34
2016,1,26,13,45,0.0,53.5,7.1,10.0,53.5,51.74,38.35
2016,1,26,14,0,0.0,90.0,7.2,10.0,90.0,87.1,68.3
2016,1,26,14,15,0.0,60.0,6.85,9.5,60.0,58.02,43.87
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,28.99,19.23
2016,1,26,14,45,0.0,59.0,6.2,9.0,59.0,57.04,43.31
2016,1,26,15,0,0.0,88.0,5.9,9.0,88.0,85.15,67.42
2016,1,26,15,15,0.0,58.5,5.45,9.0,58.5,56.54,43.09
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,28.0,18.61
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,25.1,16.16
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,22.2,13.69
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,19.3,11.23
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,16.4,8.73
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,13.02,5.77
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,9.64,2.77
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,6.74,0.16
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.85,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.93,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,139.0,17.5,3.6,1.5,31.5,43.26,1.03
2016,1,27,8,0,278.0,35.0,3.8,2.0,63.0,104.36,70.83
2016,1,27,8,15,344.0,49.5,3.8,3.0,105.0,152.72,115.71
2016,1,27,8,30,410.0,64.0,3.8,4.0,147.0,208.53,166.55
2016,1,27,8,45,471.0,71.0,3.85,5.0,191.0,262.53,215.73
2016,1,27,9,0,532.0,78.0,3.9,6.0,235.0,320.83,267.69
2016,1,27,9,15,675.0,73.0,4.0,6.5,307.0,409.8,344.49
2016,1,27,9,30,818.0,68.0,4.1,7.0,379.0,509.17,428.42
2016,1,27,9,45,845.0,71.0,4.25,7.5,425.0,563.88,474.34
2016,1,27,10,0,872.0,74.0,4.4,8.0,471.0,618.53,519.14
2016,1,27,10,15,889.5,76.5,4.3,8.5,511.0,666.04,556.1
2016,1,27,10,30,907.0,79.0,4.2,9.0,551.0,708.51,587.42
2016,1,27,10,45,920.5,80.5,4.1,9.5,584.5,748.51,614.95
2016,1,27,11,0,934.0,82.0,4.0,10.0,618.0,786.19,640.52
2016,1,27,11,15,943.0,83.0,3.95,10.0,644.0,817.32,662.33
2016,1,27,11,30,952.0,84.0,3.9,10.0,670.0,845.44,681.85
2016,1,27,11,45,957.5,85.0,3.9,10.5,687.5,867.58,695.94
2016,1,27,12,0,963.0,86.0,3.9,11.0,705.0,886.26,707.55
2016,1,27,12,15,966.0,86.5,3.9,11.0,714.0,898.75,716.06
2016,1,27,12,30,969.0,87.0,3.9,11.0,723.0,907.53,722.07
2016,1,27,12,45,971.0,86.0,3.9,11.5,724.0,910.03,722.39
2016,1,27,13,0,973.0,85.0,3.9,12.0,725.0,908.72,720.18
2016,1,27,13,15,971.0,84.5,3.85,12.0,716.5,900.85,714.48
2016,1,27,13,30,969.0,84.0,3.8,12.0,708.0,889.24,706.28
2016,1,27,13,45,966.5,82.0,3.8,12.0,691.0,871.86,694.34
2016,1,27,14,0,964.0,80.0,3.8,12.0,674.0,850.89,679.92
2016,1,27,14,15,956.0,79.0,3.75,12.0,648.5,823.37,660.51
2016,1,27,14,30,948.0,78.0,3.7,12.0,623.0,792.76,638.84
2016,1,27,14,45,936.5,76.5,3.65,12.0,590.0,756.18,612.67
2016,1,27,15,0,925.0,75.0,3.6,12.0,557.0,717.11,584.5
2016,1,27,15,15,908.5,72.5,3.4,12.0,517.0,671.44,549.57
2016,1,27,15,30,892.0,70.0,3.2,12.0,477.0,624.15,511.71
2016,1,27,15,45,871.0,66.5,3.0,12.0,431.5,574.57,471.13
2016,1,27,16,0,850.0,63.0,2.8,12.0,386.0,521.36,426.73
2016,1,27,16,15,814.5,59.0,2.4,11.0,336.0,460.37,375.82
2016,1,27,16,30,779.0,55.0,2.0,10.0,286.0,400.81,324.36
2016,1,27,16,45,727.0,49.5,1.6,9.0,233.5,335.21,266.48
2016,1,27,17,0,675.0,44.0,1.2,8.0,181.0,273.57,210.38
2016,1,27,17,15,581.0,36.5,1.2,7.5,130.5,202.92,147.48
2016,1,27,17,30,487.0,29.0,1.2,7.0,80.0,141.81,91.96
2016,1,27,17,45,243.5,14.5,1.25,6.5,40.0,57.2,6.05
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.5,14.5,3.35,4.0,39.0,56.02,5.86
2016,1,28,8,0,475.0,29.0,3.7,5.0,78.0,138.85,91.27
2016,1,28,8,15,569.0,36.0,3.55,5.5,128.5,198.78,146.79
2016,1,28,8,30,663.0,43.0,3.4,6.0,179.0,268.27,210.24
2016,1,28,8,45,720.0,47.5,3.25,7.0,231.0,330.11,267.07
2016,1,28,9,0,777.0,52.0,3.1,8.0,283.0,396.45,325.85
2016,1,28,9,15,812.5,55.5,3.1,9.0,333.0,455.44,376.9
2016,1,28,9,30,848.0,59.0,3.1,10.0,383.0,513.45,425.23
2016,1,28,9,45,873.5,61.0,3.15,11.5,429.0,567.26,467.68
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,620.84,508.22
2016,1,28,10,15,915.5,65.0,3.3,13.5,515.0,668.01,544.51
2016,1,28,10,30,932.0,67.0,3.4,14.0,555.0,713.54,577.23
2016,1,28,10,45,945.0,68.0,3.5,15.0,588.5,753.52,603.75
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,791.07,628.14
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,821.74,647.96
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,849.26,665.43
2016,1,28,11,45,976.0,73.0,3.65,17.5,690.5,870.98,679.0
2016,1,28,12,0,979.0,75.0,3.7,18.0,708.0,889.1,690.08
2016,1,28,12,15,981.5,75.5,3.7,18.0,717.0,901.4,698.19
2016,1,28,12,30,984.0,76.0,3.7,18.0,726.0,909.93,703.84
2016,1,28,12,45,984.5,75.5,3.7,18.5,726.0,911.82,703.68
2016,1,28,13,0,985.0,75.0,3.7,19.0,726.0,909.84,701.02
2016,1,28,13,15,983.0,74.5,3.7,19.0,717.5,901.94,695.74
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,890.24,688.0
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.0,872.63,676.23
2016,1,28,14,0,973.0,72.0,3.7,19.0,675.0,851.44,662.06
2016,1,28,14,15,966.0,71.0,3.6,19.0,650.0,824.49,643.34
2016,1,28,14,30,959.0,70.0,3.5,19.0,625.0,794.36,622.4
2016,1,28,14,45,943.0,70.5,3.45,19.0,591.5,756.49,596.06
2016,1,28,15,0,927.0,71.0,3.4,19.0,558.0,716.38,567.93
2016,1,28,15,15,910.5,69.0,2.95,18.5,518.5,671.15,534.59
2016,1,28,15,30,894.0,67.0,2.5,18.0,479.0,624.29,497.96
2016,1,28,15,45,872.0,64.0,2.1,17.5,433.5,571.84,456.43
2016,1,28,16,0,850.0,61.0,1.7,17.0,388.0,521.27,415.14
2016,1,28,16,15,816.0,57.5,1.6,16.0,338.0,461.45,367.52
2016,1,28,16,30,782.0,54.0,1.5,15.0,288.0,402.91,319.01
2016,1,28,16,45,730.0,48.5,1.4,14.5,235.5,337.0,262.44
2016,1,28,17,0,678.0,43.0,1.3,14.0,183.0,275.07,207.49
2016,1,28,17,15,586.0,36.0,1.3,13.5,132.5,205.09,146.32
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,144.43,92.4
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,58.49,11.17
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,244.0,14.5,2.9,7.5,40.5,57.32,9.18
2016,1,29,8,0,488.0,29.0,3.3,9.0,81.0,142.02,92.34
2016,1,29,8,15,581.0,36.5,3.4,10.0,132.0,203.04,147.72
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,273.56,210.79
2016,1,29,8,45,727.0,49.5,3.6,12.0,235.5,335.72,267.14
2016,1,29,9,0,780.0,55.0,3.7,13.0,288.0,401.99,325.18
2016,1,29,9,15,814.5,58.5,3.7,13.5,338.5,460.82,376.02
2016,1,29,9,30,849.0,62.0,3.7,14.0,389.0,520.99,426.14
2016,1,29,9,45,872.5,65.0,3.7,15.0,434.5,572.58,467.09
2016,1,29,10,0,896.0,68.0,3.7,16.0,480.0,626.17,507.99
2016,1,29,10,15,912.0,70.0,4.05,16.5,520.5,673.01,544.49
2016,1,29,10,30,928.0,72.0,4.4,17.0,561.0,718.2,577.95
2016,1,29,10,45,939.5,73.5,4.75,18.0,594.0,757.65,605.42
2016,1,29,11,0,951.0,75.0,5.1,19.0,627.0,794.61,630.81
2016,1,29,11,15,958.5,76.0,5.15,19.5,652.5,825.2,651.06
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,852.67,668.98
2016,1,29,11,45,967.5,79.0,5.3,20.5,694.5,873.12,682.11
2016,1,29,12,0,969.0,81.0,5.4,21.0,711.0,889.95,692.74
2016,1,29,12,15,971.5,81.5,5.45,21.0,720.0,902.22,701.3
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,910.75,707.37
2016,1,29,12,45,973.0,82.5,5.55,21.0,728.5,912.54,708.81
2016,1,29,13,0,972.0,83.0,5.6,21.0,728.0,910.51,707.71
2016,1,29,13,15,969.5,82.5,5.6,21.0,719.5,902.3,702.08
2016,1,29,13,30,967.0,82.0,5.6,21.0,711.0,890.35,693.95
2016,1,29,13,45,961.0,81.5,5.65,21.0,693.5,871.89,681.55
2016,1,29,14,0,955.0,81.0,5.7,21.0,676.0,849.98,666.73
2016,1,29,14,15,947.0,79.5,5.6,20.5,650.5,822.07,648.12
2016,1,29,14,30,939.0,78.0,5.5,20.0,625.0,791.08,627.23
2016,1,29,14,45,928.0,76.0,5.45,20.0,592.0,754.48,601.11
2016,1,29,15,0,917.0,74.0,5.4,20.0,559.0,715.38,572.99
2016,1,29,15,15,900.5,72.0,5.15,19.5,519.5,670.44,540.02
2016,1,29,15,30,884.0,70.0,4.9,19.0,480.0,623.89,503.81
2016,1,29,15,45,861.0,67.0,4.65,19.0,434.5,573.91,463.11
2016,1,29,16,0,838.0,64.0,4.4,19.0,389.0,520.47,418.9
2016,1,29,16,15,803.0,60.0,4.05,18.0,339.0,460.03,369.47
2016,1,29,16,30,768.0,56.0,3.7,17.0,289.0,400.98,319.6
2016,1,29,16,45,715.0,51.0,3.4,16.0,237.0,335.76,263.31
2016,1,29,17,0,662.0,46.0,3.1,15.0,185.0,274.59,208.8
2016,1,29,17,15,570.5,38.0,3.0,14.0,134.5,204.25,147.08
2016,1,29,17,30,479.0,30.0,2.9,13.0,84.0,143.24,92.93
2016,1,29,17,45,239.5,15.0,2.85,12.5,42.0,59.0,15.82
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,17.0,4.0,7.0,40.0,56.21,12.36
2016,1,30,8,0,430.0,34.0,4.2,8.0,80.0,136.65,90.88
2016,1,30,8,15,528.0,42.5,4.15,8.5,131.0,196.93,145.4
2016,1,30,8,30,626.0,51.0,4.1,9.0,182.0,267.43,208.74
2016,1,30,8,45,690.0,56.0,4.1,10.0,235.0,329.53,265.05
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,398.35,325.37
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,457.88,376.52
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,519.03,427.09
2016,1,30,9,45,855.0,72.0,4.3,14.0,436.5,574.57,471.63
2016,1,30,10,0,882.0,75.0,4.4,15.0,483.0,630.01,514.62
2016,1,30,10,15,899.5,77.0,4.5,15.5,524.0,674.43,549.03
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,720.32,582.6
2016,1,30,10,45,929.0,81.0,4.7,17.0,598.5,760.45,609.44
2016,1,30,11,0,941.0,83.0,4.8,18.0,632.0,798.14,634.13
2016,1,30,11,15,949.5,84.0,4.85,18.5,658.0,829.34,654.79
2016,1,30,11,30,958.0,85.0,4.9,19.0,684.0,857.5,673.17
2016,1,30,11,45,963.0,86.0,5.0,19.5,701.5,879.58,687.46
2016,1,30,12,0,968.0,87.0,5.1,20.0,719.0,898.16,699.34
2016,1,30,12,15,970.0,87.0,5.1,20.0,728.0,909.51,706.9
2016,1,30,12,30,972.0,87.0,5.1,20.0,737.0,917.1,711.97
2016,1,30,12,45,971.0,87.5,5.15,20.5,736.5,918.93,712.07
2016,1,30,13,0,970.0,88.0,5.2,21.0,736.0,916.94,709.64
2016,1,30,13,15,967.0,87.5,5.2,21.0,727.0,908.35,703.79
2016,1,30,13,30,964.0,87.0,5.2,21.0,718.0,896.03,695.47
2016,1,30,13,45,957.0,86.5,5.2,21.5,700.0,876.81,681.03
2016,1,30,14,0,950.0,86.0,5.2,22.0,682.0,854.17,664.29
2016,1,30,14,15,941.0,84.5,5.1,21.5,656.0,825.58,645.41
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,793.97,624.3
2016,1,30,14,45,920.5,81.0,4.9,21.0,596.5,757.18,598.11
2016,1,30,15,0,909.0,79.0,4.8,21.0,563.0,717.94,570.02
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.0,671.67,536.29
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,626.94,501.76
2016,1,30,15,45,847.0,71.5,4.05,20.0,436.5,573.14,458.97
2016,1,30,16,0,821.0,69.0,3.8,20.0,390.0,519.15,415.06
2016,1,30,16,15,784.5,65.0,3.6,19.0,340.0,458.6,366.42
2016,1,30,16,30,748.0,61.0,3.4,18.0,290.0,399.6,317.26
2016,1,30,16,45,691.5,55.5,3.2,17.0,237.5,333.26,260.72
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,271.37,206.24
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,202.67,146.17
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,142.28,93.08
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,58.99,19.4
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,17.0,3.7,10.5,39.5,54.85,14.4
2016,1,31,8,0,409.0,34.0,3.9,11.0,79.0,132.47,87.58
2016,1,31,8,15,506.0,42.5,3.8,11.5,128.5,191.45,140.06
2016,1,31,8,30,603.0,51.0,3.7,12.0,178.0,260.59,201.34
2016,1,31,8,45,671.5,55.0,3.65,13.0,231.0,322.32,256.38
2016,1,31,9,0,740.0,59.0,3.6,14.0,284.0,391.18,315.79
2016,1,31,9,15,776.5,63.0,3.45,15.0,334.0,449.88,365.18
2016,1,31,9,30,813.0,67.0,3.3,16.0,384.0,510.2,413.83
2016,1,31,9,45,842.5,68.5,3.2,17.0,430.5,564.93,456.37
2016,1,31,10,0,872.0,70.0,3.1,18.0,477.0,616.83,495.21
2016,1,31,10,15,889.5,72.0,3.05,18.5,517.0,663.95,530.09
2016,1,31,10,30,907.0,74.0,3.0,19.0,557.0,709.6,561.55
2016,1,31,10,45,920.0,75.5,2.95,20.0,590.5,749.67,586.74
2016,1,31,11,0,933.0,77.0,2.9,21.0,624.0,787.39,609.77
2016,1,31,11,15,941.0,78.0,2.95,21.5,650.0,818.1,629.26
2016,1,31,11,30,949.0,79.0,3.0,22.0,676.0,845.76,646.58
2016,1,31,11,45,949.0,82.5,3.05,23.0,692.5,866.52,657.81
2016,1,31,12,0,949.0,86.0,3.1,24.0,709.0,883.66,666.6
2016,1,31,12,15,951.5,86.5,3.05,24.0,718.0,895.85,674.04
2016,1,31,12,30,954.0,87.0,3.0,24.0,727.0,904.37,679.12
2016,1,31,12,45,954.5,86.5,3.0,24.5,727.0,906.34,678.97
2016,1,31,13,0,955.0,86.0,3.0,25.0,727.0,904.55,676.49
2016,1,31,13,15,952.5,85.5,2.9,25.0,718.5,896.49,670.58
2016,1,31,13,30,950.0,85.0,2.8,25.0,710.0,884.74,662.37
2016,1,31,13,45,945.0,84.0,2.75,25.0,693.0,866.78,650.46
2016,1,31,14,0,940.0,83.0,2.7,25.0,676.0,845.37,636.35
2016,1,31,14,15,931.5,81.5,2.5,25.0,650.5,817.35,616.77
2016,1,31,14,30,923.0,80.0,2.3,25.0,625.0,786.33,595.18
2016,1,31,14,45,911.5,78.5,2.15,25.0,592.0,750.32,570.49
2016,1,31,15,0,900.0,77.0,2.0,25.0,559.0,711.88,544.03
2016,1,31,15,15,882.5,74.5,1.8,24.5,519.5,666.18,512.55
2016,1,31,15,30,865.0,72.0,1.6,24.0,480.0,622.01,480.06
2016,1,31,15,45,840.0,69.5,1.4,24.0,434.5,569.03,439.53
2016,1,31,16,0,815.0,67.0,1.2,24.0,389.0,515.8,397.91
2016,1,31,16,15,779.5,63.0,1.15,23.0,339.5,455.91,352.41
2016,1,31,16,30,744.0,59.0,1.1,22.0,290.0,397.49,306.17
2016,1,31,16,45,688.0,54.0,1.05,21.5,238.0,331.95,252.23
2016,1,31,17,0,632.0,49.0,1.0,21.0,186.0,270.81,200.18
2016,1,31,17,15,540.0,41.0,1.05,20.0,136.0,202.72,143.03
2016,1,31,17,30,448.0,33.0,1.1,19.0,86.0,142.96,92.24
2016,1,31,17,45,224.0,16.5,1.15,18.5,43.0,59.62,22.04
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
