Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,186.0,19.0,1.45,11.0,40.0,54.4,16.99
2016,2,1,8,0,372.0,38.0,1.6,12.0,80.0,128.78,85.77
2016,2,1,8,15,470.5,47.5,1.75,12.5,129.5,187.52,137.03
2016,2,1,8,30,569.0,57.0,1.9,13.0,179.0,256.57,197.19
2016,2,1,8,45,635.0,62.5,2.1,13.5,231.0,318.67,252.11
2016,2,1,9,0,701.0,68.0,2.3,14.0,283.0,386.39,310.46
2016,2,1,9,15,739.0,72.5,2.6,14.5,333.0,443.28,359.16
2016,2,1,9,30,777.0,77.0,2.9,15.0,383.0,503.43,409.02
2016,2,1,9,45,399.0,128.0,3.25,16.0,286.0,375.72,306.46
2016,2,1,10,0,21.0,179.0,3.6,17.0,189.0,191.59,152.68
2016,2,1,10,15,76.5,213.0,3.9,17.5,253.5,270.49,217.08
2016,2,1,10,30,132.0,247.0,4.2,18.0,318.0,355.04,284.19
2016,2,1,10,45,161.0,263.0,4.5,18.5,354.5,397.46,317.12
2016,2,1,11,0,190.0,279.0,4.8,19.0,391.0,441.19,350.89
2016,2,1,11,15,554.0,186.0,5.05,19.5,532.0,642.26,512.87
2016,2,1,11,30,918.0,93.0,5.3,20.0,673.0,838.95,660.08
2016,2,1,11,45,919.0,96.0,5.55,20.5,689.5,859.44,673.18
2016,2,1,12,0,920.0,99.0,5.8,21.0,706.0,876.45,684.77
2016,2,1,12,15,922.5,99.5,5.95,21.0,715.0,888.41,693.66
2016,2,1,12,30,925.0,100.0,6.1,21.0,724.0,896.79,700.16
2016,2,1,12,45,924.0,100.5,6.35,21.0,724.0,898.59,702.54
2016,2,1,13,0,923.0,101.0,6.6,21.0,724.0,896.73,702.41
2016,2,1,13,15,919.5,100.5,6.75,21.0,715.0,888.03,696.97
2016,2,1,13,30,916.0,100.0,6.9,21.0,706.0,875.79,689.07
2016,2,1,13,45,908.0,100.0,7.05,21.0,688.5,856.94,676.39
2016,2,1,14,0,900.0,100.0,7.2,21.0,671.0,834.87,661.38
2016,2,1,14,15,890.5,98.5,7.2,21.0,645.5,811.34,644.79
2016,2,1,14,30,881.0,97.0,7.2,21.0,620.0,780.31,622.62
2016,2,1,14,45,863.0,96.0,7.2,21.0,586.0,741.01,594.14
2016,2,1,15,0,845.0,95.0,7.2,21.0,552.0,699.79,564.04
2016,2,1,15,15,825.0,92.5,6.9,21.0,512.0,653.96,528.15
2016,2,1,15,30,805.0,90.0,6.6,21.0,472.0,606.96,490.49
2016,2,1,15,45,769.5,88.0,6.3,21.0,425.5,550.64,444.84
2016,2,1,16,0,734.0,86.0,6.0,21.0,379.0,496.78,400.3
2016,2,1,16,15,694.0,81.0,5.45,20.5,330.0,437.06,350.68
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,379.46,301.65
2016,2,1,16,45,588.5,69.5,4.4,19.5,229.5,312.85,244.65
2016,2,1,17,0,523.0,63.0,3.9,19.0,178.0,251.82,191.46
2016,2,1,17,15,429.5,52.0,3.75,18.5,130.0,184.39,133.73
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,126.74,84.53
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,55.4,23.5
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,8.0,44.5,61.57,21.8
2016,2,2,8,0,483.0,34.0,3.5,9.0,89.0,149.42,100.03
2016,2,2,8,15,579.0,41.5,3.75,10.0,142.0,210.14,154.66
2016,2,2,8,30,675.0,49.0,4.0,11.0,195.0,282.38,219.14
2016,2,2,8,45,730.0,54.0,4.3,12.0,248.5,345.5,276.4
2016,2,2,9,0,785.0,59.0,4.6,13.0,302.0,412.9,335.71
2016,2,2,9,15,820.5,63.0,4.95,13.5,354.0,473.59,388.81
2016,2,2,9,30,856.0,67.0,5.3,14.0,406.0,535.72,441.59
2016,2,2,9,45,879.0,70.5,5.7,14.5,453.0,591.11,487.8
2016,2,2,10,0,902.0,74.0,6.1,15.0,500.0,643.06,530.3
2016,2,2,10,15,919.0,76.0,6.05,15.0,541.5,691.24,568.68
2016,2,2,10,30,936.0,78.0,6.0,15.0,583.0,737.81,603.43
2016,2,2,10,45,947.0,80.5,5.95,15.5,617.0,778.7,631.85
2016,2,2,11,0,958.0,83.0,5.9,16.0,651.0,817.02,657.99
2016,2,2,11,15,966.0,84.0,5.85,16.0,677.5,848.53,680.08
2016,2,2,11,30,974.0,85.0,5.8,16.0,704.0,876.89,699.79
2016,2,2,11,45,977.0,87.0,5.8,16.5,721.5,898.97,713.76
2016,2,2,12,0,980.0,89.0,5.8,17.0,739.0,917.41,725.12
2016,2,2,12,15,982.5,89.5,5.7,17.0,748.5,930.03,733.17
2016,2,2,12,30,985.0,90.0,5.6,17.0,758.0,938.83,738.6
2016,2,2,12,45,985.0,90.0,5.55,17.5,758.0,941.09,738.33
2016,2,2,13,0,985.0,90.0,5.5,18.0,758.0,939.45,735.47
2016,2,2,13,15,982.0,89.5,5.4,18.0,749.0,930.84,728.9
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,918.42,719.79
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,899.66,706.6
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,877.34,690.98
2016,2,2,14,15,959.5,85.5,5.05,18.0,678.0,848.7,670.27
2016,2,2,14,30,951.0,84.0,4.9,18.0,652.0,816.93,647.36
2016,2,2,14,45,939.0,82.5,4.8,18.0,618.0,779.68,620.69
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,739.92,592.09
2016,2,2,15,15,909.5,78.5,4.35,17.5,543.5,693.14,557.76
2016,2,2,15,30,892.0,76.0,4.0,17.0,503.0,647.8,522.57
2016,2,2,15,45,867.5,73.0,3.7,17.0,456.0,593.23,478.91
2016,2,2,16,0,843.0,70.0,3.4,17.0,409.0,538.27,434.0
2016,2,2,16,15,807.5,66.0,2.95,16.0,358.0,476.79,383.99
2016,2,2,16,30,772.0,62.0,2.5,15.0,307.0,416.72,333.46
2016,2,2,16,45,715.5,57.0,2.1,14.0,253.0,349.15,275.57
2016,2,2,17,0,659.0,52.0,1.7,13.0,199.0,285.98,219.74
2016,2,2,17,15,565.0,44.0,1.7,12.0,147.0,215.37,158.26
2016,2,2,17,30,471.0,36.0,1.7,11.0,95.0,153.17,103.66
2016,2,2,17,45,288.0,23.5,1.75,10.5,54.0,79.74,38.26
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,22.82,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,62.76,24.95
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,150.88,103.43
2016,2,3,8,15,590.5,41.0,5.35,3.5,145.0,213.59,161.68
2016,2,3,8,30,682.0,49.0,5.5,4.0,198.0,285.66,228.56
2016,2,3,8,45,742.5,53.0,5.65,4.5,253.0,350.33,289.43
2016,2,3,9,0,803.0,57.0,5.8,5.0,308.0,419.82,353.09
2016,2,3,9,15,837.0,60.5,5.7,5.5,359.5,480.22,407.29
2016,2,3,9,30,871.0,64.0,5.6,6.0,411.0,541.88,460.68
2016,2,3,9,45,896.5,66.0,5.55,6.5,459.0,595.11,505.67
2016,2,3,10,0,922.0,68.0,5.5,7.0,507.0,650.44,550.85
2016,2,3,10,15,937.5,70.0,5.45,7.5,548.0,698.52,588.85
2016,2,3,10,30,953.0,72.0,5.4,8.0,589.0,744.82,622.47
2016,2,3,10,45,964.5,73.5,5.4,8.5,623.5,785.59,651.49
2016,2,3,11,0,976.0,75.0,5.4,9.0,658.0,823.76,678.2
2016,2,3,11,15,983.5,76.5,5.35,9.5,684.5,855.99,699.87
2016,2,3,11,30,991.0,78.0,5.3,10.0,711.0,884.97,718.96
2016,2,3,11,45,992.5,80.0,5.3,10.5,728.0,906.2,732.48
2016,2,3,12,0,994.0,82.0,5.3,11.0,745.0,923.67,743.29
2016,2,3,12,15,996.0,82.5,5.2,11.0,754.5,936.06,751.19
2016,2,3,12,30,998.0,83.0,5.1,11.0,764.0,944.58,756.38
2016,2,3,12,45,996.0,83.5,5.1,11.5,763.5,945.76,755.65
2016,2,3,13,0,994.0,84.0,5.1,12.0,763.0,942.99,752.27
2016,2,3,13,15,991.5,84.0,5.05,12.0,754.0,935.33,746.58
2016,2,3,13,30,989.0,84.0,5.0,12.0,745.0,923.8,738.26
2016,2,3,13,45,982.5,83.5,4.95,12.0,727.5,904.64,724.52
2016,2,3,14,0,976.0,83.0,4.9,12.0,710.0,881.91,708.3
2016,2,3,14,15,968.5,82.0,4.85,12.0,684.0,854.41,688.65
2016,2,3,14,30,961.0,81.0,4.8,12.0,658.0,823.7,666.66
2016,2,3,14,45,947.5,80.0,4.8,12.0,624.0,785.59,639.33
2016,2,3,15,0,934.0,79.0,4.8,12.0,590.0,745.02,609.98
2016,2,3,15,15,918.0,76.5,4.7,11.5,549.5,698.92,576.74
2016,2,3,15,30,902.0,74.0,4.6,11.0,509.0,651.09,539.56
2016,2,3,15,45,878.0,71.5,4.5,11.0,462.5,599.89,497.59
2016,2,3,16,0,854.0,69.0,4.4,11.0,416.0,545.21,451.91
2016,2,3,16,15,820.5,65.0,3.95,10.0,364.5,484.09,400.49
2016,2,3,16,30,787.0,61.0,3.5,9.0,313.0,424.15,348.75
2016,2,3,16,45,735.0,56.0,3.05,8.5,259.5,357.44,289.35
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,294.62,231.8
2016,2,3,17,15,596.0,43.0,2.45,7.0,153.0,223.07,167.57
2016,2,3,17,30,509.0,35.0,2.3,6.0,100.0,160.27,110.72
2016,2,3,17,45,340.0,23.5,2.2,5.5,58.0,89.71,46.28
2016,2,3,18,0,171.0,12.0,2.1,5.0,16.0,31.67,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,267.0,16.0,1.2,2.0,48.5,65.07,27.84
2016,2,4,8,0,534.0,32.0,1.3,3.0,97.0,158.31,108.23
2016,2,4,8,15,621.5,39.5,1.3,3.5,150.5,221.46,166.18
2016,2,4,8,30,709.0,47.0,1.3,4.0,204.0,293.53,231.65
2016,2,4,8,45,760.0,52.0,1.35,5.0,258.5,357.15,289.31
2016,2,4,9,0,811.0,57.0,1.4,6.0,313.0,424.63,348.09
2016,2,4,9,15,844.5,61.0,1.45,6.5,365.0,485.87,400.42
2016,2,4,9,30,878.0,65.0,1.5,7.0,417.0,548.32,451.74
2016,2,4,9,45,900.5,67.5,1.6,8.0,464.5,600.83,493.14
2016,2,4,10,0,923.0,70.0,1.7,9.0,512.0,655.15,534.41
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.5,703.71,570.94
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,750.52,603.46
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,791.45,631.28
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,829.78,657.01
2016,2,4,11,15,986.0,78.5,2.1,11.0,691.0,862.52,678.89
2016,2,4,11,30,994.0,80.0,2.1,11.0,718.0,892.04,698.45
2016,2,4,11,45,989.5,85.0,2.15,11.5,734.5,911.81,710.43
2016,2,4,12,0,985.0,90.0,2.2,12.0,751.0,927.62,719.82
2016,2,4,12,15,987.5,90.5,2.15,12.0,760.5,940.39,727.5
2016,2,4,12,30,990.0,91.0,2.1,12.0,770.0,949.32,732.68
2016,2,4,12,45,993.0,89.5,2.1,12.5,771.0,952.54,733.34
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,951.83,731.54
2016,2,4,13,15,993.5,88.0,2.0,13.0,763.0,944.16,725.38
2016,2,4,13,30,991.0,88.0,1.9,13.0,754.0,932.62,716.8
2016,2,4,13,45,988.0,86.0,1.85,13.0,737.0,914.62,704.56
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,892.92,689.95
2016,2,4,14,15,976.5,83.0,1.75,13.0,694.0,864.43,670.74
2016,2,4,14,30,968.0,82.0,1.7,13.0,668.0,832.73,649.35
2016,2,4,14,45,948.0,83.5,1.65,13.0,632.0,792.38,621.8
2016,2,4,15,0,928.0,85.0,1.6,13.0,596.0,749.95,592.64
2016,2,4,15,15,911.0,82.5,1.45,12.5,555.0,703.33,560.21
2016,2,4,15,30,894.0,80.0,1.3,12.0,514.0,658.09,526.23
2016,2,4,15,45,870.5,76.5,1.2,12.0,467.0,603.24,483.81
2016,2,4,16,0,847.0,73.0,1.1,12.0,420.0,547.92,439.97
2016,2,4,16,15,812.5,69.0,1.0,11.0,368.5,486.46,391.54
2016,2,4,16,30,778.0,65.0,0.9,10.0,317.0,426.29,342.23
2016,2,4,16,45,726.0,59.5,0.85,9.5,263.0,359.27,285.35
2016,2,4,17,0,674.0,54.0,0.8,9.0,209.0,296.17,229.79
2016,2,4,17,15,586.5,46.0,0.9,8.0,156.0,226.07,168.66
2016,2,4,17,30,499.0,38.0,1.0,7.0,103.0,163.62,113.31
2016,2,4,17,45,333.5,25.5,1.15,6.5,60.0,91.71,49.48
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,32.59,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.5,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,13.0,23.0,0.0
2016,2,5,7,45,290.5,23.5,2.25,2.0,53.5,78.14,37.49
2016,2,5,8,0,460.0,37.0,2.6,3.0,94.0,149.09,103.81
2016,2,5,8,15,550.0,45.5,2.6,4.0,146.0,209.94,159.23
2016,2,5,8,30,640.0,54.0,2.6,5.0,198.0,280.17,222.77
2016,2,5,8,45,690.0,61.0,2.65,6.0,250.5,342.05,279.15
2016,2,5,9,0,740.0,68.0,2.7,7.0,303.0,406.63,336.0
2016,2,5,9,15,776.0,72.5,3.15,8.0,354.0,466.4,387.85
2016,2,5,9,30,812.0,77.0,3.6,9.0,405.0,527.76,439.34
2016,2,5,9,45,833.5,81.0,4.05,10.0,451.0,581.3,483.09
2016,2,5,10,0,855.0,85.0,4.5,11.0,497.0,634.35,525.8
2016,2,5,10,15,872.5,88.0,4.45,11.0,538.0,682.83,563.97
2016,2,5,10,30,890.0,91.0,4.4,11.0,579.0,729.85,599.14
2016,2,5,10,45,901.5,93.5,4.4,11.5,613.0,770.17,627.08
2016,2,5,11,0,913.0,96.0,4.4,12.0,647.0,803.91,649.79
2016,2,5,11,15,921.5,97.5,4.35,12.0,673.5,835.48,671.64
2016,2,5,11,30,930.0,99.0,4.3,12.0,700.0,864.06,691.19
2016,2,5,11,45,933.5,101.0,4.25,12.5,717.5,885.92,704.47
2016,2,5,12,0,937.0,103.0,4.2,13.0,735.0,904.31,715.25
2016,2,5,12,15,939.5,103.5,4.15,13.0,744.0,916.63,723.34
2016,2,5,12,30,942.0,104.0,4.1,13.0,753.0,925.28,728.91
2016,2,5,12,45,941.0,104.0,4.05,13.5,753.0,926.68,728.11
2016,2,5,13,0,940.0,104.0,4.0,14.0,753.0,924.32,724.86
2016,2,5,13,15,697.0,188.0,3.95,14.0,666.5,812.58,644.18
2016,2,5,13,30,454.0,272.0,3.9,14.0,580.0,688.36,547.07
2016,2,5,13,45,580.0,219.0,3.9,14.0,602.5,729.23,582.25
2016,2,5,14,0,706.0,166.0,3.9,14.0,625.0,767.2,613.44
2016,2,5,14,15,805.5,132.5,3.85,14.0,637.5,790.84,631.27
2016,2,5,14,30,905.0,99.0,3.8,14.0,650.0,810.27,646.17
2016,2,5,14,45,881.5,101.0,3.75,14.0,614.5,769.29,616.72
2016,2,5,15,0,858.0,103.0,3.7,14.0,579.0,726.56,586.17
2016,2,5,15,15,839.5,100.0,3.55,13.5,539.0,680.39,552.36
2016,2,5,15,30,821.0,97.0,3.4,13.0,499.0,632.86,516.14
2016,2,5,15,45,793.0,93.5,3.3,13.0,452.5,578.14,472.66
2016,2,5,16,0,765.0,90.0,3.2,13.0,406.0,525.23,429.53
2016,2,5,16,15,727.5,84.5,2.75,12.0,355.5,464.19,379.52
2016,2,5,16,30,690.0,79.0,2.3,11.0,305.0,404.96,329.45
2016,2,5,16,45,631.0,72.0,1.9,10.0,252.0,337.76,271.71
2016,2,5,17,0,572.0,65.0,1.5,9.0,199.0,275.44,216.63
2016,2,5,17,15,483.5,54.5,1.5,8.5,148.0,206.29,155.91
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,146.33,102.98
2016,2,5,17,45,246.5,28.5,1.5,7.5,56.5,80.42,45.64
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,24.5,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,73.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,147.0,11.0,5.5,4.0,14.0,26.97,0.0
2016,2,6,7,45,318.5,23.5,5.65,4.5,56.0,83.46,41.59
2016,2,6,8,0,490.0,36.0,5.8,5.0,98.0,155.37,107.83
2016,2,6,8,15,579.5,44.0,6.2,5.5,151.0,217.37,165.04
2016,2,6,8,30,669.0,52.0,6.6,6.0,204.0,287.52,230.0
2016,2,6,8,45,723.0,57.5,7.0,7.0,258.0,351.11,289.23
2016,2,6,9,0,777.0,63.0,7.4,8.0,312.0,418.94,350.62
2016,2,6,9,15,812.0,67.0,7.5,8.5,364.0,479.58,404.89
2016,2,6,9,30,847.0,71.0,7.6,9.0,416.0,541.62,458.76
2016,2,6,9,45,874.5,73.0,7.75,9.5,464.5,598.08,506.69
2016,2,6,10,0,902.0,75.0,7.9,10.0,513.0,651.47,551.01
2016,2,6,10,15,919.0,77.0,7.85,10.0,554.5,700.09,590.94
2016,2,6,10,30,936.0,79.0,7.8,10.0,596.0,747.1,626.89
2016,2,6,10,45,950.0,80.0,7.75,10.5,631.0,788.87,657.15
2016,2,6,11,0,964.0,81.0,7.7,11.0,666.0,828.24,685.2
2016,2,6,11,15,972.0,82.0,7.6,11.0,693.0,860.22,708.44
2016,2,6,11,30,980.0,83.0,7.5,11.0,720.0,889.02,729.17
2016,2,6,11,45,985.0,84.0,7.45,11.5,738.5,911.97,744.21
2016,2,6,12,0,990.0,85.0,7.4,12.0,757.0,931.3,756.54
2016,2,6,12,15,992.5,85.5,7.25,12.0,766.5,944.2,765.09
2016,2,6,12,30,995.0,86.0,7.1,12.0,776.0,953.24,770.86
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.5,955.94,770.8
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,954.67,767.97
2016,2,6,13,15,994.5,85.0,6.75,13.0,768.5,947.01,761.79
2016,2,6,13,30,992.0,85.0,6.6,13.0,760.0,935.46,752.9
2016,2,6,13,45,988.0,84.0,6.45,13.0,742.5,917.73,739.57
2016,2,6,14,0,984.0,83.0,6.3,13.0,725.0,896.31,723.66
2016,2,6,14,15,976.5,81.5,6.15,13.0,699.0,867.99,702.69
2016,2,6,14,30,969.0,80.0,6.0,13.0,673.0,836.42,679.36
2016,2,6,14,45,951.0,81.0,5.85,13.0,638.0,796.81,649.95
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,754.98,618.77
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,709.25,585.15
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,661.79,548.02
2016,2,6,15,45,879.5,74.5,5.0,12.0,475.0,610.67,505.93
2016,2,6,16,0,858.0,71.0,4.8,12.0,428.0,555.86,460.06
2016,2,6,16,15,825.0,67.0,4.2,11.0,376.5,494.4,408.26
2016,2,6,16,30,792.0,63.0,3.6,10.0,325.0,434.07,356.23
2016,2,6,16,45,745.0,57.5,3.05,9.5,271.5,368.03,297.64
2016,2,6,17,0,698.0,52.0,2.5,9.0,218.0,305.39,240.43
2016,2,6,17,15,616.0,44.5,2.25,8.0,164.0,234.27,176.67
2016,2,6,17,30,534.0,37.0,2.0,7.0,110.0,171.32,119.68
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,102.28,58.6
2016,2,6,18,0,229.0,14.0,1.6,5.0,21.0,41.56,0.0
2016,2,6,18,15,114.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,108.0,12.0,3.0,2.0,15.0,23.79,0.0
2016,2,7,7,45,275.5,26.5,3.05,2.5,56.5,80.02,42.63
2016,2,7,8,0,443.0,41.0,3.1,3.0,98.0,150.54,106.35
2016,2,7,8,15,533.5,50.5,3.15,3.5,150.5,212.14,162.56
2016,2,7,8,30,624.0,60.0,3.2,4.0,203.0,283.19,227.29
2016,2,7,8,45,688.5,64.5,3.3,5.0,258.0,347.56,285.82
2016,2,7,9,0,753.0,69.0,3.4,6.0,313.0,416.11,346.27
2016,2,7,9,15,788.5,73.5,3.55,7.0,365.0,476.56,398.37
2016,2,7,9,30,824.0,78.0,3.7,8.0,417.0,538.52,449.85
2016,2,7,9,45,852.5,80.0,3.9,9.0,465.0,594.74,495.23
2016,2,7,10,0,881.0,82.0,4.1,10.0,513.0,650.98,539.28
2016,2,7,10,15,897.5,84.5,4.25,10.5,554.0,699.43,577.05
2016,2,7,10,30,914.0,87.0,4.4,11.0,595.0,742.7,608.55
2016,2,7,10,45,927.5,88.5,4.6,12.0,630.0,784.04,637.11
2016,2,7,11,0,941.0,90.0,4.8,13.0,665.0,823.02,663.59
2016,2,7,11,15,949.0,91.5,4.9,13.5,691.5,855.05,685.38
2016,2,7,11,30,957.0,93.0,5.0,14.0,718.0,883.97,704.85
2016,2,7,11,45,958.0,95.5,5.1,14.5,735.0,904.9,718.49
2016,2,7,12,0,959.0,98.0,5.2,15.0,752.0,922.18,729.59
2016,2,7,12,15,961.5,98.5,5.2,15.5,761.5,934.8,736.77
2016,2,7,12,30,964.0,99.0,5.2,16.0,771.0,943.67,741.37
2016,2,7,12,45,966.5,97.5,5.2,16.5,772.0,946.51,741.82
2016,2,7,13,0,969.0,96.0,5.2,17.0,773.0,945.5,739.71
2016,2,7,13,15,966.5,95.5,5.1,17.0,764.0,937.44,733.49
2016,2,7,13,30,964.0,95.0,5.0,17.0,755.0,925.59,724.76
2016,2,7,13,45,961.0,93.0,4.95,17.5,738.0,907.94,711.01
2016,2,7,14,0,958.0,91.0,4.9,18.0,721.0,886.67,694.87
2016,2,7,14,15,949.5,90.0,4.75,18.0,695.0,858.63,674.67
2016,2,7,14,30,941.0,89.0,4.6,18.0,669.0,827.47,652.32
2016,2,7,14,45,929.0,87.0,4.45,18.0,635.0,789.67,625.15
2016,2,7,15,0,917.0,85.0,4.3,18.0,601.0,749.38,596.11
2016,2,7,15,15,900.0,82.5,3.95,17.5,560.0,702.9,562.99
2016,2,7,15,30,883.0,80.0,3.6,17.0,519.0,657.84,528.79
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.5,604.33,486.19
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,550.2,442.21
2016,2,7,16,15,806.5,69.0,2.65,16.0,375.0,489.18,393.57
2016,2,7,16,30,773.0,65.0,2.4,15.0,324.0,429.38,344.18
2016,2,7,16,45,722.0,59.5,2.2,14.0,270.0,362.52,287.63
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,299.52,232.42
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,230.71,172.07
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,169.18,117.5
2016,2,7,17,45,350.5,27.0,2.0,10.5,66.0,98.86,57.27
2016,2,7,18,0,195.0,15.0,2.0,10.0,22.0,38.73,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,80.36,43.89
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,167.45,116.31
2016,2,8,8,15,634.5,40.5,4.9,6.0,160.0,229.96,174.15
2016,2,8,8,30,717.0,47.0,5.2,7.0,214.0,300.8,239.4
2016,2,8,8,45,765.5,51.5,5.55,8.0,268.5,363.92,297.96
2016,2,8,9,0,814.0,56.0,5.9,9.0,323.0,430.65,357.94
2016,2,8,9,15,726.0,77.5,5.9,9.5,343.5,452.73,379.52
2016,2,8,9,30,638.0,99.0,5.9,10.0,364.0,463.49,389.74
2016,2,8,9,45,614.5,119.0,5.95,10.5,397.5,500.51,420.3
2016,2,8,10,0,591.0,139.0,6.0,11.0,431.0,533.61,446.53
2016,2,8,10,15,587.0,154.0,5.95,11.0,463.0,570.76,476.19
2016,2,8,10,30,583.0,169.0,5.9,11.0,495.0,602.99,501.4
2016,2,8,10,45,598.0,175.5,5.9,11.5,527.0,643.59,532.27
2016,2,8,11,0,613.0,182.0,5.9,12.0,559.0,680.26,559.61
2016,2,8,11,15,801.5,129.5,5.95,12.0,643.5,786.58,643.36
2016,2,8,11,30,990.0,77.0,6.0,12.0,728.0,895.41,724.69
2016,2,8,11,45,989.0,80.5,6.1,12.5,745.0,916.46,738.21
2016,2,8,12,0,988.0,84.0,6.2,13.0,762.0,933.67,749.38
2016,2,8,12,15,990.5,84.5,6.2,13.0,772.0,946.63,758.43
2016,2,8,12,30,993.0,85.0,6.2,13.0,782.0,955.72,764.78
2016,2,8,12,45,996.0,84.0,6.25,13.5,783.0,959.62,766.33
2016,2,8,13,0,999.0,83.0,6.3,14.0,784.0,959.56,765.15
2016,2,8,13,15,997.0,82.5,6.25,14.0,775.5,951.76,759.38
2016,2,8,13,30,995.0,82.0,6.2,14.0,767.0,940.03,750.93
2016,2,8,13,45,993.0,80.0,6.2,14.5,750.0,922.77,737.42
2016,2,8,14,0,991.0,78.0,6.2,15.0,733.0,901.74,721.3
2016,2,8,14,15,984.0,77.0,6.15,15.0,707.0,874.15,701.56
2016,2,8,14,30,977.0,76.0,6.1,15.0,681.0,843.25,679.41
2016,2,8,14,45,969.5,73.0,6.1,15.0,648.0,806.59,653.1
2016,2,8,15,0,962.0,70.0,6.1,15.0,615.0,767.01,624.46
2016,2,8,15,15,947.5,68.0,5.95,14.5,574.0,721.11,591.34
2016,2,8,15,30,933.0,66.0,5.8,14.0,533.0,673.26,555.41
2016,2,8,15,45,914.5,63.0,5.7,14.0,486.5,620.24,512.35
2016,2,8,16,0,896.0,60.0,5.6,14.0,440.0,566.21,467.43
2016,2,8,16,15,866.5,57.0,5.1,13.0,388.5,505.94,417.02
2016,2,8,16,30,837.0,54.0,4.6,12.0,337.0,446.4,365.62
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.5,382.2,308.27
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,319.12,250.62
2016,2,8,17,15,674.0,39.0,3.3,10.0,173.5,248.19,186.64
2016,2,8,17,30,598.0,33.0,3.0,9.0,119.0,184.78,128.73
2016,2,8,17,45,450.0,24.0,2.7,8.0,72.5,113.28,66.22
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,52.41,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,13.0,3.3,4.0,19.0,39.46,0.0
2016,2,9,7,45,395.5,23.0,3.55,5.0,63.5,97.3,53.23
2016,2,9,8,0,556.0,33.0,3.8,6.0,108.0,168.26,116.64
2016,2,9,8,15,636.5,39.5,3.7,6.5,161.5,230.54,174.17
2016,2,9,8,30,717.0,46.0,3.6,7.0,215.0,300.99,238.8
2016,2,9,8,45,764.5,50.0,3.5,8.0,269.0,363.29,295.63
2016,2,9,9,0,812.0,54.0,3.4,9.0,323.0,429.11,353.34
2016,2,9,9,15,843.0,57.5,3.6,10.0,374.5,487.15,403.2
2016,2,9,9,30,874.0,61.0,3.8,11.0,426.0,548.0,453.43
2016,2,9,9,45,895.0,63.5,4.05,12.5,473.0,602.42,496.1
2016,2,9,10,0,916.0,66.0,4.3,14.0,520.0,656.17,536.93
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.0,703.74,572.41
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,749.51,604.73
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,789.68,632.51
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,827.14,658.09
2016,2,9,11,15,972.0,74.0,4.75,16.5,696.5,858.56,678.79
2016,2,9,11,30,979.0,75.0,4.8,17.0,723.0,886.74,697.08
2016,2,9,11,45,973.0,81.0,4.85,17.5,739.0,906.26,709.15
2016,2,9,12,0,967.0,87.0,4.9,18.0,755.0,921.8,718.49
2016,2,9,12,15,969.5,87.5,4.9,18.0,764.0,934.57,727.04
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,943.55,733.05
2016,2,9,12,45,973.0,87.5,4.9,18.0,773.5,946.25,734.8
2016,2,9,13,0,974.0,87.0,4.9,18.0,774.0,945.06,734.01
2016,2,9,13,15,971.5,86.5,4.85,18.0,765.5,936.97,728.14
2016,2,9,13,30,969.0,86.0,4.8,18.0,757.0,925.05,719.76
2016,2,9,13,45,965.0,84.5,4.75,18.5,739.5,907.01,705.82
2016,2,9,14,0,961.0,83.0,4.7,19.0,722.0,885.36,689.51
2016,2,9,14,15,953.0,82.0,4.6,19.0,696.5,857.57,669.95
2016,2,9,14,30,945.0,81.0,4.5,19.0,671.0,826.62,648.18
2016,2,9,14,45,931.0,80.5,4.45,19.0,637.0,788.76,621.72
2016,2,9,15,0,917.0,80.0,4.4,19.0,603.0,748.51,593.39
2016,2,9,15,15,901.5,77.5,4.05,18.5,562.5,702.88,560.88
2016,2,9,15,30,886.0,75.0,3.7,18.0,522.0,655.51,525.69
2016,2,9,15,45,865.5,72.0,3.4,18.0,476.0,605.87,486.26
2016,2,9,16,0,845.0,69.0,3.1,18.0,430.0,552.5,443.17
2016,2,9,16,15,813.5,65.0,2.7,17.0,379.0,492.04,394.79
2016,2,9,16,30,782.0,61.0,2.3,16.0,328.0,432.6,345.6
2016,2,9,16,45,737.0,56.0,1.9,15.0,275.0,367.98,290.71
2016,2,9,17,0,692.0,51.0,1.5,14.0,222.0,306.6,236.74
2016,2,9,17,15,614.0,44.0,1.5,13.0,169.0,236.89,176.06
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,174.98,121.27
2016,2,9,17,45,393.0,26.5,1.5,11.5,71.0,107.25,63.56
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,50.26,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,207.0,13.0,1.5,5.0,20.0,36.57,0.0
2016,2,10,7,45,363.0,24.5,1.75,6.0,63.5,95.27,53.87
2016,2,10,8,0,519.0,36.0,2.0,7.0,107.0,163.64,113.78
2016,2,10,8,15,601.5,43.0,2.1,7.5,160.5,225.25,169.8
2016,2,10,8,30,684.0,50.0,2.2,8.0,214.0,295.25,233.04
2016,2,10,8,45,733.5,55.0,2.3,9.0,268.0,357.88,289.29
2016,2,10,9,0,783.0,60.0,2.4,10.0,322.0,424.31,346.76
2016,2,10,9,15,815.5,63.5,2.65,11.0,373.5,483.94,397.22
2016,2,10,9,30,848.0,67.0,2.9,12.0,425.0,544.74,446.85
2016,2,10,9,45,870.5,70.0,3.2,13.0,472.0,597.2,488.6
2016,2,10,10,0,893.0,73.0,3.5,14.0,519.0,651.54,530.46
2016,2,10,10,15,909.0,75.5,3.45,14.5,560.5,700.1,565.9
2016,2,10,10,30,925.0,78.0,3.4,15.0,602.0,747.0,597.92
2016,2,10,10,45,935.5,79.5,3.4,15.5,636.0,786.73,624.37
2016,2,10,11,0,946.0,81.0,3.4,16.0,670.0,823.88,648.67
2016,2,10,11,15,954.0,82.5,3.35,16.5,696.5,856.23,669.01
2016,2,10,11,30,962.0,84.0,3.3,17.0,723.0,885.45,686.97
2016,2,10,11,45,966.0,85.0,3.25,17.5,741.0,907.43,699.76
2016,2,10,12,0,970.0,86.0,3.2,18.0,759.0,925.82,710.08
2016,2,10,12,15,972.5,86.5,3.2,18.5,768.5,938.65,717.0
2016,2,10,12,30,975.0,87.0,3.2,19.0,778.0,947.67,721.44
2016,2,10,12,45,974.0,87.5,3.2,19.5,778.5,949.76,721.32
2016,2,10,13,0,973.0,88.0,3.2,20.0,779.0,947.95,718.75
2016,2,10,13,15,971.0,87.5,3.15,20.0,770.5,940.29,713.39
2016,2,10,13,30,969.0,87.0,3.1,20.0,762.0,928.79,705.62
2016,2,10,13,45,963.0,87.0,3.1,20.5,744.5,910.71,692.53
2016,2,10,14,0,957.0,87.0,3.1,21.0,727.0,889.09,677.19
2016,2,10,14,15,949.5,85.5,3.1,21.0,701.5,861.19,658.88
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,830.1,638.36
2016,2,10,14,45,929.5,83.0,3.1,21.0,642.0,792.82,613.4
2016,2,10,15,0,917.0,82.0,3.1,21.0,608.0,753.05,586.51
2016,2,10,15,15,901.5,79.5,2.85,20.5,568.0,707.34,554.93
2016,2,10,15,30,886.0,77.0,2.6,20.0,528.0,659.89,520.61
2016,2,10,15,45,861.5,75.0,2.4,20.0,481.0,608.85,481.09
2016,2,10,16,0,837.0,73.0,2.2,20.0,434.0,554.41,438.21
2016,2,10,16,15,805.0,69.0,2.1,19.0,383.0,493.91,391.52
2016,2,10,16,30,773.0,65.0,2.0,18.0,332.0,434.49,343.85
2016,2,10,16,45,721.5,60.5,1.95,17.0,278.0,368.01,288.97
2016,2,10,17,0,670.0,56.0,1.9,16.0,224.0,305.42,235.26
2016,2,10,17,15,591.5,48.0,2.05,15.0,170.5,236.57,175.8
2016,2,10,17,30,513.0,40.0,2.2,14.0,117.0,174.67,121.45
2016,2,10,17,45,370.5,28.5,2.4,13.5,72.0,105.78,63.55
2016,2,10,18,0,228.0,17.0,2.6,13.0,27.0,49.05,0.0
2016,2,10,18,15,114.0,8.5,2.75,13.0,13.5,16.68,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.5,7.0,3.85,8.5,11.5,0.0,0.0
2016,2,11,7,30,235.0,14.0,4.0,9.0,23.0,41.1,0.0
2016,2,11,7,45,390.0,25.5,4.15,10.0,68.0,101.51,57.8
2016,2,11,8,0,545.0,37.0,4.3,11.0,113.0,171.57,118.35
2016,2,11,8,15,625.5,44.0,4.15,12.0,167.5,234.3,174.86
2016,2,11,8,30,706.0,51.0,4.0,13.0,222.0,305.19,238.0
2016,2,11,8,45,755.0,55.5,3.85,14.0,277.0,368.45,294.19
2016,2,11,9,0,804.0,60.0,3.7,15.0,332.0,435.39,351.33
2016,2,11,9,15,835.5,63.5,3.85,16.0,384.0,495.69,401.57
2016,2,11,9,30,867.0,67.0,4.0,17.0,436.0,557.04,450.76
2016,2,11,9,45,889.5,70.0,4.2,18.0,483.5,610.47,492.35
2016,2,11,10,0,912.0,73.0,4.4,19.0,531.0,665.72,534.08
2016,2,11,10,15,927.0,75.0,4.55,19.5,573.0,713.89,569.44
2016,2,11,10,30,942.0,77.0,4.7,20.0,615.0,760.26,601.74
2016,2,11,10,45,953.0,78.5,4.85,21.0,649.5,801.0,628.37
2016,2,11,11,0,964.0,80.0,5.0,22.0,684.0,839.12,652.82
2016,2,11,11,15,971.5,81.0,4.9,22.5,710.5,871.04,672.43
2016,2,11,11,30,979.0,82.0,4.8,23.0,737.0,899.72,689.56
2016,2,11,11,45,975.5,86.5,4.7,23.5,753.5,919.66,700.45
2016,2,11,12,0,972.0,91.0,4.6,24.0,770.0,935.69,708.66
2016,2,11,12,15,974.0,91.5,4.5,24.0,779.0,948.13,715.87
2016,2,11,12,30,976.0,92.0,4.4,24.0,788.0,956.74,720.9
2016,2,11,12,45,973.5,93.0,4.35,24.5,787.5,958.08,719.98
2016,2,11,13,0,971.0,94.0,4.3,25.0,787.0,955.51,716.62
2016,2,11,13,15,968.0,93.5,4.2,25.0,778.0,946.98,710.52
2016,2,11,13,30,965.0,93.0,4.1,25.0,769.0,934.64,702.03
2016,2,11,13,45,957.5,93.0,4.05,25.0,750.5,915.32,689.2
2016,2,11,14,0,950.0,93.0,4.0,25.0,732.0,892.5,674.11
2016,2,11,14,15,941.5,91.5,3.85,25.0,706.0,863.89,654.61
2016,2,11,14,30,933.0,90.0,3.7,25.0,680.0,832.17,633.01
2016,2,11,14,45,920.0,89.0,3.6,25.0,646.0,794.7,607.61
2016,2,11,15,0,907.0,88.0,3.5,25.0,612.0,754.8,580.41
2016,2,11,15,15,890.5,85.5,3.25,24.5,571.0,712.02,551.43
2016,2,11,15,30,874.0,83.0,3.0,24.0,530.0,663.95,516.94
2016,2,11,15,45,848.5,80.5,2.75,23.5,483.0,609.08,476.03
