Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,0,823.0,78.0,2.5,23.0,436.0,553.94,433.87
2016,2,11,16,15,790.5,73.5,2.35,21.5,384.5,493.13,388.03
2016,2,11,16,30,758.0,69.0,2.2,20.0,333.0,433.49,341.16
2016,2,11,16,45,707.0,64.0,2.1,19.0,279.0,367.23,286.78
2016,2,11,17,0,656.0,59.0,2.0,18.0,225.0,306.03,234.57
2016,2,11,17,15,577.5,51.0,2.1,17.0,172.0,236.64,175.18
2016,2,11,17,30,499.0,43.0,2.2,16.0,119.0,175.26,121.76
2016,2,11,17,45,358.5,30.5,2.3,15.5,73.5,106.16,64.37
2016,2,11,18,0,218.0,18.0,2.4,15.0,28.0,49.32,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.0,14.0,16.93,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,7.5,2.15,8.0,11.0,0.0,0.0
2016,2,12,7,30,181.0,15.0,2.5,9.0,22.0,36.08,0.0
2016,2,12,7,45,332.5,28.0,2.85,10.0,66.0,94.57,55.54
2016,2,12,8,0,484.0,41.0,3.2,11.0,110.0,163.63,114.14
2016,2,12,8,15,566.5,49.5,3.05,11.5,163.5,225.14,169.14
2016,2,12,8,30,649.0,58.0,2.9,12.0,217.0,295.25,231.36
2016,2,12,8,45,701.5,63.5,2.75,13.0,271.5,357.01,285.68
2016,2,12,9,0,754.0,69.0,2.6,14.0,326.0,424.1,342.28
2016,2,12,9,15,788.0,73.0,2.6,15.0,378.0,483.95,391.36
2016,2,12,9,30,822.0,77.0,2.6,16.0,430.0,545.17,439.56
2016,2,12,9,45,845.5,80.5,2.65,17.0,477.0,600.55,481.64
2016,2,12,10,0,869.0,84.0,2.7,18.0,524.0,655.57,521.98
2016,2,12,10,15,885.5,86.5,2.8,19.0,565.5,704.04,556.2
2016,2,12,10,30,902.0,89.0,2.9,20.0,607.0,747.33,584.26
2016,2,12,10,45,913.0,91.0,3.0,21.0,641.0,787.38,609.58
2016,2,12,11,0,924.0,93.0,3.1,22.0,675.0,824.95,632.81
2016,2,12,11,15,931.5,94.0,3.15,22.0,701.0,855.9,653.38
2016,2,12,11,30,939.0,95.0,3.2,22.0,727.0,883.75,671.84
2016,2,12,11,45,943.5,96.0,3.25,22.5,745.0,905.81,685.05
2016,2,12,12,0,948.0,97.0,3.3,23.0,763.0,924.36,695.94
2016,2,12,12,15,949.5,97.5,3.3,23.0,772.0,936.14,703.36
2016,2,12,12,30,951.0,98.0,3.3,23.0,781.0,944.16,708.43
2016,2,12,12,45,949.5,98.5,3.3,23.5,780.5,945.76,707.97
2016,2,12,13,0,948.0,99.0,3.3,24.0,780.0,943.54,705.14
2016,2,12,13,15,945.0,99.0,3.3,24.0,771.0,935.66,700.07
2016,2,12,13,30,942.0,99.0,3.3,24.0,762.0,924.07,692.68
2016,2,12,13,45,935.0,98.5,3.3,24.0,744.0,904.89,680.29
2016,2,12,14,0,928.0,98.0,3.3,24.0,726.0,882.28,665.69
2016,2,12,14,15,919.5,96.5,3.3,24.0,700.0,854.09,647.3
2016,2,12,14,30,911.0,95.0,3.3,24.0,674.0,822.86,626.81
2016,2,12,14,45,887.0,97.5,3.3,24.0,638.0,785.46,601.92
2016,2,12,15,0,863.0,100.0,3.3,24.0,602.0,742.14,572.65
2016,2,12,15,15,845.5,97.0,3.2,23.5,561.5,695.91,541.64
2016,2,12,15,30,828.0,94.0,3.1,23.0,521.0,648.23,507.34
2016,2,12,15,45,802.0,91.0,3.05,22.5,474.5,594.22,467.55
2016,2,12,16,0,776.0,88.0,3.0,22.0,428.0,540.11,426.49
2016,2,12,16,15,741.5,83.0,2.75,21.0,377.5,481.07,380.62
2016,2,12,16,30,707.0,78.0,2.5,20.0,327.0,422.18,333.34
2016,2,12,16,45,654.0,71.5,2.25,19.0,273.5,355.91,278.79
2016,2,12,17,0,601.0,65.0,2.0,18.0,220.0,293.9,226.07
2016,2,12,17,15,522.0,56.0,2.05,17.0,168.0,226.07,168.27
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,166.35,116.67
2016,2,12,17,45,310.5,33.0,2.15,15.5,72.0,100.15,61.98
2016,2,12,18,0,178.0,19.0,2.2,15.0,28.0,45.63,0.0
2016,2,12,18,15,89.0,9.5,2.25,14.5,14.0,16.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,45.0,8.0,2.3,7.5,10.0,7.86,0.0
2016,2,13,7,30,90.0,16.0,2.3,8.0,20.0,28.63,0.0
2016,2,13,7,45,214.5,34.0,2.3,8.5,61.0,79.88,49.63
2016,2,13,8,0,339.0,52.0,2.3,9.0,102.0,141.06,101.48
2016,2,13,8,15,420.5,64.5,2.3,9.5,152.0,197.95,151.61
2016,2,13,8,30,502.0,77.0,2.3,10.0,202.0,264.94,210.44
2016,2,13,8,45,561.0,85.0,2.3,11.0,254.5,325.62,263.23
2016,2,13,9,0,620.0,93.0,2.3,12.0,307.0,391.41,318.64
2016,2,13,9,15,658.0,100.0,2.25,13.0,357.5,450.17,366.58
2016,2,13,9,30,696.0,107.0,2.2,14.0,408.0,511.02,414.33
2016,2,13,9,45,725.5,111.0,2.2,15.0,454.5,565.25,455.46
2016,2,13,10,0,755.0,115.0,2.2,16.0,501.0,619.95,495.54
2016,2,13,10,15,774.5,119.0,2.35,16.5,541.5,667.95,531.08
2016,2,13,10,30,794.0,123.0,2.5,17.0,582.0,714.92,565.15
2016,2,13,10,45,810.5,124.5,2.65,18.0,616.5,753.14,590.03
2016,2,13,11,0,827.0,126.0,2.8,19.0,651.0,791.91,614.96
2016,2,13,11,15,837.0,128.0,2.95,19.5,677.5,823.86,635.99
2016,2,13,11,30,847.0,130.0,3.1,20.0,704.0,853.12,655.1
2016,2,13,11,45,880.0,118.5,3.3,20.5,728.0,884.3,675.84
2016,2,13,12,0,913.0,107.0,3.5,21.0,752.0,907.79,691.2
2016,2,13,12,15,916.0,107.5,3.6,21.0,761.5,920.52,699.98
2016,2,13,12,30,919.0,108.0,3.7,21.0,771.0,929.65,706.51
2016,2,13,12,45,921.0,107.5,3.8,21.5,772.0,933.14,707.98
2016,2,13,13,0,923.0,107.0,3.9,22.0,773.0,932.93,707.09
2016,2,13,13,15,921.0,106.5,4.0,22.0,765.0,925.5,702.76
2016,2,13,13,30,919.0,106.0,4.1,22.0,757.0,914.42,696.07
2016,2,13,13,45,915.5,104.0,4.25,22.0,740.5,896.83,685.22
2016,2,13,14,0,912.0,102.0,4.4,22.0,724.0,875.79,672.0
2016,2,13,14,15,904.0,100.5,4.45,22.0,698.5,848.29,653.86
2016,2,13,14,30,896.0,99.0,4.5,22.0,673.0,817.78,633.64
2016,2,13,14,45,879.5,99.0,4.55,22.0,638.5,783.66,610.73
2016,2,13,15,0,863.0,99.0,4.6,22.0,604.0,743.16,582.99
2016,2,13,15,15,846.0,96.0,4.5,21.5,564.0,697.19,551.33
2016,2,13,15,30,829.0,93.0,4.4,21.0,524.0,649.73,516.53
2016,2,13,15,45,807.0,89.5,4.35,21.0,478.0,597.48,476.28
2016,2,13,16,0,785.0,86.0,4.3,21.0,432.0,544.78,434.7
2016,2,13,16,15,751.5,81.0,3.85,20.0,381.5,484.39,386.96
2016,2,13,16,30,718.0,76.0,3.4,19.0,331.0,426.57,339.71
2016,2,13,16,45,669.5,70.0,3.0,18.5,278.5,362.0,285.22
2016,2,13,17,0,621.0,64.0,2.6,18.0,226.0,301.2,232.42
2016,2,13,17,15,543.5,55.0,2.5,17.0,173.5,232.52,173.48
2016,2,13,17,30,466.0,46.0,2.4,16.0,121.0,171.81,120.7
2016,2,13,17,45,334.5,33.0,2.3,15.0,76.0,105.2,65.62
2016,2,13,18,0,203.0,20.0,2.2,14.0,31.0,50.46,5.25
2016,2,13,18,15,101.5,10.0,2.3,14.0,15.5,17.6,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,65.0,9.0,4.2,10.5,12.0,8.85,0.0
2016,2,14,7,30,130.0,18.0,4.5,11.0,24.0,35.88,0.0
2016,2,14,7,45,271.0,32.5,4.8,12.0,67.0,89.1,54.59
2016,2,14,8,0,412.0,47.0,5.1,13.0,110.0,154.35,108.95
2016,2,14,8,15,206.0,53.5,5.5,13.5,85.0,123.22,93.47
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,58.25,44.06
2016,2,14,8,45,0.0,75.5,6.35,15.0,75.5,73.55,56.93
2016,2,14,9,0,0.0,91.0,6.8,16.0,91.0,88.87,69.53
2016,2,14,9,15,0.0,95.0,6.85,16.5,95.0,92.57,72.31
2016,2,14,9,30,0.0,99.0,6.9,17.0,99.0,96.35,75.09
2016,2,14,9,45,0.0,110.0,7.0,17.5,110.0,107.2,83.68
2016,2,14,10,0,0.0,121.0,7.1,18.0,121.0,118.08,92.2
2016,2,14,10,15,0.0,126.5,7.0,18.5,126.5,123.45,96.14
2016,2,14,10,30,0.0,132.0,6.9,19.0,132.0,128.85,100.09
2016,2,14,10,45,10.5,187.0,6.8,19.5,193.5,192.31,151.11
2016,2,14,11,0,21.0,242.0,6.7,20.0,255.0,257.25,202.34
2016,2,14,11,15,21.5,251.0,6.5,20.0,265.0,267.22,209.76
2016,2,14,11,30,22.0,260.0,6.3,20.0,275.0,277.2,217.25
2016,2,14,11,45,198.0,288.5,6.1,20.5,429.0,473.8,374.58
2016,2,14,12,0,374.0,317.0,5.9,21.0,583.0,668.53,523.3
2016,2,14,12,15,374.0,321.5,5.7,21.0,590.0,677.5,528.34
2016,2,14,12,30,374.0,326.0,5.5,21.0,597.0,684.94,532.92
2016,2,14,12,45,377.0,325.0,5.3,21.5,599.0,687.45,533.08
2016,2,14,13,0,380.0,324.0,5.1,22.0,601.0,688.39,532.11
2016,2,14,13,15,389.0,317.5,5.0,22.0,598.0,686.97,531.16
2016,2,14,13,30,398.0,311.0,4.9,22.0,595.0,683.81,529.01
2016,2,14,13,45,377.5,308.5,4.85,22.0,573.0,658.04,509.84
2016,2,14,14,0,357.0,306.0,4.8,22.0,551.0,631.4,490.11
2016,2,14,14,15,490.0,249.5,4.7,22.0,572.5,678.43,528.59
2016,2,14,14,30,623.0,193.0,4.6,22.0,594.0,712.78,556.99
2016,2,14,14,45,511.5,216.5,4.6,22.0,535.0,631.91,495.37
2016,2,14,15,0,400.0,240.0,4.6,22.0,476.0,551.72,433.89
2016,2,14,15,15,355.5,231.0,4.45,21.5,430.5,496.74,392.7
2016,2,14,15,30,311.0,222.0,4.3,21.0,385.0,443.99,352.49
2016,2,14,15,45,344.0,195.5,4.2,21.0,361.5,422.33,336.62
2016,2,14,16,0,377.0,169.0,4.1,21.0,338.0,396.92,317.1
2016,2,14,16,15,349.5,155.5,3.55,20.5,298.0,350.21,279.71
2016,2,14,16,30,322.0,142.0,3.0,20.0,258.0,305.42,243.2
2016,2,14,16,45,298.5,122.0,2.55,19.5,216.0,257.39,203.52
2016,2,14,17,0,275.0,102.0,2.1,19.0,174.0,211.35,164.6
2016,2,14,17,15,235.0,81.5,2.0,18.0,133.5,161.86,122.9
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,116.62,84.32
2016,2,14,17,45,122.5,41.0,1.85,16.0,58.5,70.12,45.98
2016,2,14,18,0,50.0,21.0,1.8,15.0,24.0,29.63,4.55
2016,2,14,18,15,25.0,10.5,1.85,15.0,12.0,12.26,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,13.83,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,38.47,0.0
2016,2,15,7,45,291.0,32.5,4.2,10.5,69.5,93.21,57.95
2016,2,15,8,0,434.0,47.0,4.3,11.0,114.0,160.43,114.28
2016,2,15,8,15,516.0,56.5,4.55,12.0,166.5,220.74,167.85
2016,2,15,8,30,598.0,66.0,4.8,13.0,219.0,289.66,228.76
2016,2,15,8,45,656.5,71.5,5.05,14.0,274.0,352.78,284.49
2016,2,15,9,0,715.0,77.0,5.3,15.0,329.0,420.82,342.84
2016,2,15,9,15,750.5,82.0,5.35,15.5,380.5,480.99,393.75
2016,2,15,9,30,786.0,87.0,5.4,16.0,432.0,541.58,443.5
2016,2,15,9,45,815.5,89.0,5.5,16.5,480.5,597.73,488.54
2016,2,15,10,0,845.0,91.0,5.6,17.0,529.0,654.1,532.59
2016,2,15,10,15,861.5,94.0,5.6,17.5,570.5,702.46,568.83
2016,2,15,10,30,878.0,97.0,5.6,18.0,612.0,749.29,601.62
2016,2,15,10,45,892.0,98.0,5.6,18.5,646.5,790.22,629.55
2016,2,15,11,0,906.0,99.0,5.6,19.0,681.0,824.67,652.41
2016,2,15,11,15,914.0,101.0,5.6,19.0,707.5,856.8,674.73
2016,2,15,11,30,922.0,103.0,5.6,19.0,734.0,885.91,694.82
2016,2,15,11,45,925.0,104.5,5.7,19.5,751.5,907.01,708.34
2016,2,15,12,0,928.0,106.0,5.8,20.0,769.0,924.62,719.44
2016,2,15,12,15,930.5,106.5,5.7,20.0,778.5,937.09,727.25
2016,2,15,12,30,933.0,107.0,5.6,20.0,788.0,945.89,732.57
2016,2,15,12,45,938.0,105.0,5.6,20.5,789.5,950.43,734.2
2016,2,15,13,0,943.0,103.0,5.6,21.0,791.0,951.19,733.33
2016,2,15,13,15,941.0,102.5,5.45,21.0,783.0,943.61,727.24
2016,2,15,13,30,939.0,102.0,5.3,21.0,775.0,932.28,718.72
2016,2,15,13,45,941.0,98.0,5.15,21.0,759.0,916.86,707.46
2016,2,15,14,0,943.0,94.0,5.0,21.0,743.0,897.69,693.71
2016,2,15,14,15,936.0,92.5,4.85,21.0,718.0,870.23,674.21
2016,2,15,14,30,929.0,91.0,4.7,21.0,693.0,839.6,652.55
2016,2,15,14,45,921.5,88.5,4.6,21.0,660.5,804.47,628.02
2016,2,15,15,0,914.0,86.0,4.5,21.0,628.0,766.57,601.43
2016,2,15,15,15,900.0,83.5,4.25,20.5,587.5,721.56,570.04
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,674.7,536.6
2016,2,15,15,45,872.5,76.0,3.8,20.0,502.0,626.51,499.21
2016,2,15,16,0,859.0,71.0,3.6,20.0,457.0,573.96,457.67
2016,2,15,16,15,829.5,67.5,3.05,19.0,405.5,513.65,409.76
2016,2,15,16,30,800.0,64.0,2.5,18.0,354.0,454.13,360.9
2016,2,15,16,45,762.0,58.5,2.0,17.5,300.0,390.04,306.4
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,328.44,252.32
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.5,258.4,192.05
2016,2,15,17,30,582.0,40.0,1.4,15.0,137.0,195.37,136.63
2016,2,15,17,45,455.5,30.0,1.35,14.0,88.5,125.54,78.07
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,68.11,17.99
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,22.81,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,108.0,9.5,3.35,9.5,15.0,16.76,0.0
2016,2,16,7,30,216.0,19.0,3.6,10.0,30.0,48.89,0.0
2016,2,16,7,45,350.5,31.5,3.85,11.0,75.5,103.64,64.36
2016,2,16,8,0,485.0,44.0,4.1,12.0,121.0,170.58,120.79
2016,2,16,8,15,562.5,52.5,4.2,13.0,174.0,231.54,175.16
2016,2,16,8,30,640.0,61.0,4.3,14.0,227.0,300.55,236.11
2016,2,16,8,45,689.0,66.5,4.4,15.0,281.0,362.14,290.32
2016,2,16,9,0,738.0,72.0,4.5,16.0,335.0,426.63,345.24
2016,2,16,9,15,770.5,76.5,4.7,17.0,386.5,485.97,394.52
2016,2,16,9,30,803.0,81.0,4.9,18.0,438.0,546.59,443.18
2016,2,16,9,45,826.0,84.5,5.15,19.0,484.5,601.25,485.87
2016,2,16,10,0,849.0,88.0,5.4,20.0,531.0,655.55,527.08
2016,2,16,10,15,865.0,90.5,5.25,20.5,572.0,703.23,561.42
2016,2,16,10,30,881.0,93.0,5.1,21.0,613.0,749.34,592.44
2016,2,16,10,45,891.0,95.5,5.0,21.5,646.5,785.13,615.54
2016,2,16,11,0,901.0,98.0,4.9,22.0,680.0,822.05,639.16
2016,2,16,11,15,908.5,99.5,4.65,22.5,706.5,853.13,657.34
2016,2,16,11,30,916.0,101.0,4.4,23.0,733.0,881.19,673.12
2016,2,16,11,45,910.5,107.0,4.2,23.5,748.0,899.86,682.94
2016,2,16,12,0,905.0,113.0,4.0,24.0,763.0,914.77,690.16
2016,2,16,12,15,907.5,113.5,3.75,24.0,772.5,927.01,696.62
2016,2,16,12,30,910.0,114.0,3.5,24.0,782.0,935.66,700.61
2016,2,16,12,45,908.0,115.0,3.3,24.5,781.5,937.21,698.81
2016,2,16,13,0,906.0,116.0,3.1,25.0,781.0,935.08,694.67
2016,2,16,13,15,903.0,115.5,2.95,25.0,772.5,926.8,688.26
2016,2,16,13,30,900.0,115.0,2.8,25.0,764.0,914.94,679.64
2016,2,16,13,45,894.5,114.0,2.65,25.0,746.5,896.88,667.01
2016,2,16,14,0,889.0,113.0,2.5,25.0,729.0,880.38,655.58
2016,2,16,14,15,880.5,111.5,2.6,25.0,703.5,852.56,638.52
2016,2,16,14,30,872.0,110.0,2.7,25.0,678.0,821.79,619.39
2016,2,16,14,45,862.0,107.0,2.8,25.0,645.0,785.49,596.25
2016,2,16,15,0,852.0,104.0,2.9,25.0,612.0,746.73,571.12
2016,2,16,15,15,789.0,109.0,2.95,24.5,555.0,677.4,524.24
2016,2,16,15,30,726.0,114.0,3.0,24.0,498.0,612.01,477.3
2016,2,16,15,45,751.0,101.5,3.1,23.5,469.5,582.74,457.07
2016,2,16,16,0,776.0,89.0,3.2,23.0,441.0,547.87,431.42
2016,2,16,16,15,743.5,84.5,3.0,22.0,390.5,489.8,386.64
2016,2,16,16,30,711.0,80.0,2.8,21.0,340.0,431.79,340.49
2016,2,16,16,45,668.0,73.0,2.65,20.0,287.5,368.33,288.58
2016,2,16,17,0,625.0,66.0,2.5,19.0,235.0,308.1,237.49
2016,2,16,17,15,550.5,57.5,2.6,18.0,182.0,240.07,179.51
2016,2,16,17,30,476.0,49.0,2.7,17.0,129.0,179.66,127.11
2016,2,16,17,45,355.0,36.0,2.85,16.5,83.0,113.68,72.29
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,59.34,19.08
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,20.66,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,128.0,9.5,1.7,7.0,16.5,18.33,0.0
2016,2,17,7,30,256.0,19.0,1.9,8.0,33.0,54.63,6.28
2016,2,17,7,45,385.5,31.0,2.15,9.0,79.5,110.26,69.29
2016,2,17,8,0,515.0,43.0,2.4,10.0,126.0,177.84,126.78
2016,2,17,8,15,590.5,51.0,2.6,11.0,180.5,239.57,182.16
2016,2,17,8,30,666.0,59.0,2.8,12.0,235.0,309.1,243.73
2016,2,17,8,45,711.5,65.0,3.05,13.0,289.0,370.44,297.87
2016,2,17,9,0,757.0,71.0,3.3,14.0,343.0,436.16,353.81
2016,2,17,9,15,789.0,75.0,3.35,14.5,395.0,495.77,403.51
2016,2,17,9,30,821.0,79.0,3.4,15.0,447.0,556.56,452.47
2016,2,17,9,45,842.0,82.5,3.5,15.5,493.5,610.89,495.05
2016,2,17,10,0,863.0,86.0,3.6,16.0,540.0,664.66,535.98
2016,2,17,10,15,879.0,88.5,3.5,16.5,581.5,712.95,570.24
2016,2,17,10,30,895.0,91.0,3.4,17.0,623.0,756.04,598.81
2016,2,17,10,45,904.5,93.5,3.3,17.5,657.0,795.58,624.3
2016,2,17,11,0,914.0,96.0,3.2,18.0,691.0,832.55,647.56
2016,2,17,11,15,922.0,97.5,3.15,18.5,717.5,864.42,667.2
2016,2,17,11,30,930.0,99.0,3.1,19.0,744.0,893.23,684.55
2016,2,17,11,45,932.5,101.0,3.05,19.5,761.5,914.63,696.69
2016,2,17,12,0,935.0,103.0,3.0,20.0,779.0,932.48,706.44
2016,2,17,12,15,937.5,103.5,3.0,20.0,788.5,945.04,714.41
2016,2,17,12,30,940.0,104.0,3.0,20.0,798.0,953.88,720.04
2016,2,17,12,45,939.0,104.5,3.05,20.5,798.0,955.83,720.2
2016,2,17,13,0,938.0,105.0,3.1,21.0,798.0,953.98,718.0
2016,2,17,13,15,935.5,104.5,3.1,21.0,789.0,945.93,712.79
2016,2,17,13,30,933.0,104.0,3.1,21.0,780.0,934.16,705.25
2016,2,17,13,45,927.0,104.0,3.1,21.5,762.5,916.27,692.36
2016,2,17,14,0,921.0,104.0,3.1,22.0,745.0,894.93,677.29
2016,2,17,14,15,913.0,102.5,3.1,22.0,719.0,867.01,659.09
2016,2,17,14,30,905.0,101.0,3.1,22.0,693.0,836.02,638.79
2016,2,17,14,45,892.5,99.0,3.1,22.0,659.5,798.17,613.6
2016,2,17,15,0,880.0,97.0,3.1,22.0,626.0,761.64,589.21
2016,2,17,15,15,864.0,94.5,3.05,21.5,585.5,715.96,558.85
2016,2,17,15,30,848.0,92.0,3.0,21.0,545.0,668.65,525.85
2016,2,17,15,45,825.5,88.5,2.95,21.0,498.5,614.89,485.41
2016,2,17,16,0,803.0,85.0,2.9,21.0,452.0,560.68,443.6
2016,2,17,16,15,771.0,81.0,2.55,20.0,401.0,500.8,397.02
2016,2,17,16,30,739.0,77.0,2.2,19.0,350.0,443.17,350.62
2016,2,17,16,45,692.5,71.0,1.9,18.5,296.0,377.74,296.23
2016,2,17,17,0,646.0,65.0,1.6,18.0,242.0,315.85,243.2
2016,2,17,17,15,573.5,56.5,1.65,17.0,188.5,247.11,184.85
2016,2,17,17,30,501.0,48.0,1.7,16.0,135.0,185.76,131.64
2016,2,17,17,45,377.0,35.5,1.75,15.0,87.5,118.01,75.53
2016,2,17,18,0,253.0,23.0,1.8,14.0,40.0,62.58,23.1
2016,2,17,18,15,126.5,11.5,1.85,13.5,20.0,21.57,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,62.5,12.5,3.9,12.5,16.0,16.77,0.0
2016,2,18,7,30,125.0,25.0,4.1,13.0,32.0,44.31,9.46
2016,2,18,7,45,265.0,41.0,4.35,13.5,78.0,98.25,63.65
2016,2,18,8,0,405.0,57.0,4.6,14.0,124.0,165.81,119.28
2016,2,18,8,15,485.5,68.0,4.8,14.5,177.5,226.44,172.6
2016,2,18,8,30,566.0,79.0,5.0,15.0,231.0,295.49,233.12
2016,2,18,8,45,365.5,115.5,5.25,16.0,221.5,280.92,226.43
2016,2,18,9,0,165.0,152.0,5.5,17.0,212.0,237.11,191.91
2016,2,18,9,15,168.5,175.0,5.5,17.5,244.0,271.52,220.07
2016,2,18,9,30,172.0,198.0,5.5,18.0,276.0,305.97,247.47
2016,2,18,9,45,519.5,143.0,5.55,18.5,412.0,479.02,389.69
2016,2,18,10,0,867.0,88.0,5.6,19.0,548.0,671.7,542.66
2016,2,18,10,15,882.5,90.5,5.6,19.5,589.5,719.89,577.06
2016,2,18,10,30,898.0,93.0,5.6,20.0,631.0,762.8,606.44
2016,2,18,10,45,913.0,93.5,5.7,20.5,666.0,804.5,635.03
2016,2,18,11,0,928.0,94.0,5.8,21.0,701.0,843.94,661.71
2016,2,18,11,15,935.5,95.0,5.85,21.0,727.5,875.24,683.42
2016,2,18,11,30,943.0,96.0,5.9,21.0,754.0,903.41,702.92
2016,2,18,11,45,948.0,96.5,5.95,21.5,772.0,925.57,716.77
2016,2,18,12,0,953.0,97.0,6.0,22.0,790.0,944.19,728.16
2016,2,18,12,15,955.0,97.5,6.05,22.0,799.0,956.49,736.63
2016,2,18,12,30,957.0,98.0,6.1,22.0,808.0,965.0,742.61
2016,2,18,12,45,956.5,98.0,6.15,22.5,808.0,966.87,742.6
2016,2,18,13,0,956.0,98.0,6.2,23.0,808.0,964.87,740.05
2016,2,18,13,15,953.5,97.5,6.2,23.0,799.0,956.68,734.51
2016,2,18,13,30,951.0,97.0,6.2,23.0,790.0,944.7,726.47
2016,2,18,13,45,946.0,96.0,6.2,23.0,772.5,926.28,714.01
2016,2,18,14,0,941.0,95.0,6.2,23.0,755.0,904.31,699.14
2016,2,18,14,15,933.5,94.0,6.15,23.0,729.0,876.85,680.17
2016,2,18,14,30,926.0,93.0,6.1,23.0,703.0,846.23,658.98
2016,2,18,14,45,906.5,94.0,6.05,23.0,667.5,805.59,630.46
2016,2,18,15,0,887.0,95.0,6.0,23.0,632.0,766.62,603.07
2016,2,18,15,15,871.0,92.5,5.85,23.0,591.0,720.6,569.93
2016,2,18,15,30,855.0,90.0,5.7,23.0,550.0,672.94,534.53
2016,2,18,15,45,829.0,88.0,5.55,23.0,502.5,618.25,492.04
2016,2,18,16,0,803.0,86.0,5.4,23.0,455.0,563.37,448.56
2016,2,18,16,15,771.5,81.5,5.0,22.0,403.5,503.1,401.01
2016,2,18,16,30,740.0,77.0,4.6,21.0,352.0,444.99,353.7
2016,2,18,16,45,689.5,71.5,4.2,20.5,297.5,378.2,297.64
2016,2,18,17,0,639.0,66.0,3.8,20.0,243.0,315.38,243.61
2016,2,18,17,15,566.0,58.0,3.65,19.0,189.5,247.22,185.18
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,186.49,132.29
2016,2,18,17,45,367.5,37.5,3.4,17.5,88.5,118.64,76.1
2016,2,18,18,0,242.0,25.0,3.3,17.0,41.0,63.62,25.86
2016,2,18,18,15,121.0,12.5,3.5,17.0,20.5,22.24,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,72.0,12.5,4.4,15.0,16.5,17.56,0.0
2016,2,19,7,30,144.0,25.0,4.6,15.0,33.0,47.28,13.79
2016,2,19,7,45,277.5,40.0,4.8,15.5,78.5,99.92,64.39
2016,2,19,8,0,411.0,55.0,5.0,16.0,124.0,166.29,118.92
2016,2,19,8,15,488.5,65.5,5.1,16.5,176.5,225.95,171.22
2016,2,19,8,30,566.0,76.0,5.2,17.0,229.0,293.72,230.34
2016,2,19,8,45,622.0,82.0,5.3,17.5,283.0,355.46,284.15
2016,2,19,9,0,678.0,88.0,5.4,18.0,337.0,421.9,340.52
2016,2,19,9,15,348.0,129.0,5.35,18.5,258.0,325.99,264.35
2016,2,19,9,30,18.0,170.0,5.3,19.0,179.0,178.84,141.78
2016,2,19,9,45,19.5,187.5,5.25,20.0,198.0,198.07,156.53
2016,2,19,10,0,21.0,205.0,5.2,21.0,217.0,217.43,170.94
2016,2,19,10,15,426.0,158.0,5.1,21.0,414.5,475.1,381.84
2016,2,19,10,30,831.0,111.0,5.0,21.0,612.0,739.28,585.21
2016,2,19,10,45,840.5,114.5,4.95,21.5,645.0,778.23,609.78
2016,2,19,11,0,850.0,118.0,4.9,22.0,678.0,814.8,633.44
2016,2,19,11,15,858.5,120.0,4.8,22.5,704.0,846.33,652.94
2016,2,19,11,30,867.0,122.0,4.7,23.0,730.0,875.01,670.21
2016,2,19,11,45,867.5,125.0,4.6,23.5,746.5,894.85,681.16
2016,2,19,12,0,868.0,128.0,4.5,24.0,763.0,911.27,689.75
2016,2,19,12,15,870.5,129.0,4.45,24.0,772.0,923.81,697.6
2016,2,19,12,30,873.0,130.0,4.4,24.0,781.0,932.83,703.22
2016,2,19,12,45,871.0,130.5,4.35,24.5,780.5,933.71,702.04
2016,2,19,13,0,869.0,131.0,4.3,25.0,780.0,931.0,698.62
2016,2,19,13,15,865.5,130.5,4.2,25.0,771.0,922.31,692.42
2016,2,19,13,30,862.0,130.0,4.1,25.0,762.0,910.13,684.02
2016,2,19,13,45,855.0,129.5,4.1,25.0,744.5,891.51,671.86
2016,2,19,14,0,848.0,129.0,4.1,25.0,727.0,869.71,657.62
2016,2,19,14,15,839.0,127.0,4.05,25.0,701.0,841.58,638.82
2016,2,19,14,30,830.0,125.0,4.0,25.0,675.0,810.67,618.12
2016,2,19,14,45,817.0,122.5,4.0,25.0,642.0,773.54,593.17
2016,2,19,15,0,804.0,120.0,4.0,25.0,609.0,734.27,566.56
2016,2,19,15,15,786.5,116.5,3.9,24.5,569.0,688.88,535.72
2016,2,19,15,30,769.0,113.0,3.8,24.0,529.0,644.1,503.55
2016,2,19,15,45,744.5,108.5,3.75,24.0,483.5,590.93,463.61
2016,2,19,16,0,720.0,104.0,3.7,24.0,438.0,537.72,422.74
2016,2,19,16,15,685.5,98.5,3.3,23.0,388.0,478.44,377.01
2016,2,19,16,30,651.0,93.0,2.9,22.0,338.0,420.79,331.18
2016,2,19,16,45,601.5,85.5,2.55,21.5,285.5,356.64,278.49
2016,2,19,17,0,552.0,78.0,2.2,21.0,233.0,296.51,227.75
2016,2,19,17,15,478.5,67.5,2.1,20.0,181.5,230.14,172.12
2016,2,19,17,30,405.0,57.0,2.0,19.0,130.0,171.4,122.15
2016,2,19,17,45,289.5,42.0,1.95,18.5,84.5,107.39,69.91
2016,2,19,18,0,174.0,27.0,1.9,18.0,39.0,56.29,25.03
2016,2,19,18,15,87.0,13.5,1.9,17.5,19.5,20.52,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,52.0,12.5,2.75,16.5,16.0,16.19,0.0
2016,2,20,7,30,104.0,25.0,3.0,17.0,32.0,41.09,14.22
2016,2,20,7,45,212.5,43.5,3.3,17.5,74.5,91.66,60.07
2016,2,20,8,0,321.0,62.0,3.6,18.0,117.0,151.29,108.77
2016,2,20,8,15,396.0,74.5,3.85,18.5,167.0,206.7,156.29
2016,2,20,8,30,471.0,87.0,4.1,19.0,217.0,270.24,210.6
2016,2,20,8,45,523.0,96.5,4.35,19.5,268.0,330.28,261.84
2016,2,20,9,0,575.0,106.0,4.6,20.0,319.0,393.62,314.72
2016,2,20,9,15,287.5,118.5,4.7,20.0,225.0,283.78,228.49
2016,2,20,9,30,0.0,131.0,4.8,20.0,131.0,128.43,100.03
2016,2,20,9,45,0.0,145.5,4.9,20.5,145.5,142.83,111.32
2016,2,20,10,0,0.0,160.0,5.0,21.0,160.0,157.27,122.35
2016,2,20,10,15,3.0,175.5,5.0,21.5,177.5,174.86,135.88
2016,2,20,10,30,6.0,191.0,5.0,22.0,195.0,192.73,149.49
2016,2,20,10,45,3.0,170.5,5.05,22.5,172.5,169.6,130.55
2016,2,20,11,0,0.0,150.0,5.1,23.0,150.0,146.58,111.81
2016,2,20,11,15,1.0,158.0,5.05,23.5,159.0,155.37,118.38
2016,2,20,11,30,2.0,166.0,5.0,24.0,168.0,164.22,124.94
2016,2,20,11,45,4.0,184.0,5.0,24.5,187.5,184.06,140.07
2016,2,20,12,0,6.0,202.0,5.0,25.0,207.0,204.02,155.17
2016,2,20,12,15,5.5,193.5,5.0,25.0,198.0,195.02,148.08
2016,2,20,12,30,5.0,185.0,5.0,25.0,189.0,186.02,141.07
2016,2,20,12,45,5.0,185.0,5.0,25.0,189.0,186.03,141.07
2016,2,20,13,0,5.0,185.0,5.0,25.0,189.0,186.02,141.08
2016,2,20,13,15,18.5,244.0,4.95,25.0,258.0,257.95,196.97
2016,2,20,13,30,32.0,303.0,4.9,25.0,327.0,339.74,259.36
2016,2,20,13,45,203.5,308.5,4.9,25.5,453.5,502.84,386.34
2016,2,20,14,0,375.0,314.0,4.9,26.0,580.0,659.55,503.48
2016,2,20,14,15,301.5,317.0,4.8,26.0,526.0,593.47,453.2
2016,2,20,14,30,228.0,320.0,4.7,26.0,472.0,521.94,399.52
2016,2,20,14,45,177.0,304.5,4.6,26.0,419.0,459.04,352.37
2016,2,20,15,0,126.0,289.0,4.5,26.0,366.0,398.73,306.58
2016,2,20,15,15,78.0,252.5,4.25,25.5,299.0,314.37,242.68
2016,2,20,15,30,30.0,216.0,4.0,25.0,232.0,240.56,185.72
2016,2,20,15,45,31.5,200.5,3.8,25.0,216.5,224.25,173.6
2016,2,20,16,0,33.0,185.0,3.6,25.0,201.0,207.8,161.15
2016,2,20,16,15,28.0,165.0,3.2,24.0,177.5,182.93,142.35
2016,2,20,16,30,23.0,145.0,2.8,23.0,154.0,154.99,120.76
2016,2,20,16,45,18.0,124.5,2.45,22.5,131.0,131.19,101.91
2016,2,20,17,0,13.0,104.0,2.1,22.0,108.0,107.94,83.17
2016,2,20,17,15,6.5,82.0,2.15,21.5,84.0,83.19,62.94
2016,2,20,17,30,0.0,60.0,2.2,21.0,60.0,59.17,43.02
2016,2,20,17,45,0.0,39.0,2.3,21.0,39.0,38.23,25.16
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,17.37,6.01
2016,2,20,18,15,0.0,9.0,2.6,20.5,9.0,8.85,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,16.5,4.0,3.93,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.71,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,18.33,9.28
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,28.96,18.49
2016,2,21,8,15,0.0,43.0,3.15,18.0,43.0,41.53,29.29
2016,2,21,8,30,0.0,56.0,3.3,18.0,56.0,54.11,39.97
2016,2,21,8,45,0.0,68.5,3.45,18.5,68.5,66.3,50.06
2016,2,21,9,0,0.0,81.0,3.6,19.0,81.0,78.57,60.02
2016,2,21,9,15,0.0,84.5,3.6,19.0,84.5,81.89,62.58
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,85.24,65.13
2016,2,21,9,45,0.0,124.0,3.6,19.0,124.0,121.05,94.17
2016,2,21,10,0,0.0,160.0,3.6,19.0,160.0,157.2,123.05
2016,2,21,10,15,0.0,151.5,3.5,19.0,151.5,148.37,115.56
2016,2,21,10,30,0.0,143.0,3.4,19.0,143.0,139.69,108.3
2016,2,21,10,45,0.0,134.5,3.35,19.5,134.5,131.12,101.0
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,122.62,93.82
2016,2,21,11,15,0.0,142.0,3.15,20.0,142.0,138.52,106.34
2016,2,21,11,30,0.0,158.0,3.0,20.0,158.0,154.48,118.8
2016,2,21,11,45,4.5,189.0,2.85,20.5,192.5,189.51,146.1
2016,2,21,12,0,9.0,220.0,2.7,21.0,227.0,224.9,173.25
2016,2,21,12,15,10.5,232.0,2.45,21.0,240.5,238.51,183.48
2016,2,21,12,30,12.0,244.0,2.2,21.0,254.0,252.14,193.74
2016,2,21,12,45,14.5,256.5,1.95,21.0,268.5,267.21,205.05
2016,2,21,13,0,17.0,269.0,1.7,21.0,283.0,282.29,216.28
2016,2,21,13,15,20.5,278.0,1.5,21.0,294.0,294.64,225.46
2016,2,21,13,30,24.0,287.0,1.3,21.0,305.0,306.93,234.53
2016,2,21,13,45,27.0,287.5,1.15,21.0,307.5,309.86,236.65
2016,2,21,14,0,30.0,288.0,1.0,21.0,310.0,321.04,244.93
2016,2,21,14,15,41.0,291.5,0.95,21.0,320.0,333.51,254.68
2016,2,21,14,30,52.0,295.0,0.9,21.0,330.0,345.43,263.98
2016,2,21,14,45,73.0,290.5,0.9,21.0,337.0,355.79,272.68
2016,2,21,15,0,94.0,286.0,0.9,21.0,344.0,364.73,280.29
2016,2,21,15,15,92.5,266.5,0.85,21.0,321.0,339.76,261.98
2016,2,21,15,30,91.0,247.0,0.8,21.0,298.0,314.72,243.66
2016,2,21,15,45,45.5,150.5,0.75,21.0,176.0,180.0,139.92
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,52.18,37.34
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,45.89,32.54
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,39.59,27.5
2016,2,21,16,45,0.0,34.5,0.55,20.0,34.5,33.3,22.33
2016,2,21,17,0,0.0,28.0,0.5,20.0,28.0,27.02,17.09
2016,2,21,17,15,0.0,21.0,0.5,19.5,21.0,20.26,11.4
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,13.5,5.64
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,8.19,1.05
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.89,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.47,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
