Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.0,3.1,12.0,4.0,3.93,0.0
2016,2,22,7,30,0.0,8.0,3.2,12.0,8.0,7.71,0.0
2016,2,22,7,45,0.0,18.0,3.35,12.5,18.0,17.36,8.79
2016,2,22,8,0,0.0,28.0,3.5,13.0,28.0,27.02,17.32
2016,2,22,8,15,0.0,40.0,3.45,13.5,40.0,38.63,27.41
2016,2,22,8,30,0.0,52.0,3.4,14.0,52.0,50.24,37.35
2016,2,22,8,45,102.0,105.0,3.35,14.5,143.5,152.46,122.99
2016,2,22,9,0,204.0,158.0,3.3,15.0,235.0,263.1,214.13
2016,2,22,9,15,102.0,92.5,3.1,15.5,131.0,149.39,120.58
2016,2,22,9,30,0.0,27.0,2.9,16.0,27.0,26.07,16.34
2016,2,22,9,45,0.0,53.5,2.75,16.5,53.5,51.71,37.73
2016,2,22,10,0,0.0,80.0,2.6,17.0,80.0,77.38,58.75
2016,2,22,10,15,0.0,94.5,2.4,17.5,94.5,91.5,70.0
2016,2,22,10,30,0.0,109.0,2.2,18.0,109.0,105.8,81.27
2016,2,22,10,45,5.0,163.0,2.05,18.5,166.5,163.53,127.35
2016,2,22,11,0,10.0,217.0,1.9,19.0,224.0,222.31,173.05
2016,2,22,11,15,18.5,250.0,1.75,19.0,263.0,263.27,204.48
2016,2,22,11,30,27.0,283.0,1.6,19.0,302.0,304.81,235.89
2016,2,22,11,45,68.0,324.0,1.45,19.5,374.5,393.15,302.29
2016,2,22,12,0,109.0,365.0,1.3,20.0,447.0,474.86,361.26
2016,2,22,12,15,167.0,371.5,1.1,20.0,498.0,543.81,410.46
2016,2,22,12,30,225.0,378.0,0.9,20.0,549.0,604.34,452.24
2016,2,22,12,45,324.0,352.0,0.75,20.5,598.0,675.2,500.69
2016,2,22,13,0,423.0,326.0,0.6,21.0,647.0,735.84,540.42
2016,2,22,13,15,632.0,233.5,0.55,21.0,707.0,832.8,608.54
2016,2,22,13,30,841.0,141.0,0.5,21.0,767.0,909.84,657.03
2016,2,22,13,45,833.5,140.5,0.45,21.5,749.5,890.87,642.07
2016,2,22,14,0,826.0,140.0,0.4,22.0,732.0,868.8,626.78
2016,2,22,14,15,816.5,138.0,0.45,22.0,706.5,840.51,610.73
2016,2,22,14,30,807.0,136.0,0.5,22.0,681.0,809.52,592.88
2016,2,22,14,45,786.0,137.0,0.6,22.0,646.5,772.85,571.91
2016,2,22,15,0,765.0,138.0,0.7,22.0,612.0,732.02,547.7
2016,2,22,15,15,746.5,134.0,0.8,21.5,572.0,686.32,519.56
2016,2,22,15,30,728.0,130.0,0.9,21.0,532.0,639.55,489.34
2016,2,22,15,45,702.0,125.0,1.05,21.0,486.5,586.21,452.67
2016,2,22,16,0,676.0,120.0,1.2,21.0,441.0,533.07,414.63
2016,2,22,16,15,641.5,113.5,1.2,20.5,391.0,474.34,370.79
2016,2,22,16,30,607.0,107.0,1.2,20.0,341.0,417.35,326.76
2016,2,22,16,45,560.5,97.5,1.3,20.0,289.0,354.19,276.24
2016,2,22,17,0,514.0,88.0,1.4,20.0,237.0,294.86,227.09
2016,2,22,17,15,443.5,76.5,1.45,19.0,186.0,228.96,172.55
2016,2,22,17,30,373.0,65.0,1.5,18.0,135.0,172.06,124.48
2016,2,22,17,45,270.0,48.0,1.6,17.5,89.5,110.61,74.07
2016,2,22,18,0,167.0,31.0,1.7,17.0,44.0,60.91,31.99
2016,2,22,18,15,83.5,15.5,2.0,16.5,22.0,22.47,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,120.5,13.5,5.45,12.0,22.5,23.01,0.0
2016,2,23,7,30,241.0,27.0,5.6,12.0,45.0,65.7,31.77
2016,2,23,7,45,383.0,37.0,5.75,12.0,94.5,120.67,79.55
2016,2,23,8,0,525.0,47.0,5.9,12.0,144.0,191.36,139.41
2016,2,23,8,15,262.5,68.0,6.2,12.5,116.5,159.98,124.87
2016,2,23,8,30,0.0,89.0,6.5,13.0,89.0,87.36,69.08
2016,2,23,8,45,0.0,101.0,6.8,13.5,101.0,99.03,78.84
2016,2,23,9,0,0.0,113.0,7.1,14.0,113.0,110.76,88.39
2016,2,23,9,15,0.0,106.0,7.3,14.0,106.0,103.33,81.88
2016,2,23,9,30,0.0,99.0,7.5,14.0,99.0,96.15,75.6
2016,2,23,9,45,0.0,109.5,7.7,14.0,109.5,106.48,84.0
2016,2,23,10,0,0.0,120.0,7.9,14.0,120.0,116.84,92.36
2016,2,23,10,15,1.0,146.5,8.1,14.0,147.5,143.97,114.6
2016,2,23,10,30,2.0,173.0,8.3,14.0,175.0,171.32,136.84
2016,2,23,10,45,1.0,152.0,8.55,14.5,153.0,149.35,118.26
2016,2,23,11,0,0.0,131.0,8.8,15.0,131.0,127.57,99.96
2016,2,23,11,15,7.5,191.0,8.9,14.5,197.0,193.91,154.53
2016,2,23,11,30,15.0,251.0,9.0,14.0,263.0,261.49,209.63
2016,2,23,11,45,73.0,312.0,9.15,14.0,367.0,384.53,310.24
2016,2,23,12,0,131.0,373.0,9.3,14.0,471.0,511.84,412.32
2016,2,23,12,15,70.0,295.5,9.3,14.0,348.5,365.78,294.73
2016,2,23,12,30,9.0,218.0,9.3,14.0,226.0,222.9,177.62
2016,2,23,12,45,142.5,295.5,9.35,14.0,405.0,440.88,357.67
2016,2,23,13,0,276.0,373.0,9.4,14.0,584.0,654.45,528.31
2016,2,23,13,15,138.5,263.0,9.4,13.5,369.0,401.21,326.49
2016,2,23,13,30,1.0,153.0,9.4,13.0,154.0,150.31,118.84
2016,2,23,13,45,0.5,145.0,9.4,13.0,145.5,141.89,112.12
2016,2,23,14,0,0.0,137.0,9.4,13.0,137.0,133.5,105.31
2016,2,23,14,15,15.0,205.0,9.35,12.5,215.5,214.37,172.77
2016,2,23,14,30,30.0,273.0,9.3,12.0,294.0,303.72,246.66
2016,2,23,14,45,15.0,176.0,9.3,12.0,186.5,184.42,148.87
2016,2,23,15,0,0.0,79.0,9.3,12.0,79.0,76.44,58.77
2016,2,23,15,15,0.0,91.0,9.2,11.5,91.0,88.06,68.84
2016,2,23,15,30,0.0,103.0,9.1,11.0,103.0,99.93,79.18
2016,2,23,15,45,0.0,120.5,9.05,11.0,120.5,117.45,94.21
2016,2,23,16,0,0.0,138.0,9.0,11.0,138.0,135.31,109.59
2016,2,23,16,15,0.0,123.0,8.8,10.5,123.0,120.44,97.52
2016,2,23,16,30,0.0,108.0,8.6,10.0,108.0,105.62,85.34
2016,2,23,16,45,0.0,92.0,8.45,9.5,92.0,89.81,72.12
2016,2,23,17,0,0.0,76.0,8.3,9.0,76.0,74.03,58.7
2016,2,23,17,15,0.0,59.5,8.05,8.5,59.5,57.78,44.6
2016,2,23,17,30,0.0,43.0,7.8,8.0,43.0,41.54,30.3
2016,2,23,17,45,0.0,29.0,7.6,8.0,29.0,28.0,18.13
2016,2,23,18,0,0.0,15.0,7.4,8.0,15.0,14.47,5.36
2016,2,23,18,15,0.0,7.5,7.4,7.5,7.5,7.37,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,208.5,12.5,5.1,4.5,29.0,29.6,0.0
2016,2,24,7,30,417.0,25.0,5.3,5.0,58.0,88.86,44.68
2016,2,24,7,45,531.0,34.5,5.5,5.5,111.5,148.04,99.07
2016,2,24,8,0,645.0,44.0,5.7,6.0,165.0,220.06,163.46
2016,2,24,8,15,709.0,50.0,5.9,6.5,223.0,285.17,224.85
2016,2,24,8,30,773.0,56.0,6.1,7.0,281.0,356.52,291.04
2016,2,24,8,45,820.0,58.5,6.35,8.0,339.0,422.53,351.11
2016,2,24,9,0,867.0,61.0,6.6,9.0,397.0,490.2,410.75
2016,2,24,9,15,894.0,63.5,6.55,9.5,451.0,551.48,463.65
2016,2,24,9,30,921.0,66.0,6.5,10.0,505.0,613.23,515.15
2016,2,24,9,45,946.0,65.5,6.5,10.5,554.5,670.46,561.67
2016,2,24,10,0,971.0,65.0,6.5,11.0,604.0,727.17,605.21
2016,2,24,10,15,984.0,66.5,6.4,11.5,647.0,776.66,640.55
2016,2,24,10,30,997.0,68.0,6.3,12.0,690.0,823.96,673.63
2016,2,24,10,45,1009.5,67.0,6.25,12.5,725.0,865.61,702.14
2016,2,24,11,0,1022.0,66.0,6.2,13.0,760.0,904.48,728.24
2016,2,24,11,15,1028.0,67.0,6.15,13.5,787.5,937.1,749.47
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,966.14,767.94
2016,2,24,11,45,1031.0,74.0,6.05,14.5,834.0,989.11,781.93
2016,2,24,12,0,1028.0,80.0,6.0,15.0,853.0,1007.89,792.92
2016,2,24,12,15,1030.0,80.5,5.9,15.0,862.5,1020.9,801.04
2016,2,24,12,30,1032.0,81.0,5.8,15.0,872.0,1029.77,806.34
2016,2,24,12,45,1033.5,80.0,5.75,15.5,872.5,1032.35,806.11
2016,2,24,13,0,1035.0,79.0,5.7,16.0,873.0,1030.72,803.1
2016,2,24,13,15,1033.5,78.5,5.6,16.0,864.0,1022.7,796.95
2016,2,24,13,30,1032.0,78.0,5.5,16.0,855.0,1010.53,788.05
2016,2,24,13,45,1029.0,76.5,5.4,16.0,837.0,991.83,774.7
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,969.17,758.69
2016,2,24,14,15,1020.0,74.5,5.2,16.0,792.0,941.25,739.05
2016,2,24,14,30,1014.0,74.0,5.1,16.0,765.0,909.76,716.93
2016,2,24,14,45,1006.0,72.0,5.05,16.0,730.0,871.65,690.33
2016,2,24,15,0,998.0,70.0,5.0,16.0,695.0,830.47,661.42
2016,2,24,15,15,985.5,68.5,4.85,16.0,653.0,783.77,627.71
2016,2,24,15,30,973.0,67.0,4.7,16.0,611.0,734.83,592.11
2016,2,24,15,45,956.5,64.5,4.6,16.0,562.5,680.26,551.07
2016,2,24,16,0,940.0,62.0,4.5,16.0,514.0,624.37,506.6
2016,2,24,16,15,915.5,59.0,3.95,15.0,460.0,562.61,456.83
2016,2,24,16,30,891.0,56.0,3.4,14.0,406.0,500.99,405.92
2016,2,24,16,45,854.5,52.5,2.85,13.5,349.0,434.09,348.37
2016,2,24,17,0,818.0,49.0,2.3,13.0,292.0,369.38,290.87
2016,2,24,17,15,759.5,44.0,2.05,12.0,233.5,299.38,228.81
2016,2,24,17,30,701.0,39.0,1.8,11.0,175.0,233.74,169.16
2016,2,24,17,45,593.5,31.5,1.6,10.0,120.5,161.29,105.96
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,101.25,52.7
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,33.37,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,207.0,13.0,2.7,6.0,30.0,30.4,0.0
2016,2,25,7,30,414.0,26.0,3.0,7.0,60.0,90.76,47.34
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.5,148.81,99.2
2016,2,25,8,0,638.0,44.0,3.6,9.0,167.0,219.82,161.53
2016,2,25,8,15,701.0,50.5,3.6,9.5,224.5,284.9,221.51
2016,2,25,8,30,764.0,57.0,3.6,10.0,282.0,356.16,285.77
2016,2,25,8,45,802.5,61.5,3.6,11.0,338.5,420.32,342.24
2016,2,25,9,0,841.0,66.0,3.6,12.0,395.0,486.99,398.53
2016,2,25,9,15,867.5,69.5,3.6,12.5,448.5,548.21,449.16
2016,2,25,9,30,894.0,73.0,3.6,13.0,502.0,607.61,496.65
2016,2,25,9,45,912.0,75.5,3.6,14.0,550.5,662.61,538.12
2016,2,25,10,0,930.0,78.0,3.6,15.0,599.0,716.57,576.64
2016,2,25,10,15,943.5,80.0,3.55,15.5,641.0,765.39,609.67
2016,2,25,10,30,957.0,82.0,3.5,16.0,683.0,812.18,640.64
2016,2,25,10,45,965.5,84.0,3.45,16.5,717.5,852.74,666.62
2016,2,25,11,0,974.0,86.0,3.4,17.0,752.0,890.42,690.24
2016,2,25,11,15,980.0,87.0,3.35,17.0,778.5,921.8,710.54
2016,2,25,11,30,986.0,88.0,3.3,17.0,805.0,949.77,728.43
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.5,971.64,740.73
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,989.7,750.45
2016,2,25,12,15,992.5,91.5,3.2,18.0,849.0,1001.84,758.1
2016,2,25,12,30,994.0,92.0,3.2,18.0,858.0,1009.99,763.23
2016,2,25,12,45,992.0,92.5,3.25,18.0,857.5,1010.91,764.1
2016,2,25,13,0,990.0,93.0,3.3,18.0,857.0,1007.78,762.45
2016,2,25,13,15,987.5,92.5,3.3,18.0,847.5,999.07,756.82
2016,2,25,13,30,985.0,92.0,3.3,18.0,838.0,986.41,748.7
2016,2,25,13,45,978.5,92.0,3.35,18.0,819.0,966.88,736.42
2016,2,25,14,0,972.0,92.0,3.4,18.0,800.0,943.69,721.73
2016,2,25,14,15,964.5,91.0,3.45,18.0,773.0,915.05,703.29
2016,2,25,14,30,957.0,90.0,3.5,18.0,746.0,883.13,682.52
2016,2,25,14,45,939.0,91.0,3.55,18.0,709.5,842.02,655.13
2016,2,25,15,0,921.0,92.0,3.6,18.0,673.0,798.69,625.92
2016,2,25,15,15,905.5,90.0,3.65,17.5,630.5,751.98,595.02
2016,2,25,15,30,890.0,88.0,3.7,17.0,588.0,706.48,564.49
2016,2,25,15,45,868.5,85.0,3.8,17.0,540.0,651.28,523.12
2016,2,25,16,0,847.0,82.0,3.9,17.0,492.0,595.44,479.9
2016,2,25,16,15,818.0,78.0,3.75,16.0,439.0,534.14,432.19
2016,2,25,16,30,789.0,74.0,3.6,15.0,386.0,473.64,383.37
2016,2,25,16,45,747.0,69.0,3.45,14.5,330.5,407.55,327.68
2016,2,25,17,0,705.0,64.0,3.3,14.0,275.0,344.41,272.64
2016,2,25,17,15,639.0,57.0,3.15,13.0,218.5,275.48,212.24
2016,2,25,17,30,573.0,50.0,3.0,12.0,162.0,212.43,155.79
2016,2,25,17,45,462.0,39.0,2.9,11.0,110.5,142.89,96.01
2016,2,25,18,0,351.0,28.0,2.8,10.0,59.0,86.43,47.4
2016,2,25,18,15,175.5,14.0,2.9,9.5,29.5,29.51,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.5,1.45,3.5,29.5,29.32,0.0
2016,2,26,7,30,345.0,29.0,1.5,4.0,59.0,85.59,47.88
2016,2,26,7,45,459.0,39.5,1.55,5.0,110.5,141.61,97.05
2016,2,26,8,0,573.0,50.0,1.6,6.0,162.0,211.07,157.63
2016,2,26,8,15,639.0,57.0,1.85,6.5,219.0,274.07,215.38
2016,2,26,8,30,705.0,64.0,2.1,7.0,276.0,343.0,277.46
2016,2,26,8,45,747.5,69.5,2.35,8.0,332.0,406.95,333.74
2016,2,26,9,0,790.0,75.0,2.6,9.0,388.0,473.95,390.59
2016,2,26,9,15,819.0,79.0,2.5,9.5,441.0,534.65,440.33
2016,2,26,9,30,848.0,83.0,2.4,10.0,494.0,596.16,488.76
2016,2,26,9,45,868.0,86.0,2.35,11.0,542.0,651.29,529.76
2016,2,26,10,0,888.0,89.0,2.3,12.0,590.0,705.66,568.5
2016,2,26,10,15,902.5,91.5,2.15,12.0,632.0,751.15,599.05
2016,2,26,10,30,917.0,94.0,2.0,12.0,674.0,797.79,629.77
2016,2,26,10,45,927.0,96.0,1.85,12.5,708.5,838.23,654.13
2016,2,26,11,0,937.0,98.0,1.7,13.0,743.0,876.0,676.01
2016,2,26,11,15,944.0,99.5,1.6,13.5,769.5,907.82,693.86
2016,2,26,11,30,951.0,101.0,1.5,14.0,796.0,936.41,709.24
2016,2,26,11,45,955.5,102.0,1.4,14.5,814.0,958.84,720.29
2016,2,26,12,0,960.0,103.0,1.3,15.0,832.0,977.64,728.84
2016,2,26,12,15,962.0,103.0,1.25,15.0,841.5,989.34,734.95
2016,2,26,12,30,964.0,103.0,1.2,15.0,851.0,997.18,738.73
2016,2,26,12,45,965.0,102.5,1.15,15.5,851.0,999.64,737.83
2016,2,26,13,0,966.0,102.0,1.1,16.0,851.0,998.16,734.61
2016,2,26,13,15,963.5,101.5,1.1,16.0,841.5,989.54,729.32
2016,2,26,13,30,961.0,101.0,1.1,16.0,832.0,977.06,721.78
2016,2,26,13,45,957.0,100.0,1.15,16.5,814.5,958.91,710.3
2016,2,26,14,0,953.0,99.0,1.2,17.0,797.0,937.1,696.54
2016,2,26,14,15,945.5,97.5,1.2,17.0,770.0,908.26,678.69
2016,2,26,14,30,938.0,96.0,1.2,17.0,743.0,876.2,658.73
2016,2,26,14,45,928.0,94.0,1.3,17.0,708.5,838.57,636.28
2016,2,26,15,0,918.0,92.0,1.4,17.0,674.0,798.28,611.59
2016,2,26,15,15,903.0,89.5,1.4,17.0,632.0,751.39,580.73
2016,2,26,15,30,888.0,87.0,1.4,17.0,590.0,702.7,548.18
2016,2,26,15,45,867.5,84.0,1.45,17.0,542.0,651.09,511.52
2016,2,26,16,0,847.0,81.0,1.5,17.0,494.0,595.78,470.57
2016,2,26,16,15,818.5,77.5,1.35,16.5,441.5,535.19,423.87
2016,2,26,16,30,790.0,74.0,1.2,16.0,389.0,475.34,376.23
2016,2,26,16,45,748.0,69.0,1.1,15.5,333.0,409.07,322.28
2016,2,26,17,0,706.0,64.0,1.0,15.0,277.0,345.76,268.83
2016,2,26,17,15,641.0,57.0,1.05,14.0,221.0,276.92,210.46
2016,2,26,17,30,576.0,50.0,1.1,13.0,165.0,213.89,155.38
2016,2,26,17,45,465.0,39.5,1.15,12.0,113.0,144.51,96.66
2016,2,26,18,0,354.0,29.0,1.2,11.0,61.0,88.18,48.99
2016,2,26,18,15,177.0,14.5,1.25,10.5,30.5,30.31,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.0,15.5,2.5,7.0,29.5,29.12,0.0
2016,2,27,7,30,310.0,31.0,2.7,8.0,59.0,83.11,47.54
2016,2,27,7,45,416.5,43.0,2.9,9.0,109.5,137.38,94.23
2016,2,27,8,0,523.0,55.0,3.1,10.0,160.0,204.22,152.08
2016,2,27,8,15,589.5,63.5,3.3,11.0,215.5,266.35,207.87
2016,2,27,8,30,656.0,72.0,3.5,12.0,271.0,335.25,268.49
2016,2,27,8,45,696.5,78.5,3.75,13.0,325.5,396.9,322.06
2016,2,27,9,0,737.0,85.0,4.0,14.0,380.0,461.51,376.27
2016,2,27,9,15,767.5,89.5,4.05,14.5,432.0,520.04,424.43
2016,2,27,9,30,798.0,94.0,4.1,15.0,484.0,580.66,472.67
2016,2,27,9,45,817.0,98.5,4.2,16.0,531.0,634.62,513.47
2016,2,27,10,0,836.0,103.0,4.3,17.0,578.0,687.88,552.57
2016,2,27,10,15,851.5,106.0,4.35,17.5,619.5,735.97,586.43
2016,2,27,10,30,867.0,109.0,4.4,18.0,661.0,782.44,618.11
2016,2,27,10,45,876.0,112.0,4.45,18.5,694.5,821.87,644.3
2016,2,27,11,0,885.0,115.0,4.5,19.0,728.0,858.73,668.43
2016,2,27,11,15,893.0,116.5,4.5,19.0,754.5,890.33,689.65
2016,2,27,11,30,901.0,118.0,4.5,19.0,781.0,913.94,705.23
2016,2,27,11,45,904.0,120.0,4.55,19.5,798.0,935.19,718.24
2016,2,27,12,0,907.0,122.0,4.6,20.0,815.0,952.96,728.89
2016,2,27,12,15,909.5,122.5,4.6,20.0,824.0,965.09,736.77
2016,2,27,12,30,912.0,123.0,4.6,20.0,833.0,973.57,742.31
2016,2,27,12,45,910.5,123.5,4.65,20.5,832.5,974.66,741.87
2016,2,27,13,0,909.0,124.0,4.7,21.0,832.0,972.02,739.07
2016,2,27,13,15,906.0,123.5,4.65,21.0,823.0,963.25,732.86
2016,2,27,13,30,903.0,123.0,4.6,21.0,814.0,950.83,724.33
2016,2,27,13,45,896.0,123.0,4.6,21.0,795.5,931.85,711.79
2016,2,27,14,0,889.0,123.0,4.6,21.0,777.0,914.59,700.6
2016,2,27,14,15,880.5,121.0,4.55,21.0,750.5,885.43,680.75
2016,2,27,14,30,872.0,119.0,4.5,21.0,724.0,853.31,658.89
2016,2,27,14,45,630.5,193.0,4.5,21.0,619.5,717.4,560.43
2016,2,27,15,0,389.0,267.0,4.5,21.0,515.0,581.49,455.54
2016,2,27,15,15,601.5,188.5,4.45,20.5,544.0,643.47,508.42
2016,2,27,15,30,814.0,110.0,4.4,20.0,573.0,681.61,541.56
2016,2,27,15,45,790.0,106.5,4.35,20.0,526.0,627.18,499.72
2016,2,27,16,0,766.0,103.0,4.3,20.0,479.0,573.91,458.26
2016,2,27,16,15,734.5,98.0,3.95,19.5,427.0,513.66,410.71
2016,2,27,16,30,703.0,93.0,3.6,19.0,375.0,454.67,362.88
2016,2,27,16,45,658.0,86.0,3.3,18.5,320.5,389.25,308.77
2016,2,27,17,0,613.0,79.0,3.0,18.0,266.0,327.33,256.03
2016,2,27,17,15,545.0,70.0,2.75,17.0,211.5,259.66,198.3
2016,2,27,17,30,477.0,61.0,2.5,16.0,157.0,198.97,145.53
2016,2,27,17,45,370.0,47.5,2.3,15.0,108.0,132.95,90.21
2016,2,27,18,0,263.0,34.0,2.1,14.0,59.0,79.31,45.76
2016,2,27,18,15,131.5,17.0,2.2,14.0,29.5,29.68,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.5,18.5,3.9,11.5,29.0,29.12,0.0
2016,2,28,7,30,217.0,37.0,4.2,12.0,58.0,75.51,45.32
2016,2,28,7,45,330.0,51.5,4.5,13.0,107.0,128.01,88.75
2016,2,28,8,0,443.0,66.0,4.8,14.0,156.0,194.88,145.16
2016,2,28,8,15,512.5,76.0,5.2,14.5,210.5,255.29,198.78
2016,2,28,8,30,582.0,86.0,5.6,15.0,265.0,322.89,258.14
2016,2,28,8,45,291.0,104.5,6.05,16.0,194.0,244.58,198.42
2016,2,28,9,0,0.0,123.0,6.5,17.0,123.0,120.58,95.3
2016,2,28,9,15,0.5,139.5,6.55,17.5,140.0,137.2,108.59
2016,2,28,9,30,1.0,156.0,6.6,18.0,157.0,153.9,121.68
2016,2,28,9,45,7.0,179.0,6.7,18.5,183.5,180.84,143.07
2016,2,28,10,0,13.0,202.0,6.8,19.0,210.0,208.36,164.69
2016,2,28,10,15,16.0,219.5,6.7,19.5,230.0,228.61,180.17
2016,2,28,10,30,19.0,237.0,6.6,20.0,250.0,249.1,195.69
2016,2,28,10,45,30.0,266.5,6.5,20.5,287.5,295.55,231.67
2016,2,28,11,0,41.0,296.0,6.4,21.0,325.0,336.7,263.01
2016,2,28,11,15,25.5,262.0,6.2,21.5,280.5,288.29,224.05
2016,2,28,11,30,10.0,228.0,6.0,22.0,236.0,233.48,180.23
2016,2,28,11,45,9.0,218.0,5.85,22.5,225.0,222.57,171.22
2016,2,28,12,0,8.0,208.0,5.7,23.0,214.0,211.66,162.22
2016,2,28,12,15,110.0,301.0,5.5,23.0,387.0,416.78,322.9
2016,2,28,12,30,212.0,394.0,5.3,23.0,560.0,611.57,468.72
2016,2,28,12,45,170.0,393.5,5.1,23.5,526.5,572.78,436.87
2016,2,28,13,0,128.0,393.0,4.9,24.0,493.0,533.27,405.43
2016,2,28,13,15,495.5,266.0,4.7,24.0,648.0,748.92,573.12
2016,2,28,13,30,863.0,139.0,4.5,24.0,803.0,939.52,708.53
2016,2,28,13,45,857.5,137.5,4.35,24.0,785.0,920.56,694.0
2016,2,28,14,0,852.0,136.0,4.2,24.0,767.0,898.33,678.78
2016,2,28,14,15,843.0,134.0,4.1,24.0,740.5,869.46,659.31
2016,2,28,14,30,834.0,132.0,4.0,24.0,714.0,837.77,637.94
2016,2,28,14,45,815.0,132.5,3.9,24.0,679.0,798.17,610.98
2016,2,28,15,0,796.0,133.0,3.8,24.0,644.0,756.78,582.65
2016,2,28,15,15,778.5,129.5,3.7,23.5,603.0,712.96,553.35
2016,2,28,15,30,761.0,126.0,3.6,23.0,562.0,665.62,519.7
2016,2,28,15,45,738.5,121.0,3.5,23.0,515.5,612.53,480.08
2016,2,28,16,0,716.0,116.0,3.4,23.0,469.0,559.26,439.47
2016,2,28,16,15,682.5,110.0,3.05,22.5,418.0,499.06,392.82
2016,2,28,16,30,649.0,104.0,2.7,22.0,367.0,440.44,346.2
2016,2,28,16,45,605.0,95.5,2.35,21.5,314.0,376.55,294.31
2016,2,28,17,0,561.0,87.0,2.0,21.0,261.0,316.16,243.89
2016,2,28,17,15,492.5,77.0,1.95,20.0,207.5,250.03,188.94
2016,2,28,17,30,424.0,67.0,1.9,19.0,154.0,190.18,138.23
2016,2,28,17,45,321.5,52.0,1.85,18.5,106.0,126.91,86.0
2016,2,28,18,0,219.0,37.0,1.8,18.0,58.0,75.9,44.55
2016,2,28,18,15,109.5,18.5,1.85,17.5,29.0,29.33,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,28.0,27.87,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,56.0,66.66,42.21
2016,2,29,7,45,235.0,61.0,2.1,15.5,103.5,118.76,84.18
2016,2,29,8,0,337.0,80.0,2.3,16.0,151.0,181.41,136.03
2016,2,29,8,15,406.0,94.0,2.35,16.5,203.5,239.58,185.75
2016,2,29,8,30,475.0,108.0,2.4,17.0,256.0,305.18,241.04
2016,2,29,8,45,237.5,101.0,2.45,18.0,175.0,213.72,170.7
2016,2,29,9,0,0.0,94.0,2.5,19.0,94.0,91.32,70.21
2016,2,29,9,15,0.0,107.5,2.6,19.5,107.5,104.61,80.84
2016,2,29,9,30,0.0,121.0,2.7,20.0,121.0,117.92,91.2
2016,2,29,9,45,6.5,162.0,2.8,20.5,165.5,163.14,127.14
2016,2,29,10,0,13.0,203.0,2.9,21.0,210.0,209.26,163.08
2016,2,29,10,15,30.0,240.0,2.95,21.0,258.5,265.72,207.09
2016,2,29,10,30,47.0,277.0,3.0,21.0,307.0,318.81,247.84
2016,2,29,10,45,40.5,283.0,3.15,21.5,310.0,321.26,248.52
2016,2,29,11,0,34.0,289.0,3.3,22.0,313.0,323.24,249.01
2016,2,29,11,15,190.5,315.0,3.3,22.0,456.0,493.2,381.09
2016,2,29,11,30,347.0,341.0,3.3,22.0,599.0,670.79,512.48
2016,2,29,11,45,179.0,290.0,3.35,22.5,423.5,464.04,356.93
2016,2,29,12,0,11.0,239.0,3.4,23.0,248.0,245.68,187.12
2016,2,29,12,15,93.5,319.0,3.45,23.0,392.5,412.44,316.34
2016,2,29,12,30,176.0,399.0,3.5,23.0,537.0,584.17,443.0
2016,2,29,12,45,131.5,390.5,3.55,23.5,494.0,534.1,403.91
2016,2,29,13,0,87.0,382.0,3.6,24.0,451.0,474.59,358.86
2016,2,29,13,15,150.0,384.5,3.65,24.0,501.5,543.43,411.44
2016,2,29,13,30,213.0,387.0,3.7,24.0,552.0,601.71,455.28
2016,2,29,13,45,514.0,270.5,3.75,24.0,656.5,759.25,576.84
2016,2,29,14,0,815.0,154.0,3.8,24.0,761.0,888.63,670.91
2016,2,29,14,15,806.0,152.0,3.8,24.0,735.0,860.37,651.3
2016,2,29,14,30,797.0,150.0,3.8,24.0,709.0,829.43,630.94
2016,2,29,14,45,749.5,163.0,3.85,24.0,669.0,784.18,600.64
2016,2,29,15,0,702.0,176.0,3.9,24.0,629.0,735.87,566.76
2016,2,29,15,15,682.0,171.0,3.9,23.5,588.5,689.39,534.71
2016,2,29,15,30,662.0,166.0,3.9,23.0,548.0,642.14,501.35
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,587.92,461.05
2016,2,29,16,0,605.0,154.0,3.9,23.0,456.0,532.2,418.81
2016,2,29,16,15,569.0,145.5,3.65,22.5,405.5,473.27,373.43
2016,2,29,16,30,533.0,137.0,3.4,22.0,355.0,416.52,328.62
2016,2,29,16,45,486.5,125.5,3.15,21.5,303.0,354.52,278.67
2016,2,29,17,0,440.0,114.0,2.9,21.0,251.0,296.62,230.84
2016,2,29,17,15,372.5,99.0,2.65,20.0,199.0,232.58,177.95
2016,2,29,17,30,305.0,84.0,2.4,19.0,147.0,175.87,130.48
2016,2,29,17,45,222.0,62.5,2.2,18.5,101.0,114.87,80.24
2016,2,29,18,0,139.0,41.0,2.0,18.0,55.0,66.15,40.83
2016,2,29,18,15,69.5,20.5,2.0,17.5,27.5,27.4,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.5,20.5,3.5,16.5,31.5,32.34,0.9
2016,3,1,7,30,215.0,41.0,3.7,17.0,63.0,80.59,49.94
2016,3,1,7,45,333.0,54.5,3.95,17.5,113.5,134.05,92.8
2016,3,1,8,0,451.0,68.0,4.2,18.0,164.0,202.63,149.81
2016,3,1,8,15,306.5,98.0,4.4,18.5,171.5,211.03,163.91
2016,3,1,8,30,162.0,128.0,4.6,19.0,179.0,196.65,155.96
2016,3,1,8,45,166.5,152.5,4.8,20.0,213.0,233.18,185.95
2016,3,1,9,0,171.0,177.0,5.0,21.0,247.0,269.95,215.2
2016,3,1,9,15,473.5,139.5,5.1,21.5,369.5,416.59,333.9
2016,3,1,9,30,776.0,102.0,5.2,22.0,492.0,584.65,466.54
2016,3,1,9,45,811.0,101.0,5.3,22.5,542.0,642.43,510.26
2016,3,1,10,0,846.0,100.0,5.4,23.0,592.0,700.81,553.62
2016,3,1,10,15,862.5,102.5,5.5,23.0,634.0,749.62,588.38
2016,3,1,10,30,879.0,105.0,5.6,23.0,676.0,796.84,621.73
2016,3,1,10,45,897.5,103.5,5.75,23.0,712.5,835.43,648.88
2016,3,1,11,0,916.0,102.0,5.9,23.0,749.0,875.68,677.21
2016,3,1,11,15,924.0,103.5,6.0,23.0,775.5,907.79,699.44
2016,3,1,11,30,932.0,105.0,6.1,23.0,802.0,936.77,719.5
2016,3,1,11,45,942.0,103.0,6.25,23.0,821.5,960.45,736.18
2016,3,1,12,0,952.0,101.0,6.4,23.0,841.0,980.7,750.59
2016,3,1,12,15,954.5,101.5,6.45,23.0,850.0,993.15,759.11
2016,3,1,12,30,957.0,102.0,6.5,23.0,859.0,1001.76,765.12
2016,3,1,12,45,960.5,100.0,6.55,23.0,859.5,1004.67,767.33
2016,3,1,13,0,964.0,98.0,6.6,23.0,860.0,1003.64,766.96
2016,3,1,13,15,961.5,97.5,6.55,23.0,851.0,994.74,760.68
2016,3,1,13,30,959.0,97.0,6.5,23.0,842.0,981.96,751.88
2016,3,1,13,45,957.0,95.0,6.5,23.0,824.5,964.19,739.98
2016,3,1,14,0,955.0,93.0,6.5,23.0,807.0,942.69,725.55
2016,3,1,14,15,948.0,92.0,6.45,23.0,780.5,914.37,706.1
2016,3,1,14,30,941.0,91.0,6.4,23.0,754.0,882.79,684.37
2016,3,1,14,45,920.5,94.0,6.35,23.0,717.5,841.68,655.72
2016,3,1,15,0,900.0,97.0,6.3,23.0,681.0,798.55,625.5
2016,3,1,15,15,885.5,94.5,6.2,22.5,639.5,752.2,593.7
2016,3,1,15,30,871.0,92.0,6.1,22.0,598.0,707.02,562.41
2016,3,1,15,45,855.0,88.0,6.05,22.0,551.0,654.46,522.64
2016,3,1,16,0,839.0,84.0,6.0,22.0,504.0,600.83,480.63
2016,3,1,16,15,811.5,80.0,5.7,21.5,451.5,540.07,432.35
2016,3,1,16,30,784.0,76.0,5.4,21.0,399.0,480.01,383.31
2016,3,1,16,45,750.5,70.0,5.1,20.5,344.0,416.2,329.92
2016,3,1,17,0,717.0,64.0,4.8,20.0,289.0,354.49,276.65
2016,3,1,17,15,656.5,57.5,4.35,19.0,232.5,286.19,217.46
2016,3,1,17,30,596.0,51.0,3.9,18.0,176.0,223.41,161.98
2016,3,1,17,45,498.5,41.0,3.45,17.0,124.0,155.41,103.85
2016,3,1,18,0,401.0,31.0,3.0,16.0,72.0,98.84,56.61
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.0,35.86,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,200.0,16.5,2.15,8.0,38.5,38.62,6.0
2016,3,2,7,30,400.0,33.0,2.3,9.0,77.0,103.46,62.93
2016,3,2,7,45,495.5,43.5,2.5,10.0,129.5,160.72,111.99
2016,3,2,8,0,591.0,54.0,2.7,11.0,182.0,229.16,171.92
2016,3,2,8,15,651.0,60.5,3.1,12.0,238.5,291.88,228.41
2016,3,2,8,30,711.0,67.0,3.5,13.0,295.0,359.98,288.31
2016,3,2,8,45,744.5,73.5,3.9,14.0,350.0,422.04,341.97
2016,3,2,9,0,778.0,80.0,4.3,15.0,405.0,486.19,395.66
2016,3,2,9,15,805.0,84.0,4.3,15.5,457.0,545.74,444.04
2016,3,2,9,30,832.0,88.0,4.3,16.0,509.0,605.92,491.31
2016,3,2,9,45,844.0,94.0,4.3,16.5,555.0,658.72,531.35
2016,3,2,10,0,856.0,100.0,4.3,17.0,601.0,710.11,568.76
2016,3,2,10,15,869.5,102.5,4.3,17.5,641.5,757.14,600.77
2016,3,2,10,30,883.0,105.0,4.3,18.0,682.0,802.33,630.93
2016,3,2,10,45,886.0,110.0,4.35,18.5,714.0,839.67,655.38
2016,3,2,11,0,889.0,115.0,4.4,19.0,746.0,869.58,674.4
2016,3,2,11,15,895.5,117.0,4.45,19.5,771.5,900.24,693.9
2016,3,2,11,30,902.0,119.0,4.5,20.0,797.0,927.79,711.15
2016,3,2,11,45,898.0,124.0,4.55,20.5,812.5,945.82,721.79
2016,3,2,12,0,894.0,129.0,4.6,21.0,828.0,960.14,729.99
2016,3,2,12,15,895.5,129.5,4.6,21.5,836.0,971.05,735.56
2016,3,2,12,30,897.0,130.0,4.6,22.0,844.0,978.32,738.77
2016,3,2,12,45,884.5,136.5,4.7,22.5,840.5,981.15,739.94
2016,3,2,13,0,872.0,143.0,4.8,23.0,837.0,974.5,734.8
2016,3,2,13,15,868.5,142.5,4.8,23.0,827.0,965.1,728.64
2016,3,2,13,30,865.0,142.0,4.8,23.0,817.0,952.16,720.21
2016,3,2,13,45,848.0,146.5,4.85,23.5,796.5,928.96,703.78
2016,3,2,14,0,831.0,151.0,4.9,24.0,776.0,902.83,685.46
2016,3,2,14,15,821.5,149.0,4.95,24.0,749.0,873.65,666.39
2016,3,2,14,30,812.0,147.0,5.0,24.0,722.0,841.74,645.34
2016,3,2,14,45,805.5,140.5,5.05,24.0,688.5,805.01,620.74
2016,3,2,15,0,799.0,134.0,5.1,24.0,655.0,765.77,594.17
2016,3,2,15,15,498.5,202.0,5.05,23.5,520.5,587.16,459.95
2016,3,2,15,30,198.0,270.0,5.0,23.0,386.0,418.5,327.6
2016,3,2,15,45,447.0,197.5,5.0,23.0,431.0,505.75,399.88
2016,3,2,16,0,696.0,125.0,5.0,23.0,476.0,560.79,444.55
2016,3,2,16,15,663.5,119.0,4.8,22.5,425.0,501.64,398.04
2016,3,2,16,30,631.0,113.0,4.6,22.0,374.0,444.03,351.98
2016,3,2,16,45,581.0,105.5,4.4,22.0,320.0,378.93,298.33
2016,3,2,17,0,531.0,98.0,4.2,22.0,266.0,318.01,247.01
2016,3,2,17,15,464.5,86.5,4.0,21.0,213.0,251.07,191.18
2016,3,2,17,30,398.0,75.0,3.8,20.0,160.0,192.73,141.61
2016,3,2,17,45,298.0,58.5,3.65,19.5,111.5,129.4,89.29
2016,3,2,18,0,198.0,42.0,3.5,19.0,63.0,78.06,48.12
2016,3,2,18,15,99.0,21.0,3.65,18.5,31.5,31.52,0.56
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
