Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,15,875.0,132.5,6.3,24.5,847.5,941.48,716.57
2016,3,23,11,30,882.0,134.0,6.1,25.0,872.0,967.6,731.4
2016,3,23,11,45,889.5,133.0,5.95,25.5,889.0,988.36,742.64
2016,3,23,12,0,897.0,132.0,5.8,26.0,906.0,1005.75,751.52
2016,3,23,12,15,899.0,132.5,5.65,26.0,913.5,1015.87,756.99
2016,3,23,12,30,901.0,133.0,5.5,26.0,921.0,1022.31,760.07
2016,3,23,12,45,903.0,131.0,5.35,26.5,920.0,1022.44,757.47
2016,3,23,13,0,905.0,129.0,5.2,27.0,919.0,1018.83,752.51
2016,3,23,13,15,902.5,128.5,5.05,27.0,908.0,1008.7,744.88
2016,3,23,13,30,900.0,128.0,4.9,27.0,897.0,994.93,734.99
2016,3,23,13,45,897.0,126.0,4.8,27.0,878.0,975.57,721.89
2016,3,23,14,0,894.0,124.0,4.7,27.0,859.0,952.75,706.61
2016,3,23,14,15,886.5,122.5,4.6,27.0,831.0,923.09,686.82
2016,3,23,14,30,879.0,121.0,4.5,27.0,803.0,890.46,665.23
2016,3,23,14,45,861.0,122.5,4.4,27.0,765.5,853.32,640.62
2016,3,23,15,0,843.0,124.0,4.3,27.0,728.0,810.1,611.72
2016,3,23,15,15,828.0,121.0,4.2,26.5,686.0,762.84,580.94
2016,3,23,15,30,813.0,118.0,4.1,26.0,644.0,714.06,548.69
2016,3,23,15,45,794.5,114.0,4.05,26.0,596.0,660.67,510.38
2016,3,23,16,0,776.0,110.0,4.0,26.0,548.0,606.68,470.3
2016,3,23,16,15,749.5,105.0,3.75,25.5,495.0,547.39,425.65
2016,3,23,16,30,723.0,100.0,3.5,25.0,442.0,488.22,379.86
2016,3,23,16,45,686.5,94.0,3.3,24.5,386.5,424.55,329.37
2016,3,23,17,0,650.0,88.0,3.1,24.0,331.0,363.57,279.47
2016,3,23,17,15,596.0,80.0,2.9,23.0,274.0,297.4,224.85
2016,3,23,17,30,542.0,72.0,2.7,22.0,217.0,236.72,173.42
2016,3,23,17,45,454.0,61.5,2.5,21.5,163.0,171.45,118.84
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,116.58,74.08
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,58.06,32.59
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.77,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,20.6,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,67.34,34.63
2016,3,24,7,15,469.0,39.0,6.15,8.5,116.5,119.29,75.68
2016,3,24,7,30,582.0,49.0,6.3,9.0,170.0,185.07,131.89
2016,3,24,7,45,649.5,55.5,6.5,9.5,229.5,247.67,189.28
2016,3,24,8,0,717.0,62.0,6.7,10.0,289.0,317.52,253.08
2016,3,24,8,15,759.5,67.0,6.7,10.5,348.5,382.6,312.32
2016,3,24,8,30,802.0,72.0,6.7,11.0,408.0,451.26,372.96
2016,3,24,8,45,836.0,74.5,6.75,11.5,466.5,516.05,428.81
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,581.22,483.35
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.5,641.04,531.75
2016,3,24,9,30,911.0,83.0,6.7,13.0,632.0,700.51,578.27
2016,3,24,9,45,928.0,84.5,6.65,13.5,680.5,755.19,617.63
2016,3,24,10,0,945.0,86.0,6.6,14.0,729.0,808.53,655.3
2016,3,24,10,15,956.0,88.0,6.55,14.5,770.5,855.97,687.93
2016,3,24,10,30,967.0,90.0,6.5,15.0,812.0,900.99,718.32
2016,3,24,10,45,974.0,91.5,6.5,15.5,845.5,939.37,743.72
2016,3,24,11,0,981.0,93.0,6.5,16.0,879.0,974.6,766.64
2016,3,24,11,15,986.5,94.0,6.4,16.0,904.0,1004.6,786.6
2016,3,24,11,30,992.0,95.0,6.3,16.0,929.0,1031.03,803.95
2016,3,24,11,45,993.5,97.0,6.25,16.5,945.0,1050.99,815.45
2016,3,24,12,0,995.0,99.0,6.2,17.0,961.0,1066.99,824.21
2016,3,24,12,15,996.5,99.0,6.1,17.0,968.5,1076.85,830.01
2016,3,24,12,30,998.0,99.0,6.0,17.0,976.0,1082.63,833.1
2016,3,24,12,45,998.0,99.0,5.95,17.5,974.0,1082.83,831.2
2016,3,24,13,0,998.0,99.0,5.9,18.0,972.0,1078.92,826.64
2016,3,24,13,15,995.5,98.5,5.8,18.0,961.0,1067.96,818.6
2016,3,24,13,30,993.0,98.0,5.7,18.0,950.0,1052.99,807.97
2016,3,24,13,45,989.5,97.0,5.65,18.5,930.0,1032.62,792.55
2016,3,24,14,0,986.0,96.0,5.6,19.0,910.0,1008.45,774.66
2016,3,24,14,15,980.0,95.0,5.5,19.0,881.0,978.38,753.93
2016,3,24,14,30,974.0,94.0,5.4,19.0,852.0,944.92,730.87
2016,3,24,14,45,962.0,93.5,5.3,19.0,814.5,903.77,702.35
2016,3,24,15,0,950.0,93.0,5.2,19.0,777.0,860.01,671.9
2016,3,24,15,15,937.5,91.0,5.05,18.5,733.0,811.94,639.14
2016,3,24,15,30,925.0,89.0,4.9,18.0,689.0,761.84,604.55
2016,3,24,15,45,910.0,86.0,4.75,18.0,639.5,707.25,565.1
2016,3,24,16,0,895.0,83.0,4.6,18.0,590.0,651.42,521.98
2016,3,24,16,15,871.5,79.5,4.3,17.5,534.5,589.25,473.09
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,528.5,424.16
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,462.18,368.77
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,397.84,313.43
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.0,328.45,253.65
2016,3,24,17,30,685.0,57.0,2.4,15.0,242.0,263.75,196.33
2016,3,24,17,45,603.5,49.5,1.95,14.0,184.0,194.35,135.83
2016,3,24,18,0,522.0,42.0,1.5,13.0,126.0,134.52,84.69
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.5,72.69,37.8
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,27.71,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.5,16.0,0.5,7.5,34.0,22.75,0.0
2016,3,25,7,0,361.0,32.0,0.5,8.0,68.0,71.86,38.44
2016,3,25,7,15,470.5,42.5,0.65,8.5,122.0,124.4,79.77
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,190.33,135.29
2016,3,25,7,45,641.0,60.5,0.95,10.0,234.5,252.05,190.19
2016,3,25,8,0,702.0,68.0,1.1,11.0,293.0,320.39,249.99
2016,3,25,8,15,742.5,73.5,1.5,12.0,351.5,384.45,305.91
2016,3,25,8,30,783.0,79.0,1.9,13.0,410.0,451.85,362.82
2016,3,25,8,45,808.5,84.0,2.3,14.0,466.0,513.9,413.8
2016,3,25,9,0,834.0,89.0,2.7,15.0,522.0,576.89,463.84
2016,3,25,9,15,854.0,92.0,2.7,15.5,574.0,634.95,508.05
2016,3,25,9,30,874.0,95.0,2.7,16.0,626.0,692.68,550.56
2016,3,25,9,45,885.5,99.5,2.7,16.5,672.0,742.77,584.5
2016,3,25,10,0,897.0,104.0,2.7,17.0,718.0,793.3,617.78
2016,3,25,10,15,908.5,106.0,2.65,17.5,758.0,839.25,646.88
2016,3,25,10,30,920.0,108.0,2.6,18.0,798.0,882.97,673.94
2016,3,25,10,45,924.5,111.5,2.55,18.5,830.0,919.73,695.82
2016,3,25,11,0,929.0,115.0,2.5,19.0,862.0,953.38,715.36
2016,3,25,11,15,934.5,116.0,2.45,19.0,886.5,982.04,732.78
2016,3,25,11,30,940.0,117.0,2.4,19.0,911.0,1007.32,747.93
2016,3,25,11,45,939.0,120.0,2.4,19.5,925.5,1024.98,757.21
2016,3,25,12,0,938.0,123.0,2.4,20.0,940.0,1038.83,764.13
2016,3,25,12,15,939.0,123.5,2.45,20.0,946.5,1048.16,770.3
2016,3,25,12,30,940.0,124.0,2.5,20.0,953.0,1053.65,774.16
2016,3,25,12,45,934.5,126.5,2.6,20.5,949.0,1050.99,771.98
2016,3,25,13,0,929.0,129.0,2.7,21.0,945.0,1044.49,767.5
2016,3,25,13,15,925.5,128.5,2.8,21.0,933.0,1033.05,761.38
2016,3,25,13,30,922.0,128.0,2.9,21.0,921.0,1017.9,752.93
2016,3,25,13,45,913.0,128.5,3.0,21.5,899.5,995.02,737.99
2016,3,25,14,0,904.0,129.0,3.1,22.0,878.0,968.84,720.92
2016,3,25,14,15,896.0,127.5,3.15,22.0,849.0,938.35,701.94
2016,3,25,14,30,888.0,126.0,3.2,22.0,820.0,904.89,680.86
2016,3,25,14,45,877.5,123.0,3.3,22.0,783.5,868.86,658.2
2016,3,25,15,0,867.0,120.0,3.4,22.0,747.0,826.17,630.65
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.5,778.26,599.98
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,728.75,567.6
2016,3,25,15,45,817.5,111.0,3.55,21.0,610.5,673.86,528.52
2016,3,25,16,0,797.0,108.0,3.6,21.0,561.0,618.49,487.22
2016,3,25,16,15,770.5,103.0,3.45,20.5,507.5,557.45,440.85
2016,3,25,16,30,744.0,98.0,3.3,20.0,454.0,497.65,394.03
2016,3,25,16,45,707.5,92.5,3.2,19.5,397.5,433.29,342.29
2016,3,25,17,0,671.0,87.0,3.1,19.0,341.0,371.59,291.02
2016,3,25,17,15,617.5,79.0,2.8,18.0,283.0,304.32,234.35
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,242.46,180.88
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,177.31,125.3
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,121.76,78.8
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,65.61,36.26
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,24.16,0.0
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,23.5,0.0
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,60.03,36.8
2016,3,26,7,15,261.5,61.0,2.6,11.0,109.0,107.46,74.14
2016,3,26,7,30,358.0,80.0,2.8,12.0,158.0,166.17,122.6
2016,3,26,7,45,179.0,90.5,3.0,13.0,129.5,144.87,112.89
2016,3,26,8,0,0.0,101.0,3.2,14.0,101.0,98.18,77.82
2016,3,26,8,15,23.5,136.0,3.2,14.5,146.0,142.39,114.31
2016,3,26,8,30,47.0,171.0,3.2,15.0,191.0,191.92,154.62
2016,3,26,8,45,53.5,196.0,3.25,16.0,222.0,223.24,179.11
2016,3,26,9,0,60.0,221.0,3.3,17.0,253.0,255.25,203.67
2016,3,26,9,15,120.5,252.5,3.15,17.5,324.0,332.61,264.65
2016,3,26,9,30,181.0,284.0,3.0,18.0,395.0,411.95,325.62
2016,3,26,9,45,153.5,306.5,2.95,18.5,405.5,423.93,332.45
2016,3,26,10,0,126.0,329.0,2.9,19.0,416.0,433.17,337.21
2016,3,26,10,15,165.0,349.5,2.8,19.5,470.5,490.91,379.79
2016,3,26,10,30,204.0,370.0,2.7,20.0,525.0,551.03,422.96
2016,3,26,10,45,523.0,261.5,2.6,20.5,679.5,734.48,561.73
2016,3,26,11,0,842.0,153.0,2.5,21.0,834.0,921.75,690.42
2016,3,26,11,15,848.5,155.0,2.45,21.0,858.0,950.56,706.54
2016,3,26,11,30,855.0,157.0,2.4,21.0,882.0,976.31,722.08
2016,3,26,11,45,856.0,160.0,2.4,21.5,897.0,994.66,731.88
2016,3,26,12,0,857.0,163.0,2.4,22.0,912.0,1009.53,739.52
2016,3,26,12,15,858.5,163.5,2.45,22.0,918.5,1018.74,745.58
2016,3,26,12,30,860.0,164.0,2.5,22.0,925.0,1024.38,749.52
2016,3,26,12,45,857.0,165.0,2.6,22.5,922.0,1022.52,747.83
2016,3,26,13,0,854.0,166.0,2.7,23.0,919.0,1017.06,743.99
2016,3,26,13,15,850.5,165.0,2.8,23.0,907.0,1005.49,737.73
2016,3,26,13,30,847.0,164.0,2.9,23.0,895.0,990.46,729.3
2016,3,26,13,45,841.5,162.5,3.05,23.5,875.0,969.65,716.1
2016,3,26,14,0,836.0,161.0,3.2,24.0,855.0,945.66,700.78
2016,3,26,14,15,706.5,218.0,3.25,23.5,791.5,871.68,653.53
2016,3,26,14,30,577.0,275.0,3.3,23.0,728.0,795.5,600.46
2016,3,26,14,45,565.5,261.5,3.35,23.0,689.5,752.74,572.0
2016,3,26,15,0,554.0,248.0,3.4,23.0,651.0,708.74,541.96
2016,3,26,15,15,418.5,272.5,3.35,23.0,566.5,608.19,467.31
2016,3,26,15,30,283.0,297.0,3.3,23.0,482.0,512.51,395.08
2016,3,26,15,45,292.0,271.0,3.3,23.0,450.0,478.29,370.99
2016,3,26,16,0,301.0,245.0,3.3,23.0,418.0,442.51,344.91
2016,3,26,16,15,255.0,226.0,3.1,22.5,363.0,380.61,297.94
2016,3,26,16,30,209.0,207.0,2.9,22.0,308.0,319.42,250.85
2016,3,26,16,45,193.5,184.5,2.75,21.5,269.0,277.43,218.2
2016,3,26,17,0,178.0,162.0,2.6,21.0,230.0,236.89,185.93
2016,3,26,17,15,162.5,136.5,2.3,20.0,191.0,194.89,152.04
2016,3,26,17,30,147.0,111.0,2.0,19.0,152.0,154.6,118.79
2016,3,26,17,45,119.5,86.5,1.75,18.5,115.0,114.33,85.21
2016,3,26,18,0,92.0,62.0,1.5,18.0,78.0,77.47,54.54
2016,3,26,18,15,46.0,39.5,1.55,17.5,47.5,44.05,27.82
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,16.41,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,8.36,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,72.5,22.5,3.9,13.5,30.5,24.72,3.26
2016,3,27,7,0,145.0,45.0,4.5,14.0,61.0,61.14,38.12
2016,3,27,7,15,236.0,65.5,4.75,14.5,109.5,107.09,74.13
2016,3,27,7,30,327.0,86.0,5.0,15.0,158.0,165.74,122.46
2016,3,27,7,45,163.5,48.5,5.25,15.5,84.5,99.81,74.92
2016,3,27,8,0,0.0,11.0,5.5,16.0,11.0,10.61,3.37
2016,3,27,8,15,0.0,51.0,5.7,16.0,51.0,49.27,36.1
2016,3,27,8,30,0.0,91.0,5.9,16.0,91.0,88.13,68.53
2016,3,27,8,45,0.0,124.5,6.15,16.0,124.5,121.0,95.53
2016,3,27,9,0,0.0,158.0,6.4,16.0,158.0,154.04,122.34
2016,3,27,9,15,118.0,219.5,6.4,16.0,292.0,297.24,240.54
2016,3,27,9,30,236.0,281.0,6.4,16.0,426.0,446.27,360.47
2016,3,27,9,45,193.5,307.0,6.45,16.5,432.0,453.41,363.5
2016,3,27,10,0,151.0,333.0,6.5,17.0,438.0,456.41,363.32
2016,3,27,10,15,98.5,331.5,6.35,17.0,401.5,413.15,327.55
2016,3,27,10,30,46.0,330.0,6.2,17.0,365.0,371.18,292.56
2016,3,27,10,45,449.0,241.5,6.1,17.5,604.5,650.32,518.82
2016,3,27,11,0,852.0,153.0,6.0,18.0,844.0,932.22,728.55
2016,3,27,11,15,859.0,154.0,5.85,18.5,868.5,960.61,744.22
2016,3,27,11,30,866.0,155.0,5.7,19.0,893.0,985.94,758.82
2016,3,27,11,45,887.5,145.5,5.6,19.5,913.5,1005.14,769.36
2016,3,27,12,0,909.0,136.0,5.5,20.0,934.0,1027.06,781.79
2016,3,27,12,15,910.5,136.5,5.4,20.0,940.5,1036.48,787.1
2016,3,27,12,30,912.0,137.0,5.3,20.0,947.0,1042.18,790.02
2016,3,27,12,45,917.5,133.5,5.25,20.5,946.5,1043.91,789.21
2016,3,27,13,0,923.0,130.0,5.2,21.0,946.0,1041.83,785.96
2016,3,27,13,15,920.5,129.0,5.15,21.0,934.5,1030.74,778.29
2016,3,27,13,30,918.0,128.0,5.1,21.0,923.0,1015.94,768.29
2016,3,27,13,45,917.0,125.0,5.1,21.0,904.0,996.85,755.87
2016,3,27,14,0,916.0,122.0,5.1,21.0,885.0,974.16,741.07
2016,3,27,14,15,909.0,120.0,5.05,21.0,856.5,943.63,720.51
2016,3,27,14,30,902.0,118.0,5.0,21.0,828.0,910.02,697.86
2016,3,27,14,45,895.0,114.5,4.95,21.0,792.5,871.96,672.02
2016,3,27,15,0,888.0,111.0,4.9,21.0,757.0,831.21,644.17
2016,3,27,15,15,875.0,108.5,4.8,21.0,714.0,784.43,611.54
2016,3,27,15,30,862.0,106.0,4.7,21.0,671.0,738.43,579.29
2016,3,27,15,45,847.5,101.5,4.65,21.0,622.5,684.89,540.83
2016,3,27,16,0,833.0,97.0,4.6,21.0,574.0,630.27,499.32
2016,3,27,16,15,808.5,93.0,4.4,20.5,520.5,569.61,452.51
2016,3,27,16,30,784.0,89.0,4.2,20.0,467.0,509.47,404.87
2016,3,27,16,45,753.0,83.0,4.05,19.5,410.5,445.1,352.64
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,382.7,300.28
2016,3,27,17,15,672.0,70.5,3.4,18.0,295.5,315.26,242.79
2016,3,27,17,30,622.0,64.0,2.9,17.0,237.0,252.76,188.09
2016,3,27,17,45,546.5,55.0,2.4,16.0,181.0,187.0,131.21
2016,3,27,18,0,471.0,46.0,1.9,15.0,125.0,130.05,82.83
2016,3,27,18,15,334.0,33.0,1.85,14.5,78.0,71.38,38.46
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,28.48,3.01
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,26.28,4.83
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,77.57,44.18
2016,3,28,7,15,453.0,47.0,2.75,9.0,129.5,129.75,85.82
2016,3,28,7,30,556.0,58.0,2.8,10.0,183.0,194.49,140.92
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,255.0,195.17
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,321.84,254.1
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.5,384.7,309.16
2016,3,28,8,30,755.0,85.0,3.1,13.0,415.0,450.93,365.25
2016,3,28,8,45,781.0,90.5,3.2,14.0,470.5,512.3,415.08
2016,3,28,9,0,807.0,96.0,3.3,15.0,526.0,574.72,463.87
2016,3,28,9,15,828.0,99.5,3.15,15.5,577.5,632.59,507.63
2016,3,28,9,30,849.0,103.0,3.0,16.0,629.0,690.29,549.66
2016,3,28,9,45,862.5,107.0,2.9,16.5,675.0,742.58,584.97
2016,3,28,10,0,876.0,111.0,2.8,17.0,721.0,793.4,617.99
2016,3,28,10,15,887.0,113.0,2.65,17.5,760.5,835.04,643.46
2016,3,28,10,30,898.0,115.0,2.5,18.0,800.0,877.43,668.9
2016,3,28,10,45,904.0,118.0,2.45,18.5,831.5,914.06,690.7
2016,3,28,11,0,910.0,121.0,2.4,19.0,863.0,947.73,710.24
2016,3,28,11,15,915.5,122.5,2.3,19.5,887.0,976.24,725.63
2016,3,28,11,30,921.0,124.0,2.2,20.0,911.0,1001.43,738.67
2016,3,28,11,45,921.5,126.0,2.15,20.5,925.5,1018.91,747.17
2016,3,28,12,0,922.0,128.0,2.1,21.0,940.0,1032.68,753.38
2016,3,28,12,15,923.0,128.5,2.0,21.0,946.0,1041.64,757.39
2016,3,28,12,30,924.0,129.0,1.9,21.0,952.0,1046.83,759.09
2016,3,28,12,45,920.0,130.5,1.85,21.5,948.5,1044.33,755.3
2016,3,28,13,0,916.0,132.0,1.8,22.0,945.0,1038.06,749.35
2016,3,28,13,15,913.0,131.0,1.75,22.0,933.0,1026.47,741.66
2016,3,28,13,30,910.0,130.0,1.7,22.0,921.0,1011.22,731.84
2016,3,28,13,45,902.0,130.5,1.7,22.5,899.5,989.24,717.19
2016,3,28,14,0,894.0,131.0,1.7,23.0,878.0,963.98,700.61
2016,3,28,14,15,886.0,129.0,1.75,23.0,849.5,933.02,682.36
2016,3,28,14,30,878.0,127.0,1.8,23.0,821.0,899.13,662.1
2016,3,28,14,45,867.0,125.0,1.85,23.0,784.5,863.83,640.71
2016,3,28,15,0,856.0,123.0,1.9,23.0,748.0,822.0,614.68
2016,3,28,15,15,841.5,120.0,1.95,23.0,705.0,774.34,584.34
2016,3,28,15,30,827.0,117.0,2.0,23.0,662.0,725.13,552.43
2016,3,28,15,45,807.0,113.5,2.15,23.0,613.0,670.4,515.48
2016,3,28,16,0,787.0,110.0,2.3,23.0,564.0,615.2,476.15
2016,3,28,16,15,761.0,105.5,2.3,22.5,510.5,555.85,432.59
2016,3,28,16,30,735.0,101.0,2.3,22.0,457.0,496.7,387.67
2016,3,28,16,45,697.5,95.5,2.3,21.5,400.5,432.25,337.12
2016,3,28,17,0,660.0,90.0,2.3,21.0,344.0,370.6,286.99
2016,3,28,17,15,608.0,82.0,2.1,20.0,287.0,304.41,232.13
2016,3,28,17,30,556.0,74.0,1.9,19.0,230.0,243.47,180.23
2016,3,28,17,45,474.0,63.5,1.75,18.0,175.0,178.58,125.66
2016,3,28,18,0,392.0,53.0,1.6,17.0,120.0,123.35,80.0
2016,3,28,18,15,268.5,37.5,1.65,16.5,75.0,67.93,38.16
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,27.55,4.66
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,2.15,14.0,35.5,27.45,8.36
2016,3,29,7,0,208.0,46.0,2.5,15.0,71.0,70.9,43.62
2016,3,29,7,15,300.5,63.0,2.75,15.5,120.5,118.5,80.88
2016,3,29,7,30,393.0,80.0,3.0,16.0,170.0,177.45,129.55
2016,3,29,7,45,460.0,91.5,3.3,16.5,225.5,234.23,178.41
2016,3,29,8,0,527.0,103.0,3.6,17.0,281.0,298.55,233.44
2016,3,29,8,15,263.5,101.0,3.7,17.5,190.0,217.21,172.97
2016,3,29,8,30,0.0,99.0,3.8,18.0,99.0,95.95,74.22
2016,3,29,8,45,0.0,117.0,3.9,19.0,117.0,113.57,88.16
2016,3,29,9,0,0.0,135.0,4.0,20.0,135.0,131.24,101.76
2016,3,29,9,15,0.0,137.5,4.0,20.0,137.5,133.66,103.33
2016,3,29,9,30,0.0,140.0,4.0,20.0,140.0,136.09,104.94
2016,3,29,9,45,5.5,182.0,4.0,20.5,186.0,181.56,140.69
2016,3,29,10,0,11.0,224.0,4.0,21.0,232.0,227.74,176.32
2016,3,29,10,15,10.0,221.5,4.0,21.0,229.0,224.83,173.56
2016,3,29,10,30,9.0,219.0,4.0,21.0,226.0,221.84,170.88
2016,3,29,10,45,6.0,187.5,4.0,21.5,192.5,188.25,144.1
2016,3,29,11,0,3.0,156.0,4.0,22.0,159.0,154.63,117.35
2016,3,29,11,15,3.0,155.0,4.0,22.5,158.0,153.75,116.34
2016,3,29,11,30,3.0,154.0,4.0,23.0,157.0,152.86,115.3
2016,3,29,11,45,4.5,162.5,4.05,23.5,167.0,162.76,122.73
2016,3,29,12,0,6.0,171.0,4.1,24.0,177.0,172.68,130.14
2016,3,29,12,15,4.0,160.0,4.1,24.0,164.0,159.94,120.15
2016,3,29,12,30,2.0,149.0,4.1,24.0,151.0,147.16,110.16
2016,3,29,12,45,6.0,179.5,4.2,24.5,185.0,181.18,136.38
2016,3,29,13,0,10.0,210.0,4.3,25.0,219.0,215.28,162.33
2016,3,29,13,15,9.0,200.5,4.35,25.0,209.0,204.78,154.3
2016,3,29,13,30,8.0,191.0,4.4,25.0,199.0,194.26,146.34
2016,3,29,13,45,5.5,175.0,4.45,25.0,180.5,175.92,132.29
2016,3,29,14,0,3.0,159.0,4.5,25.0,162.0,157.68,118.28
2016,3,29,14,15,2.5,155.5,4.55,25.0,158.0,153.68,115.33
2016,3,29,14,30,2.0,152.0,4.6,25.0,154.0,149.69,112.4
2016,3,29,14,45,1.0,140.5,4.65,25.5,141.5,137.45,102.83
2016,3,29,15,0,0.0,129.0,4.7,26.0,129.0,125.29,93.33
2016,3,29,15,15,3.5,164.5,4.7,25.5,167.0,162.9,123.24
2016,3,29,15,30,7.0,200.0,4.7,25.0,205.0,200.48,153.1
2016,3,29,15,45,3.5,146.5,4.7,25.0,149.0,144.86,109.91
2016,3,29,16,0,0.0,93.0,4.7,25.0,93.0,90.01,66.74
2016,3,29,16,15,0.0,90.0,4.5,24.5,90.0,87.09,64.8
2016,3,29,16,30,0.0,87.0,4.3,24.0,87.0,84.17,62.83
2016,3,29,16,45,0.0,76.5,4.15,24.0,76.5,73.97,54.81
2016,3,29,17,0,0.0,66.0,4.0,24.0,66.0,63.79,46.72
2016,3,29,17,15,0.0,55.0,3.75,23.5,55.0,53.14,38.22
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,42.49,29.55
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,32.34,21.13
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,22.19,12.57
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,13.98,5.52
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.78,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.33,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.67,1.39
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.94,6.8
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,21.22,12.19
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,27.99,17.88
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,34.75,23.47
2016,3,30,8,15,0.0,41.0,4.45,20.0,41.0,39.59,27.42
2016,3,30,8,30,0.0,46.0,4.5,20.0,46.0,44.44,31.32
2016,3,30,8,45,0.0,43.0,4.55,20.0,43.0,41.54,28.8
2016,3,30,9,0,0.0,40.0,4.6,20.0,40.0,38.65,26.29
2016,3,30,9,15,0.0,48.5,4.75,20.0,48.5,46.89,32.94
2016,3,30,9,30,0.0,57.0,4.9,20.0,57.0,55.13,39.55
2016,3,30,9,45,0.0,96.0,5.05,20.5,96.0,92.95,69.95
2016,3,30,10,0,0.0,135.0,5.2,21.0,135.0,131.16,100.16
2016,3,30,10,15,0.0,139.0,5.3,21.0,139.0,135.11,103.04
2016,3,30,10,30,0.0,143.0,5.4,21.0,143.0,139.07,105.97
2016,3,30,10,45,7.0,202.0,5.55,21.5,208.0,203.48,156.48
2016,3,30,11,0,14.0,261.0,5.7,22.0,273.0,268.76,206.7
2016,3,30,11,15,19.0,296.0,5.8,22.0,312.5,308.81,237.28
2016,3,30,11,30,24.0,331.0,5.9,22.0,352.0,349.17,267.9
2016,3,30,11,45,20.0,309.0,6.0,22.5,326.5,323.56,247.64
2016,3,30,12,0,16.0,287.0,6.1,23.0,301.0,297.84,227.44
2016,3,30,12,15,16.5,294.5,6.05,23.5,309.5,306.0,233.14
2016,3,30,12,30,17.0,302.0,6.0,24.0,318.0,314.09,238.73
2016,3,30,12,45,18.0,309.0,6.0,24.5,325.5,322.11,244.33
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,330.04,249.87
2016,3,30,13,15,41.0,364.5,5.9,25.0,400.5,408.44,309.24
2016,3,30,13,30,63.0,413.0,5.8,25.0,468.0,479.45,362.17
2016,3,30,13,45,123.0,420.5,5.7,25.5,525.0,550.06,415.07
2016,3,30,14,0,183.0,428.0,5.6,26.0,582.0,610.25,459.55
2016,3,30,14,15,215.0,409.0,5.45,26.0,584.5,614.2,463.46
2016,3,30,14,30,247.0,390.0,5.3,26.0,587.0,615.68,465.76
2016,3,30,14,45,243.0,372.0,5.2,26.0,558.5,585.27,444.13
2016,3,30,15,0,239.0,354.0,5.1,26.0,530.0,554.32,422.11
2016,3,30,15,15,180.5,334.0,5.0,26.0,462.5,479.22,366.09
2016,3,30,15,30,122.0,314.0,4.9,26.0,395.0,408.32,312.61
2016,3,30,15,45,328.0,250.0,4.8,26.0,445.5,480.66,372.14
2016,3,30,16,0,534.0,186.0,4.7,26.0,496.0,532.97,414.22
2016,3,30,16,15,514.0,173.0,4.45,25.5,448.5,480.21,374.01
2016,3,30,16,30,494.0,160.0,4.2,25.0,401.0,428.31,334.05
2016,3,30,16,45,473.5,144.0,4.0,24.5,353.0,374.26,291.53
2016,3,30,17,0,453.0,128.0,3.8,24.0,305.0,321.63,248.94
2016,3,30,17,15,518.0,98.5,3.4,23.0,270.0,289.09,220.07
2016,3,30,17,30,583.0,69.0,3.0,22.0,235.0,246.64,180.86
2016,3,30,17,45,512.5,59.0,2.6,21.5,180.5,183.32,126.89
2016,3,30,18,0,442.0,49.0,2.2,21.0,126.0,128.22,80.86
2016,3,30,18,15,316.5,35.5,2.25,20.5,80.0,71.98,38.97
2016,3,30,18,30,191.0,22.0,2.3,20.0,34.0,30.36,7.18
2016,3,30,18,45,95.5,11.0,2.35,19.5,17.0,10.81,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,159.0,21.0,3.25,15.5,41.5,29.95,10.66
2016,3,31,7,0,318.0,42.0,3.6,16.0,83.0,82.38,48.44
2016,3,31,7,15,416.0,54.0,3.7,16.5,136.0,133.54,88.72
2016,3,31,7,30,514.0,66.0,3.8,17.0,189.0,196.63,141.46
2016,3,31,7,45,591.0,71.5,3.95,17.5,248.5,258.24,194.92
2016,3,31,8,0,668.0,77.0,4.1,18.0,308.0,328.33,255.22
2016,3,31,8,15,710.0,82.5,4.3,19.0,366.5,391.55,309.0
2016,3,31,8,30,752.0,88.0,4.5,20.0,425.0,458.25,363.92
2016,3,31,8,45,793.5,88.0,4.7,21.0,484.0,522.13,415.06
2016,3,31,9,0,835.0,88.0,4.9,22.0,543.0,588.58,466.59
2016,3,31,9,15,856.0,91.0,4.8,22.5,595.5,647.23,510.53
2016,3,31,9,30,877.0,94.0,4.7,23.0,648.0,703.58,550.96
2016,3,31,9,45,897.5,94.5,4.6,23.5,696.5,758.07,587.13
2016,3,31,10,0,918.0,95.0,4.5,24.0,745.0,811.55,621.77
2016,3,31,10,15,929.0,97.0,4.45,24.0,785.0,857.57,652.07
2016,3,31,10,30,940.0,99.0,4.4,24.0,825.0,901.24,680.65
2016,3,31,10,45,948.5,100.0,4.35,24.5,858.0,939.07,703.55
2016,3,31,11,0,957.0,101.0,4.3,25.0,891.0,973.92,724.2
2016,3,31,11,15,962.0,102.0,4.2,25.0,915.5,1002.34,741.55
2016,3,31,11,30,967.0,103.0,4.1,25.0,940.0,1027.25,756.54
2016,3,31,11,45,969.0,104.5,4.1,25.5,955.0,1046.15,766.72
2016,3,31,12,0,971.0,106.0,4.1,26.0,970.0,1061.2,774.47
2016,3,31,12,15,972.0,106.0,4.05,26.0,976.5,1069.79,779.32
2016,3,31,12,30,973.0,106.0,4.0,26.0,983.0,1074.41,781.77
2016,3,31,12,45,973.0,105.5,4.0,26.5,980.0,1073.52,779.62
2016,3,31,13,0,973.0,105.0,4.0,27.0,977.0,1068.63,775.08
2016,3,31,13,15,970.5,104.5,3.9,27.0,965.5,1057.32,767.41
2016,3,31,13,30,968.0,104.0,3.8,27.0,954.0,1042.13,757.39
2016,3,31,13,45,964.5,102.5,3.75,27.0,933.5,1021.14,744.09
2016,3,31,14,0,961.0,101.0,3.7,27.0,913.0,996.47,728.51
2016,3,31,14,15,955.0,100.0,3.65,27.0,884.0,966.53,709.51
2016,3,31,14,30,949.0,99.0,3.6,27.0,855.0,933.31,688.37
2016,3,31,14,45,937.0,99.0,3.55,27.0,818.0,893.02,662.44
2016,3,31,15,0,925.0,99.0,3.5,27.0,781.0,850.24,634.7
2016,3,31,15,15,912.5,96.5,3.4,26.5,737.5,802.23,604.1
2016,3,31,15,30,900.0,94.0,3.3,26.0,694.0,752.3,571.77
2016,3,31,15,45,885.0,91.0,3.2,26.0,644.5,698.52,535.15
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,643.61,495.02
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,584.02,450.73
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,523.13,404.16
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.0,457.89,352.91
2016,3,31,17,0,759.0,73.0,2.4,24.0,370.0,394.72,301.52
2016,3,31,17,15,711.0,67.0,2.25,22.5,310.5,326.37,245.66
2016,3,31,17,30,663.0,61.0,2.1,21.0,251.0,262.41,191.53
2016,3,31,17,45,583.0,54.0,1.95,20.0,193.0,195.07,134.53
2016,3,31,18,0,503.0,47.0,1.8,19.0,135.0,137.0,86.12
2016,3,31,18,15,369.5,35.0,2.0,18.5,86.5,77.52,41.64
2016,3,31,18,30,236.0,23.0,2.2,18.0,38.0,33.76,9.16
2016,3,31,18,45,118.0,11.5,2.4,18.0,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.9,0.0
2016,4,1,6,45,17.5,26.5,3.95,12.5,29.0,26.66,13.34
2016,4,1,7,0,35.0,47.0,4.0,13.0,52.0,50.04,34.54
2016,4,1,7,15,56.0,71.5,4.2,13.0,83.5,80.3,60.17
2016,4,1,7,30,77.0,96.0,4.4,13.0,115.0,114.47,89.38
2016,4,1,7,45,97.5,119.5,4.6,13.5,150.0,149.34,119.0
2016,4,1,8,0,118.0,143.0,4.8,14.0,185.0,186.66,150.42
2016,4,1,8,15,59.0,109.0,5.05,14.0,130.0,132.34,106.11
2016,4,1,8,30,0.0,75.0,5.3,14.0,75.0,72.52,55.78
2016,4,1,8,45,0.0,84.0,5.55,14.5,84.0,81.25,62.79
2016,4,1,9,0,0.0,93.0,5.8,15.0,93.0,90.01,69.71
2016,4,1,9,15,15.5,172.0,5.75,15.0,182.0,177.58,141.81
2016,4,1,9,30,31.0,251.0,5.7,15.0,271.0,271.68,217.59
2016,4,1,9,45,15.5,154.5,5.7,15.5,164.5,161.67,127.78
2016,4,1,10,0,0.0,58.0,5.7,16.0,58.0,56.12,40.74
2016,4,1,10,15,37.5,211.0,5.6,16.0,240.0,240.43,191.18
2016,4,1,10,30,75.0,364.0,5.5,16.0,422.0,430.38,339.9
2016,4,1,10,45,75.5,378.5,5.45,16.5,439.0,448.32,351.91
2016,4,1,11,0,76.0,393.0,5.4,17.0,456.0,466.06,364.14
2016,4,1,11,15,72.0,402.5,5.4,17.0,464.0,474.19,369.67
2016,4,1,11,30,68.0,412.0,5.4,17.0,472.0,481.88,374.92
2016,4,1,11,45,119.0,436.0,5.45,17.0,542.0,564.91,438.86
2016,4,1,12,0,170.0,460.0,5.5,17.0,612.0,641.51,496.92
2016,4,1,12,15,96.5,401.5,5.55,17.0,488.0,501.73,390.44
2016,4,1,12,30,23.0,343.0,5.6,17.0,364.0,361.19,281.06
2016,4,1,12,45,16.5,278.0,5.65,17.5,293.0,289.46,225.37
2016,4,1,13,0,10.0,213.0,5.7,18.0,222.0,218.22,169.33
2016,4,1,13,15,9.5,207.5,5.7,18.0,216.0,212.17,164.71
2016,4,1,13,30,9.0,202.0,5.7,18.0,210.0,206.09,160.0
2016,4,1,13,45,10.0,221.5,5.75,18.0,230.5,226.19,175.99
2016,4,1,14,0,11.0,241.0,5.8,18.0,251.0,246.26,191.93
2016,4,1,14,15,124.5,317.0,5.8,17.5,417.5,437.07,345.03
2016,4,1,14,30,238.0,393.0,5.8,17.0,584.0,610.69,480.15
2016,4,1,14,45,213.0,377.0,5.8,17.0,542.5,565.0,445.07
2016,4,1,15,0,188.0,361.0,5.8,17.0,501.0,520.28,411.19
2016,4,1,15,15,191.5,338.5,5.8,16.5,474.0,491.92,391.2
2016,4,1,15,30,195.0,316.0,5.8,16.0,447.0,462.75,370.22
2016,4,1,15,45,420.5,244.0,5.8,16.0,498.5,541.54,437.23
2016,4,1,16,0,646.0,172.0,5.8,16.0,550.0,591.4,479.49
2016,4,1,16,15,520.5,177.5,5.7,15.5,464.0,488.58,397.4
2016,4,1,16,30,395.0,183.0,5.6,15.0,378.0,399.27,325.1
2016,4,1,16,45,356.0,173.0,5.55,14.5,333.0,344.87,280.62
2016,4,1,17,0,317.0,163.0,5.5,14.0,288.0,297.61,241.05
2016,4,1,17,15,288.5,140.5,5.15,13.5,240.5,245.49,196.71
2016,4,1,17,30,260.0,118.0,4.8,13.0,193.0,196.44,154.29
2016,4,1,17,45,227.0,94.0,4.5,12.5,149.0,148.09,112.3
2016,4,1,18,0,194.0,70.0,4.2,12.0,105.0,103.73,73.98
2016,4,1,18,15,123.5,47.5,3.95,11.5,66.5,60.72,39.51
2016,4,1,18,30,53.0,25.0,3.7,11.0,28.0,26.43,9.9
2016,4,1,18,45,26.5,12.5,3.45,11.0,14.0,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,11.76,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,57.5,44.02,18.77
2016,4,2,7,0,460.0,38.0,4.0,7.0,101.0,98.61,57.93
2016,4,2,7,15,550.5,46.5,3.95,8.0,157.5,154.1,104.06
2016,4,2,7,30,641.0,55.0,3.9,9.0,214.0,220.44,162.27
2016,4,2,7,45,696.0,61.0,3.9,10.0,273.5,283.85,219.87
2016,4,2,8,0,751.0,67.0,3.9,11.0,333.0,352.64,281.04
2016,4,2,8,15,787.0,71.5,3.8,12.0,392.5,417.02,337.02
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,484.11,393.01
2016,4,2,8,45,848.5,79.5,3.6,14.5,509.0,546.79,442.5
2016,4,2,9,0,874.0,83.0,3.5,16.0,566.0,608.97,489.34
2016,4,2,9,15,892.5,85.5,3.35,16.5,618.0,667.05,532.79
2016,4,2,9,30,911.0,88.0,3.2,17.0,670.0,724.52,573.11
2016,4,2,9,45,924.0,90.5,3.1,17.5,716.5,777.02,607.65
2016,4,2,10,0,937.0,93.0,3.0,18.0,763.0,827.79,640.2
2016,4,2,10,15,947.0,94.5,3.05,18.0,803.0,873.07,670.48
2016,4,2,10,30,957.0,96.0,3.1,18.0,843.0,915.85,698.83
2016,4,2,10,45,964.0,97.5,3.15,18.5,875.0,953.27,721.97
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,987.56,742.86
2016,4,2,11,15,975.5,100.0,3.25,19.5,931.0,1015.69,759.51
2016,4,2,11,30,980.0,101.0,3.3,20.0,955.0,1040.23,773.8
2016,4,2,11,45,982.0,102.0,3.35,20.5,970.0,1058.64,784.08
2016,4,2,12,0,984.0,103.0,3.4,21.0,985.0,1073.16,791.93
2016,4,2,12,15,985.0,103.5,3.4,21.0,991.5,1082.2,797.43
2016,4,2,12,30,986.0,104.0,3.4,21.0,998.0,1087.23,800.5
2016,4,2,12,45,985.0,104.0,3.45,21.0,994.5,1085.71,799.92
2016,4,2,13,0,984.0,104.0,3.5,21.0,991.0,1080.16,796.89
