Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,981.5,103.5,3.5,21.0,979.0,1068.61,789.68
2016,4,2,13,30,979.0,103.0,3.5,21.0,967.0,1053.14,780.06
2016,4,2,13,45,974.0,102.5,3.5,21.0,946.0,1031.46,766.46
2016,4,2,14,0,969.0,102.0,3.5,21.0,925.0,1006.14,750.54
2016,4,2,14,15,962.5,100.5,3.45,21.0,895.5,974.91,730.33
2016,4,2,14,30,956.0,99.0,3.4,21.0,866.0,940.41,707.94
2016,4,2,14,45,941.0,100.0,3.4,21.0,827.5,898.31,680.6
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,853.92,651.49
2016,4,2,15,15,913.5,99.0,3.35,21.0,745.0,806.32,619.57
2016,4,2,15,30,901.0,97.0,3.3,21.0,701.0,756.8,585.98
2016,4,2,15,45,885.0,93.5,3.25,21.0,651.0,701.71,547.95
2016,4,2,16,0,869.0,90.0,3.2,21.0,601.0,647.18,507.44
2016,4,2,16,15,846.0,86.5,3.0,20.5,546.0,585.97,461.13
2016,4,2,16,30,823.0,83.0,2.8,20.0,491.0,525.09,413.66
2016,4,2,16,45,791.0,78.5,2.6,20.0,433.0,459.58,360.42
2016,4,2,17,0,759.0,74.0,2.4,20.0,375.0,396.1,307.25
2016,4,2,17,15,712.5,68.5,2.05,18.5,315.5,328.78,251.09
2016,4,2,17,30,666.0,63.0,1.7,17.0,256.0,265.63,196.67
2016,4,2,17,45,592.0,55.0,1.4,16.0,198.5,198.46,138.88
2016,4,2,18,0,518.0,47.0,1.1,15.0,141.0,139.85,89.15
2016,4,2,18,15,389.0,35.0,1.1,14.5,91.0,79.87,43.54
2016,4,2,18,30,260.0,23.0,1.1,14.0,41.0,35.24,11.21
2016,4,2,18,45,130.0,11.5,1.15,13.5,20.5,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,13.07,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.5,59.5,45.7,20.37
2016,4,3,7,0,444.0,40.0,2.4,12.0,103.0,99.69,58.49
2016,4,3,7,15,533.5,49.0,2.4,12.5,159.0,154.75,103.62
2016,4,3,7,30,623.0,58.0,2.4,13.0,215.0,220.54,160.38
2016,4,3,7,45,678.5,64.5,2.45,14.0,274.5,283.37,216.08
2016,4,3,8,0,734.0,71.0,2.5,15.0,334.0,352.23,275.68
2016,4,3,8,15,771.0,75.5,2.5,16.0,393.5,416.13,329.73
2016,4,3,8,30,808.0,80.0,2.5,17.0,453.0,482.86,383.9
2016,4,3,8,45,834.5,84.0,2.5,18.5,509.5,545.82,432.22
2016,4,3,9,0,861.0,88.0,2.5,20.0,566.0,609.71,479.03
2016,4,3,9,15,879.5,91.0,2.4,20.5,618.5,666.3,520.02
2016,4,3,9,30,898.0,94.0,2.3,21.0,671.0,723.66,559.12
2016,4,3,9,45,912.0,96.5,2.2,21.5,718.0,776.27,592.37
2016,4,3,10,0,926.0,99.0,2.1,22.0,765.0,827.27,623.67
2016,4,3,10,15,936.5,101.0,2.05,22.0,805.0,873.0,652.36
2016,4,3,10,30,947.0,103.0,2.0,22.0,845.0,916.31,679.05
2016,4,3,10,45,954.0,104.5,2.0,22.5,877.0,953.34,700.5
2016,4,3,11,0,961.0,106.0,2.0,23.0,909.0,987.28,719.77
2016,4,3,11,15,966.0,107.0,2.05,23.0,933.0,1015.55,737.32
2016,4,3,11,30,971.0,108.0,2.1,23.0,957.0,1040.3,752.71
2016,4,3,11,45,974.0,108.5,2.2,23.5,972.0,1058.92,763.47
2016,4,3,12,0,977.0,109.0,2.3,24.0,987.0,1073.71,771.92
2016,4,3,12,15,978.0,109.5,2.35,24.0,993.5,1082.62,777.71
2016,4,3,12,30,979.0,110.0,2.4,24.0,1000.0,1087.55,781.19
2016,4,3,12,45,978.0,110.0,2.5,24.5,997.0,1085.95,779.81
2016,4,3,13,0,977.0,110.0,2.6,25.0,994.0,1080.36,776.06
2016,4,3,13,15,974.5,109.5,2.6,25.0,982.0,1068.8,769.12
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1053.35,759.88
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1031.68,747.29
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,1006.37,732.42
2016,4,3,14,15,956.5,106.0,2.7,25.0,898.5,975.75,713.63
2016,4,3,14,30,950.0,105.0,2.7,25.0,869.0,941.9,692.71
2016,4,3,14,45,941.5,103.0,2.7,25.0,832.0,902.26,667.86
2016,4,3,15,0,933.0,101.0,2.7,25.0,795.0,859.9,641.01
2016,4,3,15,15,920.5,98.5,2.65,24.5,751.0,811.47,610.61
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,761.1,578.45
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,705.85,541.49
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,649.61,500.97
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,590.46,456.92
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,530.0,410.6
2016,4,3,16,45,799.0,79.0,2.05,23.0,438.5,464.05,358.14
2016,4,3,17,0,768.0,74.0,1.9,23.0,380.0,400.01,305.57
2016,4,3,17,15,721.5,68.5,1.7,21.5,320.5,332.16,250.13
2016,4,3,17,30,675.0,63.0,1.5,20.0,261.0,268.44,196.22
2016,4,3,17,45,602.5,55.5,1.3,19.0,203.0,201.58,139.41
2016,4,3,18,0,530.0,48.0,1.1,18.0,145.0,143.07,90.28
2016,4,3,18,15,402.0,36.0,1.15,17.0,94.5,82.41,44.66
2016,4,3,18,30,274.0,24.0,1.2,16.0,44.0,37.08,12.52
2016,4,3,18,45,137.0,12.0,1.3,15.5,22.0,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,15.28,0.0
2016,4,4,6,45,270.5,28.5,3.55,11.0,61.0,47.91,22.79
2016,4,4,7,0,423.0,43.0,3.8,12.0,104.0,100.99,60.64
2016,4,4,7,15,511.5,52.5,3.8,13.0,160.0,155.3,105.16
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,220.23,160.97
2016,4,4,7,45,657.0,68.5,3.85,15.0,275.5,282.28,215.95
2016,4,4,8,0,714.0,75.0,3.9,16.0,335.0,350.35,274.96
2016,4,4,8,15,751.0,80.5,4.05,17.0,393.5,414.38,329.49
2016,4,4,8,30,788.0,86.0,4.2,18.0,452.0,481.09,384.27
2016,4,4,8,45,815.0,89.5,4.35,19.0,508.5,542.75,433.42
2016,4,4,9,0,842.0,93.0,4.5,20.0,565.0,605.43,481.66
2016,4,4,9,15,861.0,96.5,4.35,20.5,616.5,663.58,524.72
2016,4,4,9,30,880.0,100.0,4.2,21.0,668.0,719.18,564.03
2016,4,4,9,45,894.5,102.0,4.1,22.0,714.5,770.81,597.0
2016,4,4,10,0,909.0,104.0,4.0,23.0,761.0,820.91,628.06
2016,4,4,10,15,919.0,106.0,3.85,23.5,800.5,865.53,655.58
2016,4,4,10,30,929.0,108.0,3.7,24.0,840.0,907.74,680.93
2016,4,4,10,45,936.0,110.0,3.55,24.5,871.5,944.66,702.23
2016,4,4,11,0,943.0,112.0,3.4,25.0,903.0,978.55,721.16
2016,4,4,11,15,948.0,113.0,3.3,25.5,926.5,1006.32,736.15
2016,4,4,11,30,953.0,114.0,3.2,26.0,950.0,1030.63,748.78
2016,4,4,11,45,956.0,114.5,3.1,26.5,965.0,1048.89,757.44
2016,4,4,12,0,959.0,115.0,3.0,27.0,980.0,1063.39,763.72
2016,4,4,12,15,960.0,115.5,2.9,27.0,986.0,1072.08,767.88
2016,4,4,12,30,961.0,116.0,2.8,27.0,992.0,1076.86,769.71
2016,4,4,12,45,960.0,115.5,2.7,27.5,988.5,1074.68,765.77
2016,4,4,13,0,959.0,115.0,2.6,28.0,985.0,1068.58,759.57
2016,4,4,13,15,956.5,114.5,2.5,28.0,973.0,1057.11,751.68
2016,4,4,13,30,954.0,114.0,2.4,28.0,961.0,1041.84,741.58
2016,4,4,13,45,949.5,113.0,2.35,28.0,940.0,1020.41,728.29
2016,4,4,14,0,945.0,112.0,2.3,28.0,919.0,995.41,712.88
2016,4,4,14,15,938.0,110.5,2.2,28.0,889.5,964.22,693.07
2016,4,4,14,30,931.0,109.0,2.1,28.0,860.0,929.89,671.3
2016,4,4,14,45,922.0,107.0,2.05,28.0,823.5,890.39,646.66
2016,4,4,15,0,913.0,105.0,2.0,28.0,787.0,848.29,620.2
2016,4,4,15,15,900.0,102.5,1.95,27.5,743.0,800.21,590.72
2016,4,4,15,30,887.0,100.0,1.9,27.0,699.0,750.31,559.59
2016,4,4,15,45,870.5,97.0,1.85,27.0,649.0,695.97,523.8
2016,4,4,16,0,854.0,94.0,1.8,27.0,599.0,642.29,485.56
2016,4,4,16,15,831.0,90.5,1.7,26.5,545.0,581.78,442.01
2016,4,4,16,30,808.0,87.0,1.6,26.0,491.0,521.64,397.28
2016,4,4,16,45,777.5,82.0,1.55,26.0,433.5,457.11,347.27
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,394.47,297.01
2016,4,4,17,15,700.0,71.0,1.4,24.5,317.0,326.88,242.98
2016,4,4,17,30,653.0,65.0,1.3,23.0,258.0,264.02,190.82
2016,4,4,17,45,581.5,57.0,1.25,22.0,200.5,198.19,135.83
2016,4,4,18,0,510.0,49.0,1.2,21.0,143.0,140.63,88.18
2016,4,4,18,15,385.0,37.0,1.3,20.0,93.5,81.51,44.16
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,37.44,13.39
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,11.5,10.5,0.0,0.0
2016,4,5,6,30,152.0,15.0,2.7,12.0,21.0,14.68,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,66.0,51.17,24.18
2016,4,5,7,0,456.0,42.0,3.4,14.0,111.0,105.68,62.73
2016,4,5,7,15,542.0,51.0,3.3,15.0,167.5,161.23,108.26
2016,4,5,7,30,628.0,60.0,3.2,16.0,224.0,227.06,164.61
2016,4,5,7,45,680.5,66.5,3.15,17.0,283.5,289.44,219.5
2016,4,5,8,0,733.0,73.0,3.1,18.0,343.0,357.5,277.85
2016,4,5,8,15,768.5,78.0,3.2,19.0,401.5,421.27,331.42
2016,4,5,8,30,804.0,83.0,3.3,20.0,460.0,487.71,385.12
2016,4,5,8,45,829.5,87.0,3.45,21.0,516.5,549.91,433.76
2016,4,5,9,0,855.0,91.0,3.6,22.0,573.0,612.93,481.25
2016,4,5,9,15,873.0,94.0,3.65,22.5,624.5,670.5,523.81
2016,4,5,9,30,891.0,97.0,3.7,23.0,676.0,725.46,562.36
2016,4,5,9,45,905.0,99.0,3.75,23.5,722.0,777.14,596.5
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,827.22,628.98
2016,4,5,10,15,928.5,103.0,3.9,24.5,807.5,871.74,657.38
2016,4,5,10,30,938.0,105.0,4.0,25.0,847.0,913.78,683.83
2016,4,5,10,45,945.0,106.5,4.15,25.5,878.5,950.38,706.64
2016,4,5,11,0,952.0,108.0,4.3,26.0,910.0,983.91,727.32
2016,4,5,11,15,957.0,109.0,4.4,26.0,933.5,1011.81,745.38
2016,4,5,11,30,962.0,110.0,4.5,26.0,957.0,1036.22,761.21
2016,4,5,11,45,965.0,110.5,4.6,26.5,972.0,1054.53,771.62
2016,4,5,12,0,968.0,111.0,4.7,27.0,987.0,1069.06,779.95
2016,4,5,12,15,969.0,111.5,4.75,27.0,993.0,1077.74,785.72
2016,4,5,12,30,970.0,112.0,4.8,27.0,999.0,1082.47,789.1
2016,4,5,12,45,968.5,112.0,4.9,27.0,995.5,1080.24,788.57
2016,4,5,13,0,967.0,112.0,5.0,27.0,992.0,1074.05,785.61
2016,4,5,13,15,964.5,111.5,5.05,27.0,979.5,1062.45,778.77
2016,4,5,13,30,962.0,111.0,5.1,27.0,967.0,1047.0,769.52
2016,4,5,13,45,956.5,110.0,5.15,27.0,945.5,1024.43,755.62
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,998.31,739.39
2016,4,5,14,15,944.0,108.0,5.15,27.0,894.5,967.43,719.25
2016,4,5,14,30,937.0,107.0,5.1,27.0,865.0,933.4,696.97
2016,4,5,14,45,926.5,105.5,5.1,27.0,827.5,892.94,670.55
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,849.95,642.22
2016,4,5,15,15,718.5,168.0,5.0,26.5,687.0,733.35,561.63
2016,4,5,15,30,521.0,232.0,4.9,26.0,584.0,622.08,478.36
2016,4,5,15,45,688.5,163.0,4.8,26.0,593.0,643.38,497.54
2016,4,5,16,0,856.0,94.0,4.7,26.0,602.0,643.71,499.72
2016,4,5,16,15,833.0,90.0,4.5,25.5,547.5,582.57,453.36
2016,4,5,16,30,810.0,86.0,4.3,25.0,493.0,521.81,406.33
2016,4,5,16,45,776.5,82.0,4.15,24.5,435.0,456.78,354.7
2016,4,5,17,0,743.0,78.0,4.0,24.0,377.0,393.97,303.15
2016,4,5,17,15,696.5,72.0,3.55,23.0,318.0,326.76,247.07
2016,4,5,17,30,650.0,66.0,3.1,22.0,259.0,264.25,193.43
2016,4,5,17,45,575.5,58.0,2.7,21.0,201.5,197.87,137.1
2016,4,5,18,0,501.0,50.0,2.3,20.0,144.0,140.13,88.82
2016,4,5,18,15,378.5,38.0,2.3,19.5,94.5,81.82,44.87
2016,4,5,18,30,256.0,26.0,2.3,19.0,45.0,38.34,14.54
2016,4,5,18,45,128.0,13.0,2.35,18.5,22.5,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,13.5,8.0,7.37,0.0
2016,4,6,6,30,34.0,15.0,2.8,14.0,16.0,14.54,0.0
2016,4,6,6,45,125.0,38.5,3.0,15.0,55.5,46.83,27.14
2016,4,6,7,0,216.0,62.0,3.2,16.0,95.0,91.19,60.71
2016,4,6,7,15,295.5,80.0,3.45,16.5,146.0,140.2,100.07
2016,4,6,7,30,375.0,98.0,3.7,17.0,197.0,198.35,148.47
2016,4,6,7,45,187.5,67.0,4.0,17.5,116.5,128.44,98.29
2016,4,6,8,0,0.0,36.0,4.3,18.0,36.0,34.76,23.62
2016,4,6,8,15,26.0,114.5,4.65,18.5,127.0,123.76,97.29
2016,4,6,8,30,52.0,193.0,5.0,19.0,218.0,216.53,172.23
2016,4,6,8,45,190.0,214.0,5.4,20.0,320.0,319.73,254.96
2016,4,6,9,0,328.0,235.0,5.8,21.0,422.0,438.1,348.23
2016,4,6,9,15,570.5,178.0,5.95,21.0,537.0,561.78,447.69
2016,4,6,9,30,813.0,121.0,6.1,21.0,652.0,699.61,556.48
2016,4,6,9,45,842.0,118.0,6.25,21.5,701.0,754.2,594.94
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,805.68,630.59
2016,4,6,10,15,629.0,232.0,6.35,22.0,703.0,765.26,597.0
2016,4,6,10,30,387.0,349.0,6.3,22.0,656.0,693.12,536.28
2016,4,6,10,45,466.0,334.5,6.3,22.5,718.5,766.48,590.47
2016,4,6,11,0,545.0,320.0,6.3,23.0,781.0,837.56,641.65
2016,4,6,11,15,516.0,341.5,6.2,23.5,787.0,845.97,644.07
2016,4,6,11,30,487.0,363.0,6.1,24.0,793.0,851.03,644.37
2016,4,6,11,45,731.0,237.0,6.05,24.5,894.5,968.54,731.38
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,1076.9,802.65
2016,4,6,12,15,978.0,111.5,5.9,25.0,1004.0,1087.53,808.19
2016,4,6,12,30,981.0,112.0,5.8,25.0,1012.0,1094.2,811.73
2016,4,6,12,45,990.0,107.0,5.75,25.0,1013.0,1097.1,813.28
2016,4,6,13,0,999.0,102.0,5.7,25.0,1014.0,1095.89,812.23
2016,4,6,13,15,997.0,101.5,5.6,25.0,1002.0,1084.42,804.1
2016,4,6,13,30,995.0,101.0,5.5,25.0,990.0,1068.96,793.51
2016,4,6,13,45,996.5,97.5,5.45,25.5,970.5,1049.78,779.38
2016,4,6,14,0,998.0,94.0,5.4,26.0,951.0,1026.64,762.75
2016,4,6,14,15,992.0,93.0,5.35,25.5,921.0,995.45,743.86
2016,4,6,14,30,986.0,92.0,5.3,25.0,891.0,960.88,722.61
2016,4,6,14,45,961.5,98.5,5.25,25.0,849.5,915.39,692.27
2016,4,6,15,0,937.0,105.0,5.2,25.0,808.0,868.16,660.57
2016,4,6,15,15,924.5,102.5,5.05,25.0,763.5,819.47,627.07
2016,4,6,15,30,912.0,100.0,4.9,25.0,719.0,768.86,591.98
2016,4,6,15,45,901.5,94.5,4.8,25.0,669.5,714.85,554.39
2016,4,6,16,0,891.0,89.0,4.7,25.0,620.0,659.29,513.11
2016,4,6,16,15,868.5,85.5,4.4,24.5,564.5,598.67,466.89
2016,4,6,16,30,846.0,82.0,4.1,24.0,509.0,536.85,418.86
2016,4,6,16,45,821.0,76.5,3.8,23.5,451.0,472.35,367.31
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,409.08,314.99
2016,4,6,17,15,751.5,65.5,2.95,22.0,332.5,340.34,257.27
2016,4,6,17,30,707.0,60.0,2.4,21.0,272.0,275.78,201.5
2016,4,6,17,45,641.0,53.0,1.9,20.0,213.5,209.1,144.17
2016,4,6,18,0,575.0,46.0,1.4,19.0,155.0,149.42,93.53
2016,4,6,18,15,452.0,35.5,1.35,18.0,103.0,87.95,47.06
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,41.47,15.36
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,19.8,0.0
2016,4,7,6,45,118.5,38.5,2.85,13.5,57.0,46.63,27.6
2016,4,7,7,0,237.0,56.0,3.2,15.0,93.0,89.46,58.75
2016,4,7,7,15,280.0,75.5,3.25,16.0,137.5,133.33,95.33
2016,4,7,7,30,323.0,95.0,3.3,17.0,182.0,182.4,137.06
2016,4,7,7,45,354.0,111.5,3.4,18.0,227.5,229.59,177.49
2016,4,7,8,0,385.0,128.0,3.5,19.0,273.0,280.11,219.87
2016,4,7,8,15,344.5,159.5,3.65,20.0,304.5,314.34,248.5
2016,4,7,8,30,304.0,191.0,3.8,21.0,336.0,345.84,273.33
2016,4,7,8,45,587.0,142.0,4.0,22.0,463.0,475.72,375.73
2016,4,7,9,0,870.0,93.0,4.2,23.0,590.0,627.58,492.16
2016,4,7,9,15,887.5,96.0,4.2,23.5,642.0,683.83,533.1
2016,4,7,9,30,905.0,99.0,4.2,24.0,694.0,740.7,572.53
2016,4,7,9,45,922.0,99.5,4.2,24.5,740.5,793.56,607.2
2016,4,7,10,0,939.0,100.0,4.2,25.0,787.0,845.02,640.29
2016,4,7,10,15,757.5,189.0,4.15,25.5,762.0,828.19,625.49
2016,4,7,10,30,576.0,278.0,4.1,26.0,737.0,788.35,591.72
2016,4,7,10,45,627.0,268.0,4.1,26.5,785.0,843.27,629.28
2016,4,7,11,0,678.0,258.0,4.1,27.0,833.0,897.79,665.34
2016,4,7,11,15,825.0,184.5,4.1,27.0,903.0,973.21,715.56
2016,4,7,11,30,972.0,111.0,4.1,27.0,973.0,1049.02,764.21
2016,4,7,11,45,955.5,123.5,4.1,27.5,982.0,1060.77,769.19
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,1068.16,771.94
2016,4,7,12,15,731.0,259.0,4.0,28.0,927.0,1005.94,730.6
2016,4,7,12,30,523.0,382.0,3.9,28.0,863.0,926.44,671.84
2016,4,7,12,45,606.0,334.5,3.85,28.5,890.0,959.72,695.59
2016,4,7,13,0,689.0,287.0,3.8,29.0,917.0,990.67,716.73
2016,4,7,13,15,712.0,268.0,3.65,29.0,912.5,987.35,714.34
2016,4,7,13,30,735.0,249.0,3.5,29.0,908.0,980.38,709.26
2016,4,7,13,45,670.5,276.5,3.4,29.0,867.0,933.78,677.73
2016,4,7,14,0,606.0,304.0,3.3,29.0,826.0,885.97,644.56
2016,4,7,14,15,535.0,314.0,3.15,29.0,764.0,816.09,596.49
2016,4,7,14,30,464.0,324.0,3.0,29.0,702.0,747.76,549.01
2016,4,7,14,45,568.5,269.0,2.9,29.0,711.0,763.75,563.5
2016,4,7,15,0,673.0,214.0,2.8,29.0,720.0,772.62,572.21
2016,4,7,15,15,585.5,228.0,2.65,28.5,650.5,690.38,514.87
2016,4,7,15,30,498.0,242.0,2.5,28.0,581.0,615.38,461.98
2016,4,7,15,45,659.0,176.5,2.4,28.0,591.0,637.0,480.58
2016,4,7,16,0,820.0,111.0,2.3,28.0,601.0,638.81,483.5
2016,4,7,16,15,795.0,106.5,2.1,27.5,546.5,577.71,438.65
2016,4,7,16,30,770.0,102.0,1.9,27.0,492.0,517.41,393.5
2016,4,7,16,45,733.0,97.0,1.75,26.5,433.5,451.67,343.1
2016,4,7,17,0,696.0,92.0,1.6,26.0,375.0,388.65,293.17
2016,4,7,17,15,647.0,85.0,1.45,24.5,316.5,322.35,240.38
2016,4,7,17,30,598.0,78.0,1.3,23.0,258.0,260.92,189.78
2016,4,7,17,45,522.5,68.0,1.2,22.0,201.0,195.36,135.64
2016,4,7,18,0,447.0,58.0,1.1,21.0,144.0,138.62,89.25
2016,4,7,18,15,331.0,43.5,1.15,20.0,95.0,81.84,46.81
2016,4,7,18,30,215.0,29.0,1.2,19.0,46.0,38.82,16.7
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,12.5,10.0,9.83,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,19.05,0.0
2016,4,8,6,45,98.0,41.0,3.6,13.5,57.0,47.55,29.27
2016,4,8,7,0,196.0,62.0,3.8,14.0,94.0,89.32,60.75
2016,4,8,7,15,250.5,82.5,4.05,14.5,140.0,133.74,97.56
2016,4,8,7,30,305.0,103.0,4.3,15.0,186.0,184.8,140.95
2016,4,8,7,45,371.0,112.0,4.55,16.0,236.0,236.47,184.67
2016,4,8,8,0,437.0,121.0,4.8,17.0,286.0,294.16,233.22
2016,4,8,8,15,477.5,134.0,5.1,17.5,341.0,351.51,281.57
2016,4,8,8,30,518.0,147.0,5.4,18.0,396.0,412.64,332.03
2016,4,8,8,45,500.0,173.0,5.7,19.0,436.5,457.82,367.69
2016,4,8,9,0,482.0,199.0,6.0,20.0,477.0,500.07,399.81
2016,4,8,9,15,482.5,218.0,5.95,20.5,517.0,544.48,433.14
2016,4,8,9,30,483.0,237.0,5.9,21.0,557.0,587.69,464.69
2016,4,8,9,45,506.0,247.5,5.85,21.5,602.0,637.8,501.2
2016,4,8,10,0,529.0,258.0,5.8,22.0,647.0,688.29,537.22
2016,4,8,10,15,527.5,277.0,5.7,22.5,681.5,727.31,563.34
2016,4,8,10,30,526.0,296.0,5.6,23.0,716.0,764.42,587.59
2016,4,8,10,45,408.5,354.0,5.5,23.5,688.0,730.67,557.52
2016,4,8,11,0,291.0,412.0,5.4,24.0,660.0,694.65,525.84
2016,4,8,11,15,229.0,433.5,5.3,24.0,632.0,659.57,498.11
2016,4,8,11,30,167.0,455.0,5.2,24.0,604.0,627.34,472.2
2016,4,8,11,45,299.0,424.0,5.1,24.5,695.5,733.66,550.91
2016,4,8,12,0,431.0,393.0,5.0,25.0,787.0,841.2,627.54
2016,4,8,12,15,460.5,392.5,4.8,25.0,815.5,873.46,648.47
2016,4,8,12,30,490.0,392.0,4.6,25.0,844.0,903.9,668.24
2016,4,8,12,45,423.5,412.0,4.45,25.5,802.0,857.5,632.46
2016,4,8,13,0,357.0,432.0,4.3,26.0,760.0,804.54,592.98
2016,4,8,13,15,381.5,413.0,4.2,26.0,759.5,805.18,594.58
2016,4,8,13,30,406.0,394.0,4.1,26.0,759.0,803.61,594.4
2016,4,8,13,45,301.0,415.5,4.0,26.0,682.5,718.62,532.68
2016,4,8,14,0,196.0,437.0,3.9,26.0,606.0,629.81,467.85
2016,4,8,14,15,129.5,406.5,3.9,26.0,517.0,532.79,398.11
2016,4,8,14,30,63.0,376.0,3.9,26.0,428.0,432.91,324.74
2016,4,8,14,45,294.5,322.5,3.9,26.0,547.5,581.96,441.08
2016,4,8,15,0,526.0,269.0,3.9,26.0,667.0,708.01,536.17
2016,4,8,15,15,413.5,287.5,3.9,25.5,589.5,618.53,470.63
2016,4,8,15,30,301.0,306.0,3.9,25.0,512.0,532.77,407.6
2016,4,8,15,45,186.0,284.5,3.95,25.0,408.5,413.94,318.46
2016,4,8,16,0,71.0,263.0,4.0,25.0,305.0,306.22,235.66
2016,4,8,16,15,373.5,193.5,3.9,24.5,386.5,418.78,327.24
2016,4,8,16,30,676.0,124.0,3.8,24.0,468.0,490.17,382.84
2016,4,8,16,45,638.0,117.5,3.75,23.5,412.0,427.42,332.93
2016,4,8,17,0,600.0,111.0,3.7,23.0,356.0,367.68,284.49
2016,4,8,17,15,549.5,101.5,3.3,22.0,300.0,303.8,231.92
2016,4,8,17,30,499.0,92.0,2.9,21.0,244.0,243.87,181.51
2016,4,8,17,45,418.0,80.5,2.5,20.0,189.0,181.6,129.82
2016,4,8,18,0,337.0,69.0,2.1,19.0,134.0,128.87,86.83
2016,4,8,18,15,237.5,50.0,2.05,18.5,88.0,76.52,46.82
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,36.54,17.54
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.93,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.71,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,22.68,12.87
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,37.67,26.03
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,56.98,42.64
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,76.38,59.05
2016,4,9,7,45,0.0,79.0,2.95,16.5,79.0,76.41,58.92
2016,4,9,8,0,0.0,79.0,3.0,17.0,79.0,76.41,58.65
2016,4,9,8,15,0.0,44.0,3.2,17.5,44.0,42.5,30.06
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,8.69,1.62
2016,4,9,8,45,334.0,81.0,3.6,18.5,274.5,274.06,222.49
2016,4,9,9,0,668.0,153.0,3.8,19.0,540.0,569.81,453.6
2016,4,9,9,15,334.0,84.0,3.9,19.5,277.5,311.85,251.75
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,14.5,6.21
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,37.72,25.13
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,60.98,43.78
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,64.39,46.3
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,67.8,48.83
2016,4,9,10,45,5.5,153.0,4.5,22.5,158.0,153.75,116.7
2016,4,9,11,0,11.0,236.0,4.6,23.0,246.0,240.9,183.75
2016,4,9,11,15,5.5,162.5,4.6,23.0,167.5,163.45,123.53
2016,4,9,11,30,0.0,89.0,4.6,23.0,89.0,86.34,62.96
2016,4,9,11,45,4.0,138.5,4.7,23.5,142.5,138.68,103.99
2016,4,9,12,0,8.0,188.0,4.8,24.0,196.0,191.4,144.59
2016,4,9,12,15,11.0,229.5,4.85,24.0,240.0,235.5,178.34
2016,4,9,12,30,14.0,271.0,4.9,24.0,284.0,279.77,211.94
2016,4,9,12,45,37.0,351.5,4.95,24.5,385.5,390.45,295.0
2016,4,9,13,0,60.0,432.0,5.0,25.0,487.0,496.03,372.05
2016,4,9,13,15,250.0,407.5,5.0,25.0,632.5,670.49,504.16
2016,4,9,13,30,440.0,383.0,5.0,25.0,778.0,830.83,621.45
2016,4,9,13,45,627.5,279.0,5.05,25.0,829.0,895.59,672.47
2016,4,9,14,0,815.0,175.0,5.1,25.0,880.0,946.25,709.67
2016,4,9,14,15,806.0,172.5,5.1,25.0,851.0,914.84,688.62
2016,4,9,14,30,797.0,170.0,5.1,25.0,822.0,880.86,666.23
2016,4,9,14,45,532.5,264.5,5.15,25.0,692.0,728.68,556.02
2016,4,9,15,0,268.0,359.0,5.2,25.0,562.0,586.39,446.99
2016,4,9,15,15,315.5,326.0,5.2,24.5,551.5,577.74,444.15
2016,4,9,15,30,363.0,293.0,5.2,24.0,541.0,564.35,437.02
2016,4,9,15,45,533.0,219.0,5.2,24.0,555.0,592.1,461.76
2016,4,9,16,0,703.0,145.0,5.2,24.0,569.0,600.3,470.66
2016,4,9,16,15,675.5,139.0,5.05,23.5,516.5,541.75,425.9
2016,4,9,16,30,648.0,133.0,4.9,23.0,464.0,484.43,381.19
2016,4,9,16,45,616.0,124.0,4.8,23.0,409.5,423.5,331.97
2016,4,9,17,0,584.0,115.0,4.7,23.0,355.0,364.99,283.49
2016,4,9,17,15,533.0,105.5,4.4,22.5,299.0,301.84,230.87
2016,4,9,17,30,482.0,96.0,4.1,22.0,243.0,242.75,180.83
2016,4,9,17,45,413.0,82.5,3.8,22.0,189.5,182.39,129.96
2016,4,9,18,0,344.0,69.0,3.5,22.0,136.0,130.14,86.76
2016,4,9,18,15,239.5,51.0,3.55,21.5,90.5,77.72,47.2
2016,4,9,18,30,135.0,33.0,3.6,21.0,45.0,38.45,19.03
2016,4,9,18,45,67.5,16.5,3.65,20.5,22.5,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,11.3,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,22.51,5.3
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,57.45,34.12
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,106.02,70.24
2016,4,10,7,15,365.0,78.5,4.5,17.5,165.5,156.34,111.1
2016,4,10,7,30,446.0,93.0,4.8,18.0,218.0,216.37,161.58
2016,4,10,7,45,223.0,72.5,5.15,18.5,135.0,149.09,114.69
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,50.24,36.4
2016,4,10,8,15,0.0,83.0,5.65,19.5,83.0,80.28,61.07
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,110.48,85.42
2016,4,10,8,45,0.0,112.5,5.95,21.0,112.5,109.02,83.55
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,107.55,81.75
2016,4,10,9,15,5.0,161.0,6.1,22.5,164.5,159.83,123.13
2016,4,10,9,30,10.0,211.0,6.1,23.0,218.0,212.89,164.36
2016,4,10,9,45,14.5,238.0,6.15,23.5,249.0,243.45,187.47
2016,4,10,10,0,19.0,265.0,6.2,24.0,280.0,274.44,210.67
2016,4,10,10,15,13.0,230.5,6.2,24.5,241.0,235.95,180.1
2016,4,10,10,30,7.0,196.0,6.2,25.0,202.0,197.15,149.41
2016,4,10,10,45,8.5,201.5,6.2,25.5,209.0,204.18,154.4
2016,4,10,11,0,10.0,207.0,6.2,26.0,216.0,211.26,159.38
2016,4,10,11,15,42.5,319.5,6.2,26.0,358.0,360.11,272.92
2016,4,10,11,30,75.0,432.0,6.2,26.0,500.0,508.04,382.28
2016,4,10,11,45,81.0,443.5,6.2,26.0,517.5,527.14,395.73
2016,4,10,12,0,87.0,455.0,6.2,26.0,535.0,546.06,409.38
2016,4,10,12,15,51.0,367.0,6.1,25.5,414.0,420.07,316.82
2016,4,10,12,30,15.0,279.0,6.0,25.0,293.0,288.7,218.09
2016,4,10,12,45,69.5,375.5,5.95,25.0,440.0,447.34,338.79
2016,4,10,13,0,124.0,472.0,5.9,25.0,587.0,608.02,456.65
2016,4,10,13,15,132.5,457.5,5.7,25.0,579.0,599.87,450.44
2016,4,10,13,30,141.0,443.0,5.5,25.0,571.0,590.91,444.25
2016,4,10,13,45,134.5,440.5,5.3,25.0,560.0,579.23,435.45
2016,4,10,14,0,128.0,438.0,5.1,25.0,549.0,567.21,426.46
2016,4,10,14,15,64.0,279.0,5.25,25.0,334.5,336.38,256.26
2016,4,10,14,30,0.0,120.0,5.4,25.0,120.0,116.5,86.24
2016,4,10,14,45,1.0,139.0,5.6,25.0,140.0,135.9,101.78
2016,4,10,15,0,2.0,158.0,5.8,25.0,160.0,155.27,117.14
2016,4,10,15,15,8.5,197.5,5.85,25.0,204.0,199.04,151.68
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,242.46,185.8
2016,4,10,15,45,15.5,225.0,5.95,25.5,235.0,230.23,176.43
2016,4,10,16,0,16.0,213.0,6.0,26.0,222.0,217.92,167.07
2016,4,10,16,15,125.5,216.5,5.9,25.5,281.5,290.29,226.06
2016,4,10,16,30,235.0,220.0,5.8,25.0,341.0,344.72,269.61
2016,4,10,16,45,211.5,199.5,5.7,24.5,298.5,299.54,234.23
2016,4,10,17,0,188.0,179.0,5.6,24.0,256.0,256.65,200.28
2016,4,10,17,15,284.5,146.0,5.3,23.5,243.0,248.91,192.18
2016,4,10,17,30,381.0,113.0,5.0,23.0,230.0,229.03,171.97
2016,4,10,17,45,303.0,97.0,4.7,23.0,178.0,168.99,122.48
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,119.69,82.87
2016,4,10,18,15,146.5,57.0,4.35,22.5,82.5,72.21,46.49
2016,4,10,18,30,68.0,33.0,4.3,22.0,39.0,34.96,18.49
2016,4,10,18,45,34.0,16.5,4.25,21.5,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.91,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,9.64,0.02
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,25.1,14.62
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,40.56,27.89
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,59.86,44.18
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,79.26,60.27
2016,4,11,7,45,28.0,119.0,4.8,21.5,130.0,125.62,97.62
2016,4,11,8,0,56.0,156.0,5.1,22.0,178.0,175.04,137.19
2016,4,11,8,15,306.0,155.0,5.1,22.5,302.5,295.01,232.4
2016,4,11,8,30,556.0,154.0,5.1,23.0,427.0,441.95,348.21
2016,4,11,8,45,406.0,206.0,5.1,24.0,417.5,440.63,345.34
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,419.57,326.1
2016,4,11,9,15,185.0,286.0,4.95,25.5,399.0,410.49,316.86
2016,4,11,9,30,114.0,314.0,4.8,26.0,390.0,393.6,301.21
2016,4,11,9,45,151.0,338.5,4.7,26.5,446.5,456.08,347.14
2016,4,11,10,0,188.0,363.0,4.6,27.0,503.0,517.12,390.9
2016,4,11,10,15,249.0,372.0,4.35,27.5,567.5,589.84,442.57
2016,4,11,10,30,310.0,381.0,4.1,28.0,632.0,661.04,492.02
2016,4,11,10,45,575.0,266.5,3.9,28.5,753.5,796.48,591.41
2016,4,11,11,0,840.0,152.0,3.7,29.0,875.0,937.77,685.33
2016,4,11,11,15,847.0,153.5,3.45,29.0,898.0,965.36,700.06
2016,4,11,11,30,854.0,155.0,3.2,29.0,921.0,989.93,713.39
2016,4,11,11,45,867.0,150.0,3.0,29.5,938.5,1004.72,719.17
2016,4,11,12,0,880.0,145.0,2.8,30.0,956.0,1022.0,726.47
2016,4,11,12,15,882.5,145.5,2.65,30.0,962.0,1031.08,730.39
2016,4,11,12,30,885.0,146.0,2.5,30.0,968.0,1036.6,732.17
2016,4,11,12,45,891.5,141.5,2.45,30.5,967.5,1037.45,730.69
2016,4,11,13,0,898.0,137.0,2.4,31.0,967.0,1034.63,727.1
2016,4,11,13,15,570.0,297.5,2.35,31.0,822.0,877.33,624.83
2016,4,11,13,30,242.0,458.0,2.3,31.0,677.0,703.94,501.92
2016,4,11,13,45,237.5,447.5,2.3,31.5,658.5,684.11,489.35
2016,4,11,14,0,233.0,437.0,2.3,32.0,640.0,663.49,475.14
2016,4,11,14,15,558.0,280.5,2.25,31.5,745.0,802.32,578.85
2016,4,11,14,30,883.0,124.0,2.2,31.0,850.0,905.11,649.39
2016,4,11,14,45,875.0,121.5,2.2,31.0,814.0,867.26,625.04
2016,4,11,15,0,867.0,119.0,2.2,31.0,778.0,826.93,600.18
2016,4,11,15,15,854.0,116.0,2.15,31.0,735.5,782.59,572.06
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,733.6,540.55
2016,4,11,15,45,831.0,107.0,2.05,31.0,646.0,682.19,506.55
2016,4,11,16,0,821.0,101.0,2.0,31.0,599.0,629.41,469.51
2016,4,11,16,15,798.0,97.5,1.85,30.5,545.5,570.51,427.38
2016,4,11,16,30,775.0,94.0,1.7,30.0,492.0,512.07,384.32
2016,4,11,16,45,748.0,87.5,1.55,29.5,436.0,449.48,336.86
2016,4,11,17,0,721.0,81.0,1.4,29.0,380.0,388.19,288.75
2016,4,11,17,15,676.0,75.0,1.2,28.5,322.0,323.02,236.28
2016,4,11,17,30,631.0,69.0,1.0,28.0,264.0,262.2,185.98
2016,4,11,17,45,563.0,61.0,0.8,27.5,208.0,198.51,133.66
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,142.64,88.34
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,85.38,46.41
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,42.29,18.16
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,26.13,9.25
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,62.94,37.06
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,112.17,74.32
2016,4,12,7,15,220.0,87.0,3.7,14.5,132.5,133.7,99.12
2016,4,12,7,30,107.0,113.0,3.6,15.0,144.0,140.83,110.3
2016,4,12,7,45,53.5,89.5,3.5,15.5,105.0,105.43,82.52
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,63.79,48.25
2016,4,12,8,15,0.0,89.5,3.45,16.5,89.5,86.6,67.0
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,109.49,85.45
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,108.03,83.74
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,106.57,82.1
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,116.34,89.57
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,126.13,96.98
2016,4,12,9,45,0.0,91.5,3.7,19.5,91.5,88.6,66.4
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,51.29,36.07
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,53.73,37.89
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,56.17,39.69
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,98.41,73.19
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,140.97,106.37
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,85.82,62.84
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,31.0,19.22
2016,4,12,11,45,0.0,60.0,3.5,22.5,60.0,58.17,40.79
2016,4,12,12,0,0.0,88.0,3.5,23.0,88.0,85.42,62.17
2016,4,12,12,15,0.0,64.0,3.5,23.0,64.0,62.06,43.72
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,38.78,25.27
2016,4,12,12,45,11.5,194.0,3.55,23.0,205.0,200.89,152.44
2016,4,12,13,0,23.0,348.0,3.6,23.0,370.0,365.37,276.4
2016,4,12,13,15,26.5,358.5,3.65,23.0,383.5,386.18,291.5
2016,4,12,13,30,30.0,369.0,3.7,23.0,397.0,399.8,301.8
2016,4,12,13,45,24.0,335.0,3.75,23.5,357.5,352.2,266.14
2016,4,12,14,0,18.0,301.0,3.8,24.0,318.0,312.07,235.98
2016,4,12,14,15,12.5,247.0,3.85,24.0,258.5,252.88,191.63
2016,4,12,14,30,7.0,193.0,3.9,24.0,199.0,194.27,147.06
2016,4,12,14,45,17.0,244.5,4.0,24.0,258.0,253.33,193.04
2016,4,12,15,0,27.0,296.0,4.1,24.0,317.0,316.7,241.62
2016,4,12,15,15,17.5,251.0,4.1,23.5,264.5,258.81,198.12
2016,4,12,15,30,8.0,206.0,4.1,23.0,212.0,206.62,158.48
2016,4,12,15,45,8.5,202.0,4.1,23.0,208.0,202.63,155.9
2016,4,12,16,0,9.0,198.0,4.1,23.0,204.0,198.58,153.19
