Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,15,4.5,124.0,4.05,22.5,127.0,122.86,93.87
2016,4,12,16,30,0.0,50.0,4.0,22.0,50.0,48.32,34.0
2016,4,12,16,45,0.0,76.0,3.95,22.0,76.0,73.49,54.77
2016,4,12,17,0,0.0,102.0,3.9,22.0,102.0,98.75,75.59
2016,4,12,17,15,0.0,86.0,3.75,21.5,86.0,83.19,63.21
2016,4,12,17,30,0.0,70.0,3.6,21.0,70.0,67.66,50.67
2016,4,12,17,45,0.0,54.5,3.45,20.5,54.5,52.66,38.3
2016,4,12,18,0,0.0,39.0,3.3,20.0,39.0,37.66,25.69
2016,4,12,18,15,0.0,25.5,3.5,19.5,25.5,24.61,14.55
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.57,3.24
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.9,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,65.0,13.5,2.7,14.0,18.0,13.27,0.0
2016,4,13,6,30,130.0,27.0,2.8,14.0,36.0,28.53,11.55
2016,4,13,6,45,237.0,44.0,2.9,14.5,80.0,65.17,38.49
2016,4,13,7,0,344.0,61.0,3.0,15.0,124.0,114.69,75.75
2016,4,13,7,15,172.0,34.5,3.0,15.0,66.0,72.77,49.78
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,7.71,0.94
2016,4,13,7,45,0.0,29.5,3.0,15.5,29.5,28.47,18.63
2016,4,13,8,0,0.0,51.0,3.0,16.0,51.0,49.27,36.08
2016,4,13,8,15,0.0,63.5,2.95,16.5,63.5,61.38,45.98
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,73.5,55.74
2016,4,13,8,45,0.0,99.0,2.85,17.5,99.0,95.84,73.76
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,118.28,91.55
2016,4,13,9,15,0.0,121.0,2.75,18.0,121.0,117.31,90.44
2016,4,13,9,30,0.0,120.0,2.7,18.0,120.0,116.36,89.39
2016,4,13,9,45,0.0,115.0,2.65,18.5,115.0,111.5,85.07
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,106.65,80.82
2016,4,13,10,15,4.0,155.0,2.6,19.5,158.5,154.03,118.25
2016,4,13,10,30,8.0,200.0,2.6,20.0,207.0,201.93,155.29
2016,4,13,10,45,13.0,249.0,2.6,20.5,260.5,255.14,195.75
2016,4,13,11,0,18.0,298.0,2.6,21.0,314.0,308.86,235.79
2016,4,13,11,15,10.5,226.0,2.6,21.0,235.5,230.76,175.96
2016,4,13,11,30,3.0,154.0,2.6,21.0,157.0,152.84,115.59
2016,4,13,11,45,3.5,155.0,2.6,21.5,159.0,154.39,116.65
2016,4,13,12,0,4.0,156.0,2.6,22.0,161.0,155.94,117.59
2016,4,13,12,15,8.0,194.5,2.65,22.0,202.5,197.87,150.07
2016,4,13,12,30,12.0,233.0,2.7,22.0,244.0,239.95,182.25
2016,4,13,12,45,10.0,210.5,2.75,22.5,219.5,215.68,163.3
2016,4,13,13,0,8.0,188.0,2.8,23.0,195.0,191.41,144.49
2016,4,13,13,15,5.0,166.0,2.8,23.0,170.5,166.7,125.48
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,142.09,106.42
2016,4,13,13,45,6.0,179.0,2.8,23.0,184.5,180.2,136.19
2016,4,13,14,0,10.0,214.0,2.8,23.0,223.0,218.24,165.57
2016,4,13,14,15,6.0,182.0,2.75,23.0,187.5,182.77,138.3
2016,4,13,14,30,2.0,150.0,2.7,23.0,152.0,147.61,111.16
2016,4,13,14,45,10.0,210.5,2.65,23.5,219.0,213.76,162.52
2016,4,13,15,0,18.0,271.0,2.6,24.0,286.0,279.74,212.63
2016,4,13,15,15,44.0,291.5,2.5,23.5,323.5,323.79,247.17
2016,4,13,15,30,70.0,312.0,2.4,23.0,361.0,361.38,276.68
2016,4,13,15,45,440.0,207.5,2.35,23.0,478.5,516.62,400.67
2016,4,13,16,0,810.0,103.0,2.3,23.0,596.0,624.58,483.58
2016,4,13,16,15,787.0,99.0,2.2,22.5,543.0,565.72,438.98
2016,4,13,16,30,764.0,95.0,2.1,22.0,490.0,507.38,394.57
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.5,444.8,344.96
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,384.03,295.24
2016,4,13,17,15,656.0,78.5,1.8,21.5,321.5,319.51,241.64
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,259.38,190.36
2016,4,13,17,45,543.0,64.0,1.4,20.5,208.5,196.89,137.46
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,142.23,91.78
2016,4,13,18,15,366.5,43.5,1.15,19.0,104.0,86.42,49.51
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,43.97,20.69
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,32.21,12.8
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,72.17,39.91
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,126.96,81.01
2016,4,14,7,15,235.0,72.5,3.0,14.5,116.5,124.7,91.24
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,90.81,71.38
2016,4,14,7,45,0.0,99.0,3.0,16.0,99.0,95.77,75.18
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,100.67,78.72
2016,4,14,8,15,0.0,123.0,3.0,17.5,123.0,119.2,93.51
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,137.78,108.06
2016,4,14,8,45,5.5,171.5,3.05,19.0,175.0,169.83,133.07
2016,4,14,9,0,11.0,201.0,3.1,20.0,208.0,202.55,158.11
2016,4,14,9,15,11.0,209.5,3.05,20.5,217.0,211.5,164.28
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,220.42,170.43
2016,4,14,9,45,18.5,254.5,2.95,21.5,268.5,262.71,202.48
2016,4,14,10,0,26.0,291.0,2.9,22.0,311.0,305.72,234.43
2016,4,14,10,15,37.5,326.0,2.85,22.0,356.0,356.49,272.28
2016,4,14,10,30,49.0,361.0,2.8,22.0,401.0,403.64,306.88
2016,4,14,10,45,79.0,396.5,2.8,22.5,464.0,468.61,354.12
2016,4,14,11,0,109.0,432.0,2.8,23.0,527.0,535.16,401.4
2016,4,14,11,15,275.0,408.0,2.8,23.0,655.5,682.94,510.5
2016,4,14,11,30,441.0,384.0,2.8,23.0,784.0,829.62,614.39
2016,4,14,11,45,683.5,255.5,2.8,23.5,885.5,944.65,696.47
2016,4,14,12,0,926.0,127.0,2.8,24.0,987.0,1050.82,762.83
2016,4,14,12,15,927.0,127.5,2.75,24.0,992.0,1058.53,766.01
2016,4,14,12,30,928.0,128.0,2.7,24.0,997.0,1062.49,767.87
2016,4,14,12,45,927.0,127.5,2.7,24.5,993.0,1059.69,764.59
2016,4,14,13,0,926.0,127.0,2.7,25.0,989.0,1053.14,759.14
2016,4,14,13,15,923.0,126.5,2.65,25.0,976.5,1040.92,751.22
2016,4,14,13,30,920.0,126.0,2.6,25.0,964.0,1025.07,741.15
2016,4,14,13,45,915.5,124.5,2.6,25.0,942.5,1003.23,727.86
2016,4,14,14,0,911.0,123.0,2.6,25.0,921.0,978.01,712.47
2016,4,14,14,15,904.0,121.5,2.55,25.0,891.5,947.28,693.05
2016,4,14,14,30,897.0,120.0,2.5,25.0,862.0,913.58,671.7
2016,4,14,14,45,887.5,118.0,2.5,25.0,825.5,874.47,647.1
2016,4,14,15,0,878.0,116.0,2.5,25.0,789.0,832.94,620.71
2016,4,14,15,15,865.0,113.5,2.5,25.0,745.5,786.03,590.37
2016,4,14,15,30,852.0,111.0,2.5,25.0,702.0,739.59,560.01
2016,4,14,15,45,835.5,107.5,2.5,25.0,653.5,685.85,523.62
2016,4,14,16,0,819.0,104.0,2.5,25.0,605.0,631.34,484.32
2016,4,14,16,15,796.0,100.0,2.45,24.5,551.5,572.04,441.06
2016,4,14,16,30,773.0,96.0,2.4,24.0,498.0,513.23,396.73
2016,4,14,16,45,741.5,91.0,2.4,23.5,441.5,450.17,347.78
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,388.89,298.45
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.0,324.55,245.48
2016,4,14,17,30,621.0,74.0,2.0,21.0,269.0,264.51,194.58
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.0,200.92,140.63
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,145.15,93.9
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,88.64,50.98
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,45.54,21.75
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,12.5,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,14.74,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,33.61,15.68
2016,4,15,6,45,267.5,47.0,1.75,14.0,89.0,72.26,43.24
2016,4,15,7,0,372.0,64.0,2.0,15.0,135.0,123.75,82.24
2016,4,15,7,15,186.0,80.0,2.05,15.5,115.5,120.61,89.25
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,92.73,72.66
2016,4,15,7,45,30.0,129.5,2.2,17.0,141.5,136.61,108.14
2016,4,15,8,0,60.0,163.0,2.3,18.0,187.0,183.7,145.7
2016,4,15,8,15,77.0,191.0,2.25,18.5,227.0,222.95,176.68
2016,4,15,8,30,94.0,219.0,2.2,19.0,267.0,264.11,208.64
2016,4,15,8,45,81.0,239.5,2.2,19.5,284.0,282.46,221.94
2016,4,15,9,0,68.0,260.0,2.2,20.0,301.0,299.34,233.78
2016,4,15,9,15,58.0,275.5,2.2,20.5,312.0,311.79,242.04
2016,4,15,9,30,48.0,291.0,2.2,21.0,323.0,323.19,249.34
2016,4,15,9,45,446.0,209.0,2.25,21.5,545.0,557.52,433.08
2016,4,15,10,0,844.0,127.0,2.3,22.0,767.0,810.65,614.35
2016,4,15,10,15,854.5,129.5,2.35,22.5,804.5,853.41,639.19
2016,4,15,10,30,865.0,132.0,2.4,23.0,842.0,890.25,661.64
2016,4,15,10,45,876.5,131.5,2.45,23.5,873.0,925.9,683.14
2016,4,15,11,0,888.0,131.0,2.5,24.0,904.0,958.96,702.79
2016,4,15,11,15,893.0,132.0,2.55,24.5,926.0,984.61,717.51
2016,4,15,11,30,898.0,133.0,2.6,25.0,948.0,1007.01,730.19
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.0,1021.73,738.46
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,1032.82,744.56
2016,4,15,12,15,895.0,140.5,2.85,26.0,977.0,1040.24,749.44
2016,4,15,12,30,896.0,141.0,2.9,26.0,982.0,1044.06,752.19
2016,4,15,12,45,895.5,140.5,3.0,26.5,978.0,1041.75,750.15
2016,4,15,13,0,895.0,140.0,3.1,27.0,974.0,1035.82,745.95
2016,4,15,13,15,891.5,139.5,3.2,27.0,961.5,1023.36,739.15
2016,4,15,13,30,888.0,139.0,3.3,27.0,949.0,1007.42,730.19
2016,4,15,13,45,883.0,137.5,3.4,27.0,927.5,985.64,717.47
2016,4,15,14,0,878.0,136.0,3.5,27.0,906.0,960.63,702.63
2016,4,15,14,15,870.0,134.5,3.55,27.0,877.0,929.79,683.56
2016,4,15,14,30,862.0,133.0,3.6,27.0,848.0,896.17,662.56
2016,4,15,14,45,853.5,129.5,3.7,27.0,812.0,860.94,640.6
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,819.5,614.15
2016,4,15,15,15,831.5,123.0,3.8,26.5,733.0,772.58,584.32
2016,4,15,15,30,818.0,120.0,3.8,26.0,690.0,724.15,552.97
2016,4,15,15,45,797.5,117.5,3.85,26.0,641.0,670.22,515.27
2016,4,15,16,0,777.0,115.0,3.9,26.0,592.0,615.97,475.52
2016,4,15,16,15,753.0,110.5,3.9,25.5,539.0,557.64,432.46
2016,4,15,16,30,729.0,106.0,3.9,25.0,486.0,500.02,388.54
2016,4,15,16,45,694.0,101.0,3.9,25.0,430.0,437.53,338.82
2016,4,15,17,0,659.0,96.0,3.9,25.0,374.0,377.61,289.75
2016,4,15,17,15,613.0,88.5,3.65,24.0,317.5,314.12,237.61
2016,4,15,17,30,567.0,81.0,3.4,23.0,261.0,255.2,187.93
2016,4,15,17,45,497.5,71.5,3.15,22.5,206.0,193.47,135.95
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,139.8,91.43
2016,4,15,18,15,325.5,47.5,2.85,21.0,103.0,84.9,49.76
2016,4,15,18,30,223.0,33.0,2.8,20.0,55.0,43.45,21.37
2016,4,15,18,45,111.5,16.5,2.8,19.5,27.5,12.88,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.0,15.24,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,36.0,31.4,16.39
2016,4,16,6,45,150.0,55.0,3.85,16.5,80.0,68.01,44.2
2016,4,16,7,0,231.0,79.0,4.0,17.0,124.0,114.94,80.49
2016,4,16,7,15,297.0,97.0,4.2,17.5,175.0,162.73,119.66
2016,4,16,7,30,363.0,115.0,4.4,18.0,226.0,219.57,167.19
2016,4,16,7,45,181.5,90.5,4.6,18.5,146.0,153.52,119.26
2016,4,16,8,0,0.0,66.0,4.8,19.0,66.0,63.79,47.6
2016,4,16,8,15,0.0,77.5,5.05,19.5,77.5,74.94,56.56
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,86.1,65.36
2016,4,16,8,45,0.0,106.0,5.55,21.0,106.0,102.65,78.26
2016,4,16,9,0,0.0,123.0,5.8,22.0,123.0,119.23,90.99
2016,4,16,9,15,3.0,157.5,5.85,22.5,159.5,155.0,119.04
2016,4,16,9,30,6.0,192.0,5.9,23.0,196.0,191.18,147.0
2016,4,16,9,45,7.5,204.0,6.0,23.5,209.5,204.43,156.71
2016,4,16,10,0,9.0,216.0,6.1,24.0,223.0,217.8,166.48
2016,4,16,10,15,4.5,177.0,6.1,24.0,181.0,176.03,133.6
2016,4,16,10,30,0.0,138.0,6.1,24.0,139.0,134.07,100.5
2016,4,16,10,45,5.5,183.0,6.15,24.5,188.5,183.21,138.6
2016,4,16,11,0,11.0,228.0,6.2,25.0,238.0,232.86,176.47
2016,4,16,11,15,5.5,176.5,6.2,25.0,181.5,177.19,133.29
2016,4,16,11,30,0.0,125.0,6.2,25.0,125.0,121.52,89.87
2016,4,16,11,45,5.0,165.0,6.25,25.5,169.5,165.68,124.05
2016,4,16,12,0,10.0,205.0,6.3,26.0,214.0,210.1,157.96
2016,4,16,12,15,10.0,204.0,6.25,26.0,213.5,209.21,157.18
2016,4,16,12,30,10.0,203.0,6.2,26.0,213.0,208.26,156.43
2016,4,16,12,45,8.5,187.5,6.2,26.5,196.0,191.46,143.27
2016,4,16,13,0,7.0,172.0,6.2,27.0,179.0,174.65,130.14
2016,4,16,13,15,13.0,247.0,6.2,26.5,259.5,254.46,191.42
2016,4,16,13,30,19.0,322.0,6.2,26.0,340.0,334.6,252.25
2016,4,16,13,45,14.0,263.0,6.25,26.0,276.0,270.74,204.21
2016,4,16,14,0,9.0,204.0,6.3,26.0,212.0,207.39,156.14
2016,4,16,14,15,14.0,250.0,6.3,25.5,262.0,257.07,194.85
2016,4,16,14,30,19.0,296.0,6.3,25.0,312.0,306.63,233.26
2016,4,16,14,45,15.5,266.0,6.3,25.0,278.5,273.2,208.02
2016,4,16,15,0,12.0,236.0,6.3,25.0,245.0,240.06,182.94
2016,4,16,15,15,12.5,232.5,6.2,25.0,241.5,236.47,180.58
2016,4,16,15,30,13.0,229.0,6.1,25.0,238.0,232.8,178.16
2016,4,16,15,45,6.5,188.0,6.1,25.0,192.5,187.35,143.11
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,142.68,108.32
2016,4,16,16,15,19.5,177.5,5.9,24.5,188.0,183.93,141.89
2016,4,16,16,30,39.0,208.0,5.7,24.0,229.0,225.29,175.32
2016,4,16,16,45,79.5,193.0,5.55,23.5,229.0,227.31,177.78
2016,4,16,17,0,120.0,178.0,5.4,23.0,229.0,226.47,177.31
2016,4,16,17,15,105.0,154.0,5.2,22.5,194.0,189.7,147.85
2016,4,16,17,30,90.0,130.0,5.0,22.0,159.0,154.66,119.44
2016,4,16,17,45,189.0,104.5,4.85,22.0,149.5,148.53,110.37
2016,4,16,18,0,288.0,79.0,4.7,22.0,140.0,129.81,89.2
2016,4,16,18,15,202.5,58.5,4.65,21.5,95.0,80.42,51.26
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,42.16,23.61
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,16.03,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.83,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,19.3,9.05
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,45.43,31.21
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,72.73,53.96
2016,4,17,7,15,48.0,96.5,3.65,20.0,110.5,104.26,79.37
2016,4,17,7,30,80.0,120.0,3.8,20.0,145.0,139.69,108.18
2016,4,17,7,45,68.0,142.5,4.0,20.5,166.5,162.61,127.35
2016,4,17,8,0,56.0,165.0,4.2,21.0,188.0,184.11,144.7
2016,4,17,8,15,54.0,194.0,4.35,21.5,219.0,215.31,169.2
2016,4,17,8,30,52.0,223.0,4.5,22.0,250.0,246.34,193.02
2016,4,17,8,45,41.0,236.0,4.7,22.5,259.0,256.07,199.7
2016,4,17,9,0,30.0,249.0,4.9,23.0,268.0,264.57,205.26
2016,4,17,9,15,35.5,268.0,4.95,23.0,292.0,289.04,223.76
2016,4,17,9,30,41.0,287.0,5.0,23.0,316.0,313.99,242.49
2016,4,17,9,45,132.5,328.0,5.05,23.5,428.0,431.4,332.89
2016,4,17,10,0,224.0,369.0,5.1,24.0,540.0,552.15,423.08
2016,4,17,10,15,205.0,390.5,5.05,24.0,553.0,567.02,432.13
2016,4,17,10,30,186.0,412.0,5.0,24.0,566.0,579.93,440.02
2016,4,17,10,45,118.5,403.5,5.0,24.0,503.0,516.72,391.47
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,443.15,334.93
2016,4,17,11,15,52.5,404.0,4.95,24.0,451.5,455.21,343.64
2016,4,17,11,30,54.0,413.0,4.9,24.0,463.0,467.12,352.0
2016,4,17,11,45,35.5,358.5,4.85,24.5,391.5,394.19,297.0
2016,4,17,12,0,17.0,304.0,4.8,25.0,320.0,315.14,237.18
2016,4,17,12,15,125.5,393.5,4.7,24.5,512.0,527.67,398.08
2016,4,17,12,30,234.0,483.0,4.6,24.0,704.0,728.8,543.21
2016,4,17,12,45,139.0,450.5,4.55,24.0,581.5,599.96,448.48
2016,4,17,13,0,44.0,418.0,4.5,24.0,459.0,464.22,347.84
2016,4,17,13,15,26.5,308.5,4.5,24.0,333.5,334.54,252.68
2016,4,17,13,30,9.0,199.0,4.5,24.0,208.0,202.91,153.09
2016,4,17,13,45,4.5,117.0,4.5,24.0,121.5,117.96,87.58
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,33.9,21.35
2016,4,17,14,15,3.5,112.0,4.5,23.5,115.0,111.88,83.29
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,190.24,144.81
2016,4,17,14,45,20.5,252.0,4.55,23.0,268.5,263.51,201.86
2016,4,17,15,0,34.0,315.0,4.6,23.0,342.0,340.9,261.29
2016,4,17,15,15,17.0,224.0,4.7,22.5,237.5,231.5,177.99
2016,4,17,15,30,0.0,133.0,4.8,22.0,133.0,129.04,97.96
2016,4,17,15,45,0.0,78.5,4.95,22.0,78.5,75.97,55.89
2016,4,17,16,0,0.0,24.0,5.1,22.0,24.0,23.19,13.28
2016,4,17,16,15,0.0,17.0,5.05,22.0,17.0,16.42,7.81
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.65,2.29
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,9.17,1.92
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.68,1.54
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,7.23,0.37
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.78,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.34,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.96,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.89,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.86,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,5.3,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.75,0.03
2016,4,18,8,15,0.0,62.5,3.6,18.5,62.5,60.41,44.76
2016,4,18,8,30,0.0,118.0,3.6,19.0,118.0,114.31,88.6
2016,4,18,8,45,0.0,125.0,3.6,19.5,125.0,121.15,93.57
2016,4,18,9,0,0.0,132.0,3.6,20.0,132.0,128.0,98.56
2016,4,18,9,15,2.5,158.5,3.7,20.0,160.0,155.62,120.36
2016,4,18,9,30,5.0,185.0,3.8,20.0,188.0,183.55,142.17
2016,4,18,9,45,226.5,243.5,3.9,20.5,416.5,421.69,331.91
2016,4,18,10,0,448.0,302.0,4.0,21.0,645.0,673.02,519.97
2016,4,18,10,15,260.0,345.0,3.75,21.5,546.5,571.85,438.3
2016,4,18,10,30,72.0,388.0,3.5,22.0,448.0,450.7,342.21
2016,4,18,10,45,456.0,269.5,3.3,22.5,668.5,695.12,530.48
2016,4,18,11,0,840.0,151.0,3.1,23.0,889.0,941.46,700.56
2016,4,18,11,15,427.0,211.5,3.05,23.0,587.5,633.7,482.35
2016,4,18,11,30,14.0,272.0,3.0,23.0,286.0,279.86,210.79
2016,4,18,11,45,13.0,251.5,2.95,23.0,264.5,258.83,195.8
2016,4,18,12,0,12.0,231.0,2.9,23.0,243.0,237.74,179.79
2016,4,18,12,15,30.0,330.0,2.9,23.0,359.0,360.39,272.12
2016,4,18,12,30,48.0,429.0,2.9,23.0,475.0,479.81,358.87
2016,4,18,12,45,450.0,294.5,2.95,23.0,717.5,763.27,573.33
2016,4,18,13,0,852.0,160.0,3.0,23.0,960.0,1019.77,748.8
2016,4,18,13,15,438.5,255.5,2.95,23.0,667.0,704.1,529.55
2016,4,18,13,30,25.0,351.0,2.9,23.0,374.0,375.65,281.57
2016,4,18,13,45,26.0,342.0,2.85,23.0,365.5,366.76,276.51
2016,4,18,14,0,27.0,333.0,2.8,23.0,357.0,357.73,270.15
2016,4,18,14,15,99.0,375.5,2.65,23.0,459.0,465.25,351.62
2016,4,18,14,30,171.0,418.0,2.5,23.0,561.0,574.01,430.89
2016,4,18,14,45,85.5,272.0,2.35,23.0,343.5,347.19,264.47
2016,4,18,15,0,0.0,126.0,2.2,23.0,126.0,122.26,91.28
2016,4,18,15,15,0.0,80.0,2.05,22.5,80.0,77.46,56.57
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,32.88,21.04
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,93.92,70.28
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,155.37,119.16
2016,4,18,16,15,47.5,194.5,1.6,21.5,219.5,218.99,170.39
2016,4,18,16,30,95.0,229.0,1.5,21.0,279.0,275.74,215.22
2016,4,18,16,45,47.5,117.5,1.45,21.0,142.5,137.54,106.5
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,5.79,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,4.82,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.86,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.89,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.93,0.0
2016,4,18,18,15,0.0,1.5,0.85,19.5,1.5,1.44,0.0
2016,4,18,18,30,0.0,1.0,0.8,19.0,1.0,0.96,0.0
2016,4,18,18,45,0.0,0.5,0.75,19.0,0.5,0.48,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,15.21,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,38.88,21.63
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,76.45,48.85
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,125.29,86.38
2016,4,19,7,15,145.5,64.5,2.05,18.0,94.5,97.5,71.01
2016,4,19,7,30,0.0,52.0,2.0,18.0,52.0,50.23,36.69
2016,4,19,7,45,0.0,59.5,2.0,18.5,59.5,57.5,42.63
2016,4,19,8,0,0.0,67.0,2.0,19.0,67.0,64.76,48.41
2016,4,19,8,15,5.0,121.5,1.95,19.5,124.5,120.01,93.31
2016,4,19,8,30,10.0,176.0,1.9,20.0,182.0,176.12,137.67
2016,4,19,8,45,17.5,203.5,1.85,20.5,214.0,208.01,162.01
2016,4,19,9,0,25.0,231.0,1.8,21.0,246.0,240.72,186.65
2016,4,19,9,15,27.5,252.5,1.75,21.0,271.0,267.97,206.97
2016,4,19,9,30,30.0,274.0,1.7,21.0,296.0,292.84,225.26
2016,4,19,9,45,52.5,315.0,1.7,21.5,355.0,352.85,269.8
2016,4,19,10,0,75.0,356.0,1.7,22.0,414.0,414.79,314.59
2016,4,19,10,15,130.5,385.0,1.7,22.5,491.5,498.88,375.33
2016,4,19,10,30,186.0,414.0,1.7,23.0,569.0,581.81,433.45
2016,4,19,10,45,104.5,373.0,1.7,23.5,461.0,472.72,352.65
2016,4,19,11,0,23.0,332.0,1.7,24.0,353.0,347.1,259.03
2016,4,19,11,15,77.0,399.5,1.7,24.0,470.5,473.57,352.23
2016,4,19,11,30,131.0,467.0,1.7,24.0,588.0,603.19,442.88
2016,4,19,11,45,90.5,447.5,1.75,24.5,532.0,539.1,395.63
2016,4,19,12,0,50.0,428.0,1.8,25.0,476.0,480.0,352.62
2016,4,19,12,15,57.5,440.0,1.8,25.0,495.0,500.27,367.34
2016,4,19,12,30,65.0,452.0,1.8,25.0,514.0,520.31,381.37
2016,4,19,12,45,38.0,336.5,1.8,25.0,373.0,374.93,277.97
2016,4,19,13,0,11.0,221.0,1.8,25.0,232.0,226.87,169.15
2016,4,19,13,15,32.0,321.5,1.8,25.0,351.5,352.94,263.44
2016,4,19,13,30,53.0,422.0,1.8,25.0,471.0,475.23,350.87
2016,4,19,13,45,168.0,427.5,1.8,25.0,577.5,595.49,438.38
2016,4,19,14,0,283.0,433.0,1.8,25.0,684.0,709.81,518.87
2016,4,19,14,15,317.0,408.0,1.85,24.5,680.5,707.04,519.12
2016,4,19,14,30,351.0,383.0,1.9,24.0,677.0,701.29,518.31
2016,4,19,14,45,213.5,372.0,1.95,24.0,548.5,556.59,415.59
2016,4,19,15,0,76.0,361.0,2.0,24.0,420.0,421.15,316.33
2016,4,19,15,15,50.5,314.0,2.05,23.5,352.5,350.67,265.97
2016,4,19,15,30,25.0,267.0,2.1,23.0,285.0,278.92,212.94
2016,4,19,15,45,19.5,240.5,2.15,23.0,254.0,247.79,189.93
2016,4,19,16,0,14.0,214.0,2.2,23.0,223.0,217.2,166.9
2016,4,19,16,15,7.0,183.5,2.2,23.0,188.0,182.4,140.27
2016,4,19,16,30,0.0,153.0,2.2,23.0,153.0,148.41,113.95
2016,4,19,16,45,24.5,162.0,2.2,23.0,172.5,170.23,131.89
2016,4,19,17,0,49.0,171.0,2.2,23.0,192.0,187.67,145.87
2016,4,19,17,15,40.5,147.5,1.95,22.5,163.0,158.32,122.81
2016,4,19,17,30,32.0,124.0,1.7,22.0,134.0,130.02,100.35
2016,4,19,17,45,172.5,101.5,1.5,21.5,140.5,141.51,105.04
2016,4,19,18,0,313.0,79.0,1.3,21.0,147.0,134.51,92.1
2016,4,19,18,15,228.5,59.5,1.25,20.5,101.5,84.7,53.84
2016,4,19,18,30,144.0,40.0,1.2,20.0,56.0,45.76,25.99
2016,4,19,18,45,72.0,20.0,1.15,20.0,28.0,17.01,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.96,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.93,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.37,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,20,7,45,72.0,91.0,0.65,19.5,121.5,115.25,89.09
2016,4,20,8,0,144.0,177.0,0.6,20.0,238.0,234.0,182.78
2016,4,20,8,15,163.0,203.0,0.6,20.0,281.0,277.46,216.05
2016,4,20,8,30,182.0,229.0,0.6,20.0,324.0,322.86,250.55
2016,4,20,8,45,342.0,218.0,0.65,20.5,419.5,417.5,322.47
2016,4,20,9,0,502.0,207.0,0.7,21.0,515.0,528.77,404.25
2016,4,20,9,15,405.5,259.0,0.75,21.0,521.0,540.66,410.07
2016,4,20,9,30,309.0,311.0,0.8,21.0,527.0,539.14,406.7
2016,4,20,9,45,382.5,305.5,0.9,21.5,589.5,603.92,453.33
2016,4,20,10,0,456.0,300.0,1.0,22.0,652.0,677.98,504.69
2016,4,20,10,15,405.0,340.0,1.05,22.5,663.5,688.62,508.5
2016,4,20,10,30,354.0,380.0,1.1,23.0,675.0,699.02,512.55
2016,4,20,10,45,562.5,287.5,1.15,23.5,775.5,809.87,591.36
2016,4,20,11,0,771.0,195.0,1.2,24.0,876.0,923.04,665.25
2016,4,20,11,15,777.0,196.5,1.2,24.0,897.0,947.61,678.69
2016,4,20,11,30,783.0,198.0,1.2,24.0,918.0,969.38,691.47
2016,4,20,11,45,822.5,174.0,1.2,24.0,939.5,995.32,706.91
2016,4,20,12,0,862.0,150.0,1.2,24.0,961.0,1012.76,717.04
2016,4,20,12,15,863.5,150.0,1.2,24.0,966.0,1019.67,720.86
2016,4,20,12,30,865.0,150.0,1.2,24.0,971.0,1023.13,722.83
2016,4,20,12,45,863.0,150.5,1.2,24.0,967.0,1020.13,720.99
2016,4,20,13,0,861.0,151.0,1.2,24.0,963.0,1013.69,717.24
2016,4,20,13,15,858.0,150.5,1.15,24.0,950.0,1001.87,709.44
2016,4,20,13,30,855.0,150.0,1.1,24.0,937.0,986.71,699.75
2016,4,20,13,45,850.5,148.0,1.1,24.0,916.5,965.36,687.23
2016,4,20,14,0,846.0,146.0,1.1,24.0,896.0,940.9,672.86
2016,4,20,14,15,838.0,144.0,1.1,24.0,867.0,914.61,657.35
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,880.96,637.12
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.5,845.25,615.48
2016,4,20,15,0,832.0,124.0,1.1,24.0,771.0,806.62,591.76
2016,4,20,15,15,818.5,121.0,1.15,23.5,728.5,760.23,564.31
2016,4,20,15,30,805.0,118.0,1.2,23.0,686.0,712.4,535.28
2016,4,20,15,45,554.0,193.5,1.3,23.0,572.0,579.3,440.0
2016,4,20,16,0,303.0,269.0,1.4,23.0,458.0,464.36,354.2
2016,4,20,16,15,511.5,186.5,1.45,23.0,472.0,491.0,377.77
2016,4,20,16,30,720.0,104.0,1.5,23.0,486.0,493.2,380.31
2016,4,20,16,45,687.0,99.0,1.55,23.0,431.0,432.29,332.64
2016,4,20,17,0,654.0,94.0,1.6,23.0,376.0,373.75,285.65
2016,4,20,17,15,609.5,87.0,1.45,22.5,320.5,311.72,234.82
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,254.08,186.37
2016,4,20,17,45,498.5,71.5,1.2,21.5,211.0,194.24,136.42
2016,4,20,18,0,432.0,63.0,1.1,21.0,157.0,142.06,93.32
2016,4,20,18,15,335.5,49.5,1.1,20.5,109.5,88.54,52.47
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,47.59,24.46
2016,4,20,18,45,119.5,18.0,1.1,20.0,31.0,14.28,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.41,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.82,0.0
2016,4,21,6,45,0.0,9.0,0.55,18.5,9.0,8.67,1.57
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,12.53,4.9
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,17.36,9.0
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,22.19,13.03
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,16.4,8.11
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,10.61,3.21
2016,4,21,8,15,0.0,37.5,0.8,21.0,37.5,36.22,24.41
2016,4,21,8,30,0.0,64.0,0.8,21.0,64.0,61.88,45.27
2016,4,21,8,45,0.0,60.5,0.85,21.5,60.5,58.5,42.22
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,55.12,39.25
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,75.97,55.86
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,96.85,72.27
2016,4,21,9,45,19.5,212.0,0.95,22.5,227.0,221.39,169.05
2016,4,21,10,0,39.0,324.0,1.0,23.0,354.0,353.28,266.34
2016,4,21,10,15,206.0,349.0,1.0,23.0,520.0,525.69,393.41
2016,4,21,10,30,373.0,374.0,1.0,23.0,686.0,709.56,520.88
2016,4,21,10,45,599.5,266.5,1.05,23.5,788.5,823.44,599.94
2016,4,21,11,0,826.0,159.0,1.1,24.0,891.0,938.06,672.97
2016,4,21,11,15,832.0,160.5,1.15,24.0,912.0,963.72,687.72
2016,4,21,11,30,838.0,162.0,1.2,24.0,933.0,986.38,701.81
2016,4,21,11,45,856.0,152.5,1.3,24.5,950.5,1000.77,710.31
2016,4,21,12,0,874.0,143.0,1.4,25.0,968.0,1017.87,720.64
2016,4,21,12,15,875.0,143.5,1.5,25.0,972.5,1024.8,726.1
2016,4,21,12,30,876.0,144.0,1.6,25.0,977.0,1028.24,729.61
2016,4,21,12,45,874.5,144.5,1.7,25.0,973.0,1025.68,729.5
2016,4,21,13,0,873.0,145.0,1.8,25.0,969.0,1019.64,727.33
2016,4,21,13,15,870.0,144.0,1.85,25.0,956.5,1007.16,720.54
2016,4,21,13,30,867.0,143.0,1.9,25.0,944.0,991.31,711.73
2016,4,21,13,45,857.5,144.5,2.0,25.0,922.0,968.47,699.11
2016,4,21,14,0,848.0,146.0,2.1,25.0,900.0,942.7,684.54
2016,4,21,14,15,840.0,144.0,2.15,25.0,871.0,916.31,668.96
2016,4,21,14,30,832.0,142.0,2.2,25.0,842.0,882.61,648.46
2016,4,21,14,45,822.5,139.0,2.25,25.0,805.5,844.13,624.64
2016,4,21,15,0,813.0,136.0,2.3,25.0,769.0,803.49,599.11
2016,4,21,15,15,798.5,133.0,2.3,24.5,726.5,757.06,570.04
2016,4,21,15,30,784.0,130.0,2.3,24.0,684.0,709.31,539.59
2016,4,21,15,45,768.0,125.0,2.3,24.0,636.5,657.48,503.36
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,605.03,465.43
2016,4,21,16,15,514.0,171.5,2.2,23.5,480.0,477.37,369.13
2016,4,21,16,30,276.0,223.0,2.1,23.0,371.0,370.77,287.11
2016,4,21,16,45,142.5,186.0,2.05,23.0,262.0,252.15,195.8
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,148.05,114.29
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,125.84,97.24
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,104.21,80.22
2016,4,21,17,45,0.0,86.0,1.7,21.5,86.0,82.85,62.97
2016,4,21,18,0,0.0,64.0,1.6,21.0,64.0,61.6,45.41
2016,4,21,18,15,0.0,44.5,1.55,20.5,44.5,42.85,29.6
2016,4,21,18,30,0.0,25.0,1.5,20.0,25.0,24.14,13.63
2016,4,21,18,45,0.0,12.5,1.5,20.0,12.5,12.06,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,34.0,12.01,0.0
2016,4,22,6,30,339.0,32.0,2.1,14.0,68.0,48.74,23.21
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,93.23,53.21
2016,4,22,7,0,544.0,53.0,2.7,16.0,170.0,150.21,97.63
2016,4,22,7,15,607.5,60.0,2.6,16.5,227.5,206.6,146.16
2016,4,22,7,30,671.0,67.0,2.5,17.0,285.0,270.19,201.47
2016,4,22,7,45,712.0,73.0,2.45,18.0,343.5,332.14,254.98
2016,4,22,8,0,753.0,79.0,2.4,19.0,402.0,397.25,309.35
2016,4,22,8,15,782.5,83.0,2.35,19.5,459.0,458.38,359.44
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,521.34,409.06
2016,4,22,8,45,832.5,91.0,2.25,21.0,570.0,580.56,453.16
2016,4,22,9,0,853.0,95.0,2.2,22.0,624.0,639.99,495.56
2016,4,22,9,15,869.0,97.5,2.25,22.5,673.5,693.33,533.58
2016,4,22,9,30,885.0,100.0,2.3,23.0,723.0,746.87,568.66
2016,4,22,9,45,896.0,103.0,2.4,23.5,766.5,795.93,600.34
2016,4,22,10,0,907.0,106.0,2.5,24.0,810.0,843.13,630.35
2016,4,22,10,15,916.0,108.0,2.55,24.0,847.5,885.51,657.68
2016,4,22,10,30,925.0,110.0,2.6,24.0,885.0,925.41,683.19
2016,4,22,10,45,930.5,112.0,2.65,24.0,914.5,959.45,704.71
2016,4,22,11,0,936.0,114.0,2.7,24.0,944.0,990.39,724.22
2016,4,22,11,15,940.0,114.5,2.7,24.0,965.5,1015.13,739.25
2016,4,22,11,30,944.0,115.0,2.7,24.0,987.0,1036.43,752.13
2016,4,22,11,45,947.0,115.5,2.75,24.5,1000.0,1053.2,761.21
2016,4,22,12,0,950.0,116.0,2.8,25.0,1013.0,1066.29,768.05
2016,4,22,12,15,950.5,116.0,2.8,25.0,1017.5,1072.65,771.75
2016,4,22,12,30,951.0,116.0,2.8,25.0,1022.0,1075.21,773.24
2016,4,22,12,45,949.0,116.5,2.8,25.0,1017.0,1071.98,771.23
2016,4,22,13,0,947.0,117.0,2.8,25.0,1012.0,1064.97,767.0
2016,4,22,13,15,944.0,116.5,2.75,25.0,999.0,1052.21,758.77
2016,4,22,13,30,941.0,116.0,2.7,25.0,986.0,1035.8,748.38
2016,4,22,13,45,935.5,115.0,2.7,25.5,963.5,1012.92,733.0
2016,4,22,14,0,930.0,114.0,2.7,26.0,941.0,986.66,715.58
2016,4,22,14,15,923.0,113.0,2.65,25.5,911.5,955.82,697.57
2016,4,22,14,30,916.0,112.0,2.6,25.0,882.0,921.98,677.51
2016,4,22,14,45,905.5,110.5,2.6,25.0,844.5,881.87,652.26
2016,4,22,15,0,895.0,109.0,2.6,25.0,807.0,839.39,625.23
2016,4,22,15,15,882.5,106.5,2.5,25.0,763.5,792.24,594.08
2016,4,22,15,30,870.0,104.0,2.4,25.0,720.0,743.37,561.49
2016,4,22,15,45,853.5,101.0,2.35,25.0,670.5,689.81,525.54
2016,4,22,16,0,837.0,98.0,2.3,25.0,621.0,636.58,487.01
2016,4,22,16,15,815.0,94.5,2.15,24.5,567.5,577.67,443.79
2016,4,22,16,30,793.0,91.0,2.0,24.0,514.0,519.15,399.54
2016,4,22,16,45,763.5,86.5,1.85,24.0,457.5,456.71,350.28
2016,4,22,17,0,734.0,82.0,1.7,24.0,401.0,396.12,301.04
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,331.22,248.22
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,270.73,197.43
