Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,208.06,144.49
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,152.33,97.8
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,95.97,54.77
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,51.89,25.21
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,13.46,0.85
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.5,17.0,1.0,14.5,34.5,12.79,0.0
2016,4,23,6,30,315.0,34.0,1.1,15.0,69.0,49.92,24.76
2016,4,23,6,45,420.5,45.0,1.2,16.0,120.0,93.99,54.51
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,150.9,98.45
2016,4,23,7,15,590.0,63.5,1.2,17.5,228.0,206.91,145.95
2016,4,23,7,30,654.0,71.0,1.1,18.0,285.0,270.19,199.9
2016,4,23,7,45,697.0,76.5,1.0,19.0,343.5,330.79,250.88
2016,4,23,8,0,740.0,82.0,0.9,20.0,402.0,396.0,303.51
2016,4,23,8,15,769.5,86.5,1.0,20.5,459.0,456.89,352.39
2016,4,23,8,30,799.0,91.0,1.1,21.0,516.0,519.64,401.0
2016,4,23,8,45,819.0,95.5,1.25,22.0,569.5,578.37,444.54
2016,4,23,9,0,839.0,100.0,1.4,23.0,623.0,637.28,486.72
2016,4,23,9,15,855.0,103.0,1.45,23.0,672.0,691.8,525.71
2016,4,23,9,30,871.0,106.0,1.5,23.0,721.0,743.72,560.32
2016,4,23,9,45,881.0,109.5,1.55,23.5,764.0,791.86,590.53
2016,4,23,10,0,891.0,113.0,1.6,24.0,807.0,838.1,619.02
2016,4,23,10,15,900.0,115.0,1.6,24.0,843.5,879.84,644.86
2016,4,23,10,30,909.0,117.0,1.6,24.0,880.0,919.14,668.9
2016,4,23,10,45,913.0,119.5,1.65,24.5,909.0,951.78,687.8
2016,4,23,11,0,917.0,122.0,1.7,25.0,938.0,981.31,704.67
2016,4,23,11,15,921.5,123.0,1.7,25.0,959.0,1006.55,719.53
2016,4,23,11,30,926.0,124.0,1.7,25.0,980.0,1028.44,732.34
2016,4,23,11,45,928.0,124.5,1.7,25.0,993.0,1043.89,741.23
2016,4,23,12,0,930.0,125.0,1.7,25.0,1006.0,1055.74,748.05
2016,4,23,12,15,930.5,125.5,1.7,25.0,1010.0,1062.42,751.83
2016,4,23,12,30,931.0,126.0,1.7,25.0,1014.0,1065.39,753.52
2016,4,23,12,45,928.0,126.5,1.75,25.5,1009.0,1061.15,750.2
2016,4,23,13,0,925.0,127.0,1.8,26.0,1004.0,1053.23,744.81
2016,4,23,13,15,922.5,126.5,1.85,26.0,991.0,1041.17,738.45
2016,4,23,13,30,920.0,126.0,1.9,26.0,978.0,1025.52,729.95
2016,4,23,13,45,914.0,125.5,1.95,26.0,956.5,1003.03,717.22
2016,4,23,14,0,908.0,125.0,2.0,26.0,935.0,977.27,702.44
2016,4,23,14,15,901.5,123.5,2.1,25.5,905.5,946.92,686.55
2016,4,23,14,30,895.0,122.0,2.2,25.0,876.0,913.64,668.48
2016,4,23,14,45,885.5,120.0,2.3,25.0,839.5,874.54,644.96
2016,4,23,15,0,876.0,118.0,2.4,25.0,803.0,833.09,619.52
2016,4,23,15,15,863.0,115.5,2.45,25.0,760.0,786.3,589.67
2016,4,23,15,30,850.0,113.0,2.5,25.0,717.0,739.81,559.61
2016,4,23,15,45,834.5,109.5,2.6,25.0,668.0,686.98,524.39
2016,4,23,16,0,819.0,106.0,2.7,25.0,619.0,633.32,486.09
2016,4,23,16,15,796.0,102.0,2.65,24.5,565.5,574.22,442.92
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,515.64,398.73
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.0,453.57,349.73
2016,4,23,17,0,711.0,89.0,2.5,24.0,400.0,393.06,300.49
2016,4,23,17,15,668.0,82.5,2.3,23.0,342.5,328.92,248.05
2016,4,23,17,30,625.0,76.0,2.1,22.0,285.0,268.89,197.52
2016,4,23,17,45,559.0,68.5,1.9,21.5,228.5,206.63,144.91
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,151.89,99.14
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,96.59,56.71
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,53.17,27.17
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,15.1,2.43
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.0,19.5,1.9,15.5,21.0,18.46,3.82
2016,4,24,6,30,26.0,39.0,2.1,16.0,42.0,38.47,24.75
2016,4,24,6,45,54.5,64.0,2.35,16.5,74.5,67.47,48.25
2016,4,24,7,0,83.0,89.0,2.6,17.0,107.0,100.52,75.24
2016,4,24,7,15,118.5,110.0,2.8,17.5,144.5,135.33,103.67
2016,4,24,7,30,154.0,131.0,3.0,18.0,182.0,174.41,135.78
2016,4,24,7,45,115.0,155.0,3.2,18.5,197.0,193.44,152.58
2016,4,24,8,0,76.0,179.0,3.4,19.0,212.0,206.37,163.34
2016,4,24,8,15,38.0,164.0,3.5,19.0,180.5,178.29,140.65
2016,4,24,8,30,0.0,149.0,3.6,19.0,149.0,144.41,112.72
2016,4,24,8,45,0.0,144.0,3.75,19.5,144.0,139.6,108.29
2016,4,24,9,0,0.0,139.0,3.9,20.0,139.0,134.77,103.86
2016,4,24,9,15,43.0,232.5,3.95,20.0,263.0,258.28,202.22
2016,4,24,9,30,86.0,326.0,4.0,20.0,387.0,385.22,300.03
2016,4,24,9,45,48.5,281.0,4.1,20.5,316.5,315.25,244.44
2016,4,24,10,0,11.0,236.0,4.2,21.0,246.0,238.94,183.9
2016,4,24,10,15,21.0,288.0,4.2,21.5,306.5,299.19,229.86
2016,4,24,10,30,31.0,340.0,4.2,22.0,367.0,365.42,279.12
2016,4,24,10,45,25.5,330.0,4.25,22.5,353.0,351.55,267.5
2016,4,24,11,0,20.0,320.0,4.3,23.0,339.0,332.12,252.04
2016,4,24,11,15,19.5,319.0,4.3,23.0,337.5,331.19,251.14
2016,4,24,11,30,19.0,318.0,4.3,23.0,336.0,330.15,250.17
2016,4,24,11,45,18.0,314.5,4.3,23.0,332.0,326.04,246.91
2016,4,24,12,0,17.0,311.0,4.3,23.0,328.0,321.82,243.62
2016,4,24,12,15,32.5,372.5,4.2,23.0,404.5,405.44,306.09
2016,4,24,12,30,48.0,434.0,4.1,23.0,481.0,483.86,363.32
2016,4,24,12,45,41.0,416.0,4.1,23.5,455.5,458.31,343.62
2016,4,24,13,0,34.0,398.0,4.1,24.0,430.0,432.6,324.21
2016,4,24,13,15,19.0,275.0,4.05,24.0,293.0,292.59,220.7
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,151.82,113.49
2016,4,24,13,45,3.0,147.5,3.95,24.0,150.5,146.34,109.48
2016,4,24,14,0,2.0,143.0,3.9,24.0,145.0,140.89,105.32
2016,4,24,14,15,136.5,276.5,3.85,24.0,392.0,403.28,309.58
2016,4,24,14,30,271.0,410.0,3.8,24.0,639.0,657.03,494.88
2016,4,24,14,45,514.5,286.5,3.75,24.0,698.0,732.94,555.3
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,785.98,597.84
2016,4,24,15,15,744.0,159.5,3.7,24.0,716.0,742.8,568.25
2016,4,24,15,30,730.0,156.0,3.7,24.0,675.0,696.95,536.12
2016,4,24,15,45,475.0,221.0,3.7,24.0,550.0,552.36,426.65
2016,4,24,16,0,220.0,286.0,3.7,24.0,425.0,424.73,327.63
2016,4,24,16,15,433.5,209.5,3.65,23.5,453.0,467.68,364.42
2016,4,24,16,30,647.0,133.0,3.6,23.0,481.0,483.53,377.97
2016,4,24,16,45,615.5,125.5,3.55,23.0,427.5,424.74,330.82
2016,4,24,17,0,584.0,118.0,3.5,23.0,374.0,368.3,284.65
2016,4,24,17,15,539.0,109.0,3.3,22.5,319.5,308.1,235.03
2016,4,24,17,30,494.0,100.0,3.1,22.0,265.0,251.24,187.22
2016,4,24,17,45,434.5,87.5,2.9,22.0,212.5,193.53,138.57
2016,4,24,18,0,375.0,75.0,2.7,22.0,160.0,142.65,96.24
2016,4,24,18,15,286.5,59.0,2.6,21.5,113.0,91.83,57.2
2016,4,24,18,30,198.0,43.0,2.5,21.0,66.0,51.77,29.12
2016,4,24,18,45,99.0,21.5,2.45,20.5,33.0,17.46,4.37
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.0,21.0,2.55,19.5,33.5,16.95,4.1
2016,4,25,6,30,218.0,42.0,2.7,20.0,67.0,51.89,28.78
2016,4,25,6,45,311.5,57.0,2.85,20.5,115.0,92.76,57.22
2016,4,25,7,0,405.0,72.0,3.0,21.0,163.0,144.96,97.45
2016,4,25,7,15,214.5,97.0,3.2,21.5,146.5,147.27,108.72
2016,4,25,7,30,24.0,122.0,3.4,22.0,130.0,125.36,96.98
2016,4,25,7,45,67.5,153.0,3.6,22.5,181.5,173.12,134.74
2016,4,25,8,0,111.0,184.0,3.8,23.0,233.0,227.57,177.59
2016,4,25,8,15,75.0,198.5,3.9,23.5,233.5,229.78,178.92
2016,4,25,8,30,39.0,213.0,4.0,24.0,234.0,229.36,177.66
2016,4,25,8,45,58.5,246.0,4.15,24.5,281.0,275.82,213.12
2016,4,25,9,0,78.0,279.0,4.3,25.0,328.0,324.31,249.54
2016,4,25,9,15,168.5,304.0,4.35,25.0,420.5,418.48,321.81
2016,4,25,9,30,259.0,329.0,4.4,25.0,513.0,521.42,399.08
2016,4,25,9,45,301.0,341.0,4.45,25.5,567.5,577.8,439.43
2016,4,25,10,0,343.0,353.0,4.5,26.0,622.0,636.65,481.06
2016,4,25,10,15,576.0,255.0,4.5,26.5,731.5,753.88,568.97
2016,4,25,10,30,809.0,157.0,4.5,27.0,841.0,876.76,654.39
2016,4,25,10,45,814.0,160.5,4.5,27.5,868.5,908.68,673.07
2016,4,25,11,0,819.0,164.0,4.5,28.0,896.0,937.89,690.35
2016,4,25,11,15,824.0,165.0,4.5,28.0,916.0,961.69,705.34
2016,4,25,11,30,829.0,166.0,4.5,28.0,936.0,982.5,718.42
2016,4,25,11,45,853.5,152.0,4.55,28.0,954.0,998.47,728.64
2016,4,25,12,0,878.0,138.0,4.6,28.0,972.0,1017.34,740.82
2016,4,25,12,15,878.5,138.0,4.55,28.0,976.0,1023.1,744.07
2016,4,25,12,30,879.0,138.0,4.5,28.0,980.0,1025.37,745.17
2016,4,25,12,45,521.5,315.5,4.5,28.5,814.5,855.15,626.76
2016,4,25,13,0,164.0,493.0,4.5,29.0,649.0,665.33,484.26
2016,4,25,13,15,513.0,317.5,4.45,29.0,796.0,839.78,617.18
2016,4,25,13,30,862.0,142.0,4.4,29.0,943.0,985.11,717.6
2016,4,25,13,45,551.0,295.5,4.35,29.0,803.5,836.06,614.16
2016,4,25,14,0,240.0,449.0,4.3,29.0,664.0,678.66,497.06
2016,4,25,14,15,143.5,410.5,4.25,29.0,538.0,545.31,402.54
2016,4,25,14,30,47.0,372.0,4.2,29.0,412.0,411.69,304.82
2016,4,25,14,45,423.5,256.5,4.2,29.0,590.5,625.54,471.06
2016,4,25,15,0,800.0,141.0,4.2,29.0,769.0,797.58,596.76
2016,4,25,15,15,786.0,138.0,4.1,29.0,727.0,752.08,565.0
2016,4,25,15,30,772.0,135.0,4.0,29.0,685.0,705.29,533.38
2016,4,25,15,45,395.5,181.5,3.95,29.0,463.0,458.2,350.09
2016,4,25,16,0,19.0,228.0,3.9,29.0,241.0,233.85,175.82
2016,4,25,16,15,347.0,174.5,3.75,28.5,363.0,382.14,294.32
2016,4,25,16,30,675.0,121.0,3.6,28.0,485.0,486.43,373.45
2016,4,25,16,45,642.0,115.0,3.5,28.0,431.0,427.0,326.13
2016,4,25,17,0,609.0,109.0,3.4,28.0,377.0,370.03,280.25
2016,4,25,17,15,564.0,101.0,3.2,27.5,322.5,309.46,231.15
2016,4,25,17,30,519.0,93.0,3.0,27.0,268.0,253.38,184.68
2016,4,25,17,45,454.5,82.5,2.8,26.5,214.5,193.79,135.71
2016,4,25,18,0,390.0,72.0,2.6,26.0,161.0,142.73,94.21
2016,4,25,18,15,300.5,57.0,2.65,25.5,114.0,91.84,55.71
2016,4,25,18,30,211.0,42.0,2.7,25.0,67.0,51.8,28.23
2016,4,25,18,45,105.5,21.0,2.8,24.5,33.5,17.16,4.67
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,19.77,6.76
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,53.0,30.69
2016,4,26,6,45,263.5,63.5,4.15,20.5,113.5,93.3,59.77
2016,4,26,7,0,340.0,82.0,4.2,21.0,160.0,142.94,98.59
2016,4,26,7,15,170.0,89.0,4.3,21.0,128.0,128.87,95.53
2016,4,26,7,30,0.0,96.0,4.4,21.0,96.0,92.63,71.18
2016,4,26,7,45,13.0,130.0,4.55,21.5,136.0,130.3,101.45
2016,4,26,8,0,26.0,164.0,4.7,22.0,176.0,170.66,133.45
2016,4,26,8,15,320.0,157.0,4.8,22.5,329.0,310.26,244.54
2016,4,26,8,30,614.0,150.0,4.9,23.0,482.0,482.84,379.78
2016,4,26,8,45,503.0,200.5,5.05,23.5,490.5,499.39,391.21
2016,4,26,9,0,392.0,251.0,5.2,24.0,499.0,502.1,391.3
2016,4,26,9,15,552.0,211.5,5.25,24.5,589.0,595.28,463.25
2016,4,26,9,30,712.0,172.0,5.3,25.0,679.0,699.9,541.89
2016,4,26,9,45,728.5,175.0,5.4,25.5,721.0,746.44,574.47
2016,4,26,10,0,745.0,178.0,5.5,26.0,763.0,792.05,605.26
2016,4,26,10,15,756.0,181.5,5.55,26.0,798.5,832.33,632.68
2016,4,26,10,30,767.0,185.0,5.6,26.0,834.0,868.43,657.05
2016,4,26,10,45,771.0,190.0,5.7,26.5,861.5,899.69,676.91
2016,4,26,11,0,775.0,195.0,5.8,27.0,889.0,928.34,694.89
2016,4,26,11,15,780.0,196.5,5.85,27.0,909.0,951.68,710.37
2016,4,26,11,30,785.0,198.0,5.9,27.0,929.0,972.19,723.99
2016,4,26,11,45,792.5,195.5,5.95,27.0,942.0,988.2,734.64
2016,4,26,12,0,800.0,193.0,6.0,27.0,955.0,1001.2,743.37
2016,4,26,12,15,603.0,310.5,5.95,27.0,886.0,931.62,692.9
2016,4,26,12,30,406.0,428.0,5.9,27.0,817.0,849.1,628.98
2016,4,26,12,45,255.0,455.0,5.9,27.5,699.0,724.62,536.97
2016,4,26,13,0,104.0,482.0,5.9,28.0,581.0,587.77,434.54
2016,4,26,13,15,99.0,473.0,5.85,28.0,566.5,572.34,423.94
2016,4,26,13,30,94.0,464.0,5.8,28.0,552.0,556.59,412.74
2016,4,26,13,45,59.5,403.0,5.8,28.0,458.5,459.49,342.24
2016,4,26,14,0,25.0,342.0,5.8,28.0,365.0,363.91,271.68
2016,4,26,14,15,68.5,380.5,5.7,28.0,439.5,441.33,330.5
2016,4,26,14,30,112.0,419.0,5.6,28.0,514.0,516.18,386.16
2016,4,26,14,45,143.5,403.0,5.6,28.0,519.5,527.14,395.45
2016,4,26,15,0,175.0,387.0,5.6,28.0,525.0,530.54,399.44
2016,4,26,15,15,400.0,298.0,5.5,27.5,590.0,614.69,468.11
2016,4,26,15,30,625.0,209.0,5.4,27.0,655.0,673.41,516.65
2016,4,26,15,45,452.0,244.0,5.3,27.0,555.0,559.19,429.61
2016,4,26,16,0,279.0,279.0,5.2,27.0,455.0,457.99,351.62
2016,4,26,16,15,376.5,239.0,4.95,26.5,455.5,460.4,355.56
2016,4,26,16,30,474.0,199.0,4.7,26.0,456.0,454.72,351.9
2016,4,26,16,45,302.5,193.0,4.5,26.0,351.0,337.29,260.67
2016,4,26,17,0,131.0,187.0,4.3,26.0,246.0,239.0,184.16
2016,4,26,17,15,103.5,167.0,4.1,25.5,209.0,200.97,154.61
2016,4,26,17,30,76.0,147.0,3.9,25.0,172.0,165.25,126.57
2016,4,26,17,45,120.0,125.5,3.7,24.5,157.0,150.64,113.15
2016,4,26,18,0,164.0,104.0,3.5,24.0,142.0,129.91,93.72
2016,4,26,18,15,112.0,75.0,3.5,23.5,97.5,84.84,58.5
2016,4,26,18,30,60.0,46.0,3.5,23.0,53.0,46.62,29.45
2016,4,26,18,45,30.0,23.0,3.55,23.0,26.5,20.89,7.64
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,18.87,7.2
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,56.93,32.63
2016,4,27,6,45,362.5,57.0,3.45,16.0,128.5,100.47,62.56
2016,4,27,7,0,486.0,69.0,3.5,16.0,182.0,159.73,108.61
2016,4,27,7,15,552.5,78.0,3.4,16.5,239.5,215.74,156.46
2016,4,27,7,30,619.0,87.0,3.3,17.0,297.0,279.33,211.22
2016,4,27,7,45,679.5,90.0,3.25,17.5,359.0,341.98,265.03
2016,4,27,8,0,740.0,93.0,3.2,18.0,421.0,410.7,322.57
2016,4,27,8,15,771.5,98.0,3.15,19.0,479.0,473.52,373.36
2016,4,27,8,30,803.0,103.0,3.1,20.0,537.0,537.86,423.35
2016,4,27,8,45,832.0,104.0,3.05,21.0,594.0,598.36,468.64
2016,4,27,9,0,861.0,105.0,3.0,22.0,651.0,659.89,512.92
2016,4,27,9,15,877.5,108.0,2.95,22.5,701.0,715.56,552.28
2016,4,27,9,30,894.0,111.0,2.9,23.0,751.0,768.6,586.73
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,818.86,617.53
2016,4,27,10,0,923.0,114.0,2.9,25.0,841.0,867.5,646.53
2016,4,27,10,15,931.5,116.0,2.8,25.5,878.0,909.67,671.2
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,949.27,693.74
2016,4,27,10,45,946.5,119.0,2.65,26.5,945.0,983.26,712.68
2016,4,27,11,0,953.0,120.0,2.6,27.0,975.0,1014.18,729.46
2016,4,27,11,15,956.5,121.0,2.6,27.0,996.0,1038.97,744.2
2016,4,27,11,30,960.0,122.0,2.6,27.0,1017.0,1060.26,756.8
2016,4,27,11,45,965.0,120.5,2.6,27.5,1030.5,1076.89,765.04
2016,4,27,12,0,970.0,119.0,2.6,28.0,1044.0,1089.85,771.09
2016,4,27,12,15,970.0,119.0,2.6,28.0,1047.5,1095.57,774.31
2016,4,27,12,30,970.0,119.0,2.6,28.0,1051.0,1097.45,775.35
2016,4,27,12,45,968.5,118.5,2.6,28.0,1045.5,1093.47,772.93
2016,4,27,13,0,967.0,118.0,2.6,28.0,1040.0,1085.67,768.33
2016,4,27,13,15,963.5,117.0,2.55,28.0,1026.0,1071.59,759.43
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,1053.82,748.39
2016,4,27,13,45,955.0,115.0,2.5,28.0,989.5,1031.02,734.83
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,1004.77,719.17
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,972.9,698.97
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,937.99,676.85
2016,4,27,14,45,925.5,110.0,2.25,28.0,867.5,897.78,651.72
2016,4,27,15,0,915.0,109.0,2.2,28.0,829.0,855.17,624.89
2016,4,27,15,15,902.5,106.5,2.0,28.0,785.0,807.34,593.15
2016,4,27,15,30,890.0,104.0,1.8,28.0,741.0,757.75,560.06
2016,4,27,15,45,872.0,102.0,1.65,28.0,690.5,703.42,523.87
2016,4,27,16,0,854.0,100.0,1.5,28.0,640.0,649.42,485.24
2016,4,27,16,15,832.5,96.0,1.35,28.0,586.0,589.62,441.65
2016,4,27,16,30,811.0,92.0,1.2,28.0,532.0,530.12,397.16
2016,4,27,16,45,779.0,88.5,1.1,28.0,474.5,466.71,348.85
2016,4,27,17,0,747.0,85.0,1.0,28.0,417.0,405.38,300.65
2016,4,27,17,15,705.5,79.5,0.85,27.5,358.5,340.31,248.79
2016,4,27,17,30,664.0,74.0,0.7,27.0,300.0,279.69,199.02
2016,4,27,17,45,598.5,67.0,0.55,26.5,242.0,215.79,146.78
2016,4,27,18,0,533.0,60.0,0.4,26.0,184.0,159.29,100.88
2016,4,27,18,15,435.0,49.0,0.45,25.5,132.0,102.38,58.25
2016,4,27,18,30,337.0,38.0,0.5,25.0,80.0,57.34,28.39
2016,4,27,18,45,168.5,19.0,0.6,24.5,40.0,15.81,4.8
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,132.5,22.0,1.45,15.0,39.0,18.89,6.47
2016,4,28,6,30,265.0,44.0,1.7,16.0,78.0,58.29,32.81
2016,4,28,6,45,359.5,57.5,2.0,17.0,128.0,101.17,63.02
2016,4,28,7,0,454.0,71.0,2.3,18.0,178.0,156.32,106.21
2016,4,28,7,15,516.0,80.5,2.45,18.5,233.5,209.83,151.49
2016,4,28,7,30,578.0,90.0,2.6,19.0,289.0,270.39,203.14
2016,4,28,7,45,625.0,96.5,2.8,20.0,346.0,329.18,252.91
2016,4,28,8,0,672.0,103.0,3.0,21.0,403.0,392.57,305.15
2016,4,28,8,15,703.0,108.5,3.25,21.5,458.0,451.49,353.33
2016,4,28,8,30,734.0,114.0,3.5,22.0,513.0,512.54,401.8
2016,4,28,8,45,758.5,117.5,3.8,22.5,566.0,569.5,446.05
2016,4,28,9,0,783.0,121.0,4.1,23.0,619.0,627.1,489.64
2016,4,28,9,15,800.0,124.5,4.1,23.5,667.0,679.93,527.85
2016,4,28,9,30,817.0,128.0,4.1,24.0,715.0,732.16,563.84
2016,4,28,9,45,830.0,131.0,4.2,24.5,757.5,779.89,595.38
2016,4,28,10,0,843.0,134.0,4.3,25.0,800.0,826.13,625.47
2016,4,28,10,15,852.0,136.5,4.3,25.0,835.5,866.7,652.15
2016,4,28,10,30,861.0,139.0,4.3,25.0,871.0,901.35,674.6
2016,4,28,10,45,865.5,142.0,4.35,25.5,899.0,933.19,693.96
2016,4,28,11,0,870.0,145.0,4.4,26.0,927.0,962.12,711.27
2016,4,28,11,15,874.0,146.0,4.4,26.0,947.0,985.54,726.01
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,1005.77,738.71
2016,4,28,11,45,876.0,150.5,4.45,26.5,978.0,1019.3,745.87
2016,4,28,12,0,874.0,154.0,4.5,27.0,989.0,1029.34,750.86
2016,4,28,12,15,873.5,154.5,4.45,27.0,992.0,1034.43,753.65
2016,4,28,12,30,873.0,155.0,4.4,27.0,995.0,1036.08,754.33
2016,4,28,12,45,861.5,161.0,4.4,27.5,986.5,1028.7,748.07
2016,4,28,13,0,850.0,167.0,4.4,28.0,978.0,1024.21,743.9
2016,4,28,13,15,845.0,166.0,4.35,28.0,964.0,1009.62,734.41
2016,4,28,13,30,840.0,165.0,4.3,28.0,950.0,991.79,722.97
2016,4,28,13,45,817.5,173.5,4.25,28.0,923.0,963.78,704.9
2016,4,28,14,0,795.0,182.0,4.2,28.0,896.0,933.42,685.33
2016,4,28,14,15,563.0,289.5,4.15,28.0,787.0,812.49,601.02
2016,4,28,14,30,331.0,397.0,4.1,28.0,678.0,695.31,514.05
2016,4,28,14,45,236.0,392.0,4.05,28.0,588.5,593.72,441.61
2016,4,28,15,0,141.0,387.0,4.0,28.0,499.0,502.55,374.89
2016,4,28,15,15,117.0,360.5,3.95,27.5,450.0,451.13,338.78
2016,4,28,15,30,93.0,334.0,3.9,27.0,401.0,397.84,300.58
2016,4,28,15,45,79.0,305.0,3.85,27.0,359.5,354.69,269.03
2016,4,28,16,0,65.0,276.0,3.8,27.0,318.0,312.74,238.0
2016,4,28,16,15,32.5,216.0,3.65,26.5,237.0,230.71,176.08
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,151.14,114.74
2016,4,28,16,45,1.0,149.0,3.35,26.0,149.5,144.7,110.21
2016,4,28,17,0,2.0,142.0,3.2,26.0,143.0,138.13,105.42
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,193.37,148.19
2016,4,28,17,30,269.0,152.0,2.8,25.0,244.0,231.24,174.33
2016,4,28,17,45,207.5,129.0,2.65,24.5,192.0,176.32,130.65
2016,4,28,18,0,146.0,106.0,2.5,24.0,140.0,128.43,93.15
2016,4,28,18,15,101.0,75.5,2.55,23.5,96.0,83.98,58.32
2016,4,28,18,30,56.0,45.0,2.6,23.0,52.0,45.61,28.87
2016,4,28,18,45,28.0,22.5,2.7,23.0,26.0,20.63,8.51
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.0,33.5,23.47,10.17
2016,4,29,6,30,114.0,49.0,2.9,21.0,63.0,53.01,33.11
2016,4,29,6,45,164.0,73.5,3.05,21.5,106.5,90.83,61.84
2016,4,29,7,0,214.0,98.0,3.2,22.0,150.0,134.99,96.86
2016,4,29,7,15,107.0,87.5,3.55,22.5,113.5,111.91,83.21
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,74.39,55.68
2016,4,29,7,45,49.5,133.0,4.25,23.5,155.0,147.37,113.93
2016,4,29,8,0,99.0,189.0,4.6,24.0,233.0,226.12,176.03
2016,4,29,8,15,49.5,167.0,4.75,24.5,189.0,186.78,144.55
2016,4,29,8,30,0.0,145.0,4.9,25.0,145.0,140.44,106.98
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,153.57,116.8
2016,4,29,9,0,3.0,170.0,5.3,26.0,172.0,166.86,126.62
2016,4,29,9,15,83.0,257.5,5.35,26.0,317.0,310.35,238.7
2016,4,29,9,30,163.0,345.0,5.4,26.0,462.0,463.65,354.6
2016,4,29,9,45,103.0,341.0,5.45,26.5,417.0,417.04,316.99
2016,4,29,10,0,43.0,337.0,5.5,27.0,372.0,368.74,278.28
2016,4,29,10,15,57.0,369.0,5.45,27.0,417.0,414.7,312.25
2016,4,29,10,30,71.0,401.0,5.4,27.0,462.0,461.56,346.31
2016,4,29,10,45,45.0,357.5,5.4,27.5,396.5,396.43,296.78
2016,4,29,11,0,19.0,314.0,5.4,28.0,331.0,325.0,242.53
2016,4,29,11,15,9.5,220.5,5.35,28.0,229.0,224.14,166.91
2016,4,29,11,30,0.0,127.0,5.3,28.0,127.0,123.47,90.05
2016,4,29,11,45,6.0,180.0,5.25,28.0,186.0,181.32,134.46
2016,4,29,12,0,12.0,233.0,5.2,28.0,245.0,239.53,178.44
2016,4,29,12,15,55.0,359.5,5.15,28.0,413.0,414.13,308.77
2016,4,29,12,30,98.0,486.0,5.1,28.0,581.0,586.27,447.87
2016,4,29,12,45,86.0,476.0,5.05,28.0,559.0,563.75,415.22
2016,4,29,13,0,74.0,466.0,5.0,28.0,537.0,540.9,398.7
2016,4,29,13,15,157.5,470.5,4.9,28.0,619.0,632.77,466.49
2016,4,29,13,30,241.0,475.0,4.8,28.0,701.0,715.7,526.27
2016,4,29,13,45,184.0,465.0,4.75,28.0,635.5,646.28,476.12
2016,4,29,14,0,127.0,455.0,4.7,28.0,570.0,578.36,427.11
2016,4,29,14,15,332.0,388.0,4.6,28.0,674.0,697.35,518.02
2016,4,29,14,30,537.0,321.0,4.5,28.0,778.0,803.72,596.73
2016,4,29,14,45,476.5,343.0,4.4,28.0,736.0,755.79,561.47
2016,4,29,15,0,416.0,365.0,4.3,28.0,694.0,706.94,526.27
2016,4,29,15,15,399.0,353.0,4.1,27.5,654.5,664.52,497.5
2016,4,29,15,30,382.0,341.0,3.9,27.0,615.0,622.25,468.4
2016,4,29,15,45,348.5,307.5,3.75,27.0,544.5,547.7,415.02
2016,4,29,16,0,315.0,274.0,3.6,27.0,474.0,475.45,362.47
2016,4,29,16,15,288.5,278.5,3.35,27.0,450.0,447.43,341.15
2016,4,29,16,30,262.0,283.0,3.1,27.0,426.0,418.99,319.24
2016,4,29,16,45,140.5,222.5,2.9,27.0,298.0,286.2,218.88
2016,4,29,17,0,19.0,162.0,2.7,27.0,170.0,164.65,125.44
2016,4,29,17,15,10.0,139.0,2.55,26.5,143.5,137.79,105.07
2016,4,29,17,30,1.0,116.0,2.4,26.0,117.0,112.03,85.16
2016,4,29,17,45,50.5,112.0,2.25,25.5,124.5,120.17,90.43
2016,4,29,18,0,100.0,108.0,2.1,25.0,132.0,121.55,89.11
2016,4,29,18,15,66.5,74.5,2.05,24.5,88.5,78.66,55.27
2016,4,29,18,30,33.0,41.0,2.0,24.0,45.0,41.12,26.01
2016,4,29,18,45,16.5,21.5,2.0,24.0,23.5,20.62,8.1
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.86,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,44.0,26.17,12.44
2016,4,30,6,30,222.0,49.0,3.5,14.0,79.0,60.61,36.47
2016,4,30,6,45,318.5,64.0,3.65,14.5,129.0,102.9,67.02
2016,4,30,7,0,415.0,79.0,3.8,15.0,179.0,156.81,109.81
2016,4,30,7,15,478.5,90.0,3.9,16.0,234.5,209.92,154.84
2016,4,30,7,30,542.0,101.0,4.0,17.0,290.0,271.4,207.18
2016,4,30,7,45,593.0,107.5,4.15,18.0,347.5,329.65,256.76
2016,4,30,8,0,644.0,114.0,4.3,19.0,405.0,392.99,309.42
2016,4,30,8,15,676.0,120.5,4.25,19.5,460.5,451.85,357.62
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,512.98,406.13
2016,4,30,8,45,738.5,129.5,4.2,21.0,570.0,571.13,450.25
2016,4,30,9,0,769.0,132.0,4.2,22.0,624.0,630.65,493.93
2016,4,30,9,15,786.5,135.5,4.0,22.0,671.5,682.85,532.21
2016,4,30,9,30,804.0,139.0,3.8,22.0,719.0,734.76,568.88
2016,4,30,9,45,823.5,138.5,3.6,22.5,763.5,783.35,599.9
2016,4,30,10,0,843.0,138.0,3.4,23.0,808.0,830.94,629.45
2016,4,30,10,15,853.0,140.5,3.2,23.5,844.0,872.25,653.95
2016,4,30,10,30,863.0,143.0,3.0,24.0,880.0,911.34,676.39
2016,4,30,10,45,874.5,141.5,2.8,24.5,910.0,941.27,692.19
2016,4,30,11,0,886.0,140.0,2.6,25.0,940.0,972.35,708.4
2016,4,30,11,15,890.5,141.5,2.35,25.0,961.0,996.97,720.89
2016,4,30,11,30,895.0,143.0,2.1,25.0,982.0,1018.38,730.93
2016,4,30,11,45,902.5,140.0,1.9,25.5,996.0,1034.94,736.71
2016,4,30,12,0,910.0,137.0,1.7,26.0,1010.0,1048.15,740.16
2016,4,30,12,15,910.5,137.5,1.6,26.0,1014.0,1054.39,742.14
2016,4,30,12,30,911.0,138.0,1.5,26.0,1018.0,1057.04,742.03
2016,4,30,12,45,912.0,136.0,1.4,26.5,1013.5,1054.12,737.16
2016,4,30,13,0,913.0,134.0,1.3,27.0,1009.0,1047.6,730.26
2016,4,30,13,15,910.5,133.5,1.3,27.0,996.0,1035.53,723.34
2016,4,30,13,30,908.0,133.0,1.3,27.0,983.0,1019.97,714.45
2016,4,30,13,45,904.5,131.0,1.35,27.0,962.0,998.52,702.88
2016,4,30,14,0,901.0,129.0,1.4,27.0,941.0,973.78,689.28
2016,4,30,14,15,894.5,127.5,1.35,27.0,912.0,943.63,670.8
2016,4,30,14,30,888.0,126.0,1.3,27.0,883.0,910.61,650.55
2016,4,30,14,45,881.0,122.5,1.3,27.0,847.0,872.45,627.64
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,831.8,602.96
2016,4,30,15,15,861.5,116.5,1.25,27.0,768.5,785.63,573.82
2016,4,30,15,30,849.0,114.0,1.2,27.0,726.0,739.6,544.5
2016,4,30,15,45,836.0,110.0,1.15,27.0,678.5,688.24,510.84
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,635.85,474.28
2016,4,30,16,15,801.5,102.0,1.05,26.5,578.0,577.69,433.5
2016,4,30,16,30,780.0,98.0,1.0,26.0,525.0,519.91,391.61
2016,4,30,16,45,754.0,93.0,0.95,26.0,470.0,459.64,345.72
2016,4,30,17,0,728.0,88.0,0.9,26.0,415.0,400.24,299.0
2016,4,30,17,15,687.5,82.0,0.85,25.5,357.5,336.79,248.46
2016,4,30,17,30,647.0,76.0,0.8,25.0,300.0,277.12,199.4
2016,4,30,17,45,589.5,68.5,0.8,24.5,244.0,215.79,148.81
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,160.88,103.53
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,105.04,61.05
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,60.46,30.96
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,22.17,8.5
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,9.83,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,25.82,11.88
2016,5,1,6,30,281.0,46.0,3.5,16.0,84.0,62.71,35.71
2016,5,1,6,45,366.0,59.0,3.75,16.5,133.0,105.18,66.38
2016,5,1,7,0,451.0,72.0,4.0,17.0,182.0,158.7,109.23
2016,5,1,7,15,225.5,64.0,4.1,17.5,119.0,120.54,88.45
2016,5,1,7,30,0.0,56.0,4.2,18.0,56.0,54.11,39.88
2016,5,1,7,45,0.0,80.5,4.35,18.5,80.5,77.82,59.43
2016,5,1,8,0,0.0,105.0,4.5,19.0,105.0,101.52,78.58
2016,5,1,8,15,5.5,145.0,4.5,19.5,148.0,142.98,111.86
2016,5,1,8,30,11.0,185.0,4.5,20.0,191.0,185.21,145.14
2016,5,1,8,45,6.5,178.0,4.55,20.5,182.0,176.45,137.31
2016,5,1,9,0,2.0,171.0,4.6,21.0,173.0,167.16,129.18
2016,5,1,9,15,5.5,194.0,4.55,21.0,198.5,192.19,148.65
2016,5,1,9,30,9.0,217.0,4.5,21.0,224.0,217.6,168.21
2016,5,1,9,45,23.5,274.5,4.5,21.5,293.5,285.76,220.57
2016,5,1,10,0,38.0,332.0,4.5,22.0,363.0,359.45,275.91
2016,5,1,10,15,77.5,377.5,4.5,22.0,443.5,440.39,337.02
2016,5,1,10,30,117.0,423.0,4.5,22.0,524.0,528.7,402.32
2016,5,1,10,45,101.0,431.5,4.5,22.5,521.0,521.83,395.17
2016,5,1,11,0,85.0,440.0,4.5,23.0,518.0,518.46,390.95
2016,5,1,11,15,184.5,452.5,4.5,23.0,625.0,633.92,477.07
2016,5,1,11,30,284.0,465.0,4.5,23.0,732.0,752.62,562.73
2016,5,1,11,45,201.5,477.5,4.5,23.5,668.0,682.94,509.35
2016,5,1,12,0,119.0,490.0,4.5,24.0,604.0,615.89,458.2
2016,5,1,12,15,76.0,446.0,4.5,24.0,519.0,522.76,390.79
2016,5,1,12,30,33.0,402.0,4.5,24.0,434.0,435.05,339.99
2016,5,1,12,45,93.0,449.0,4.5,24.0,538.5,542.8,406.59
2016,5,1,13,0,153.0,496.0,4.5,24.0,643.0,655.7,488.15
2016,5,1,13,15,102.0,461.5,4.55,24.0,559.5,562.47,420.37
2016,5,1,13,30,51.0,427.0,4.6,24.0,476.0,476.12,357.01
2016,5,1,13,45,420.5,305.5,4.65,24.0,686.5,720.11,546.56
2016,5,1,14,0,790.0,184.0,4.7,24.0,897.0,930.06,698.42
2016,5,1,14,15,781.0,182.0,4.7,23.5,868.5,899.56,678.28
2016,5,1,14,30,772.0,180.0,4.7,23.0,840.0,866.68,657.91
2016,5,1,14,45,735.5,191.5,4.75,23.0,799.0,823.98,629.48
2016,5,1,15,0,699.0,203.0,4.8,23.0,758.0,778.99,598.63
2016,5,1,15,15,683.0,198.0,4.75,23.0,716.5,733.57,566.21
2016,5,1,15,30,667.0,193.0,4.7,23.0,675.0,687.35,532.73
2016,5,1,15,45,616.5,193.0,4.7,23.0,615.5,621.92,484.26
2016,5,1,16,0,566.0,193.0,4.7,23.0,556.0,557.82,435.99
2016,5,1,16,15,524.5,188.0,4.55,22.5,502.0,499.21,391.53
2016,5,1,16,30,483.0,183.0,4.4,22.0,448.0,443.59,348.46
2016,5,1,16,45,421.5,174.0,4.3,22.0,388.0,377.77,296.22
2016,5,1,17,0,360.0,165.0,4.2,22.0,328.0,316.3,246.83
2016,5,1,17,15,315.5,152.5,3.95,21.5,281.0,266.05,206.07
2016,5,1,17,30,271.0,140.0,3.7,21.0,234.0,220.48,168.68
2016,5,1,17,45,231.5,118.5,3.5,21.0,188.5,172.54,128.96
2016,5,1,18,0,192.0,97.0,3.3,21.0,143.0,129.22,93.3
2016,5,1,18,15,141.5,73.5,3.3,20.5,103.0,87.41,60.25
2016,5,1,18,30,91.0,50.0,3.3,20.0,63.0,52.63,33.82
2016,5,1,18,45,45.5,28.0,3.3,19.5,34.5,25.55,12.26
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,8.19,0.59
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,14.46,6.46
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,23.15,14.09
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,31.85,21.7
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,41.52,30.04
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,51.2,38.26
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,36.21,25.29
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,21.24,12.42
2016,5,2,8,15,12.5,115.0,5.7,14.0,122.0,117.35,93.18
2016,5,2,8,30,25.0,208.0,5.7,14.0,222.0,215.12,173.39
2016,5,2,8,45,12.5,123.5,5.7,14.0,130.5,127.01,100.5
2016,5,2,9,0,0.0,39.0,5.7,14.0,39.0,37.71,25.94
2016,5,2,9,15,0.0,83.5,5.6,14.0,83.5,80.83,61.68
2016,5,2,9,30,0.0,128.0,5.5,14.0,128.0,124.09,97.03
2016,5,2,9,45,3.0,155.0,5.45,14.5,157.5,152.78,119.99
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,181.77,142.94
2016,5,2,10,15,7.5,195.5,5.25,15.0,202.0,196.54,154.5
2016,5,2,10,30,9.0,209.0,5.1,15.0,217.0,211.41,166.11
2016,5,2,10,45,8.0,196.5,5.0,15.0,204.0,198.57,155.6
2016,5,2,11,0,7.0,184.0,4.9,15.0,191.0,185.66,145.11
2016,5,2,11,15,13.0,252.5,4.85,15.0,265.0,258.93,203.11
2016,5,2,11,30,19.0,321.0,4.8,15.0,339.0,332.76,260.44
2016,5,2,11,45,59.5,402.0,4.75,15.5,459.0,460.06,358.23
2016,5,2,12,0,100.0,483.0,4.7,16.0,579.0,583.6,449.93
2016,5,2,12,15,84.0,474.0,4.75,16.0,555.5,559.13,430.84
2016,5,2,12,30,68.0,465.0,4.8,16.0,532.0,534.1,411.88
2016,5,2,12,45,53.0,438.5,4.85,16.0,490.5,491.88,380.19
2016,5,2,13,0,38.0,412.0,4.9,16.0,449.0,449.54,348.18
2016,5,2,13,15,29.0,371.5,4.9,16.0,399.5,399.04,309.97
2016,5,2,13,30,20.0,331.0,4.9,16.0,350.0,343.6,267.59
2016,5,2,13,45,38.0,372.0,4.9,16.5,407.0,406.63,316.26
2016,5,2,14,0,56.0,413.0,4.9,17.0,464.0,463.67,359.4
2016,5,2,14,15,32.5,308.5,4.8,17.0,338.0,335.33,261.33
2016,5,2,14,30,9.0,204.0,4.7,17.0,212.0,206.46,160.65
2016,5,2,14,45,10.0,220.0,4.6,17.5,228.5,222.63,173.51
2016,5,2,15,0,11.0,236.0,4.5,18.0,245.0,238.69,186.03
2016,5,2,15,15,14.0,244.0,4.35,18.0,255.0,248.32,193.94
2016,5,2,15,30,17.0,252.0,4.2,18.0,265.0,257.65,201.65
2016,5,2,15,45,86.5,274.0,4.1,18.0,330.5,328.57,259.25
2016,5,2,16,0,156.0,296.0,4.0,18.0,396.0,392.71,310.27
2016,5,2,16,15,96.0,256.0,3.8,17.5,316.0,307.04,243.34
2016,5,2,16,30,36.0,216.0,3.6,17.0,236.0,230.16,182.65
2016,5,2,16,45,60.5,202.0,3.45,17.0,231.5,225.83,179.89
