Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,343.5,118.5,1.1,25.0,229.5,202.99,146.82
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,155.56,108.82
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,108.34,72.61
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,68.99,43.97
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,36.44,21.43
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.84,1.09
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,39.61,24.93
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,72.84,50.43
2016,5,13,6,45,158.0,95.5,2.4,18.5,133.0,112.89,81.49
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,159.6,118.75
2016,5,13,7,15,258.0,143.5,2.4,19.5,229.5,206.69,156.98
2016,5,13,7,30,305.0,165.0,2.4,20.0,280.0,259.13,199.5
2016,5,13,7,45,346.0,181.5,2.4,21.0,331.5,309.65,239.76
2016,5,13,8,0,387.0,198.0,2.4,22.0,383.0,364.35,282.41
2016,5,13,8,15,419.5,211.5,2.4,22.5,433.5,417.45,323.41
2016,5,13,8,30,452.0,225.0,2.4,23.0,484.0,472.04,364.55
2016,5,13,8,45,477.0,236.5,2.4,23.5,532.0,522.66,401.7
2016,5,13,9,0,502.0,248.0,2.4,24.0,580.0,574.69,438.94
2016,5,13,9,15,522.5,256.5,2.35,24.5,624.5,621.8,471.54
2016,5,13,9,30,543.0,265.0,2.3,25.0,669.0,669.33,503.63
2016,5,13,9,45,567.0,267.5,2.25,25.5,710.0,713.83,533.02
2016,5,13,10,0,591.0,270.0,2.2,26.0,751.0,758.43,561.81
2016,5,13,10,15,603.5,275.0,2.1,26.0,784.5,796.23,585.91
2016,5,13,10,30,616.0,280.0,2.0,26.0,818.0,832.1,608.31
2016,5,13,10,45,633.5,278.5,1.95,26.5,846.5,864.69,627.66
2016,5,13,11,0,651.0,277.0,1.9,27.0,875.0,895.83,645.74
2016,5,13,11,15,505.0,358.0,1.85,27.0,828.0,851.16,611.02
2016,5,13,11,30,359.0,439.0,1.8,27.0,781.0,795.61,569.62
2016,5,13,11,45,409.5,402.5,1.75,27.5,797.5,818.12,584.93
2016,5,13,12,0,460.0,366.0,1.7,28.0,814.0,836.39,596.71
2016,5,13,12,15,425.0,402.5,1.65,28.0,817.5,840.62,596.99
2016,5,13,12,30,390.0,439.0,1.6,28.0,821.0,838.83,593.69
2016,5,13,12,45,561.5,338.5,1.6,28.0,886.0,912.75,646.65
2016,5,13,13,0,733.0,238.0,1.6,28.0,951.0,978.75,691.12
2016,5,13,13,15,729.5,236.5,1.6,28.0,938.0,966.14,682.8
2016,5,13,13,30,726.0,235.0,1.6,28.0,925.0,950.72,673.7
2016,5,13,13,45,557.0,319.0,1.6,28.0,841.5,859.96,613.17
2016,5,13,14,0,388.0,403.0,1.6,28.0,758.0,769.77,550.79
2016,5,13,14,15,389.0,389.5,1.6,28.0,736.0,746.56,537.1
2016,5,13,14,30,390.0,376.0,1.6,28.0,714.0,721.91,521.71
2016,5,13,14,45,420.0,346.0,1.6,28.0,697.0,707.35,513.8
2016,5,13,15,0,450.0,316.0,1.6,28.0,680.0,686.05,501.22
2016,5,13,15,15,493.0,282.5,1.55,28.0,662.0,667.71,490.38
2016,5,13,15,30,536.0,249.0,1.5,28.0,644.0,644.5,475.89
2016,5,13,15,45,541.0,227.0,1.5,28.0,604.0,601.44,446.94
2016,5,13,16,0,546.0,205.0,1.5,28.0,564.0,556.59,416.15
2016,5,13,16,15,347.0,228.5,1.45,27.5,450.0,431.73,325.15
2016,5,13,16,30,148.0,252.0,1.4,27.0,336.0,326.56,246.82
2016,5,13,16,45,186.0,223.5,1.35,27.0,318.0,308.55,234.12
2016,5,13,17,0,224.0,195.0,1.3,27.0,300.0,286.28,216.94
2016,5,13,17,15,191.5,177.5,1.2,26.5,259.5,243.55,184.16
2016,5,13,17,30,159.0,160.0,1.1,26.0,219.0,204.25,153.77
2016,5,13,17,45,214.5,134.0,1.0,25.5,199.0,183.79,135.41
2016,5,13,18,0,270.0,108.0,0.9,25.0,179.0,156.34,110.22
2016,5,13,18,15,207.5,86.0,0.9,24.5,133.0,109.26,74.08
2016,5,13,18,30,145.0,64.0,0.9,24.0,87.0,69.74,45.1
2016,5,13,18,45,72.5,40.0,0.9,24.0,51.5,37.24,22.16
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,7.37,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,14.48,2.03
2016,5,14,6,15,13.0,37.0,1.7,20.5,39.0,35.0,22.04
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,57.73,40.67
2016,5,14,6,45,48.0,81.0,1.7,21.5,93.0,83.8,61.48
2016,5,14,7,0,70.0,103.0,1.7,22.0,123.0,112.71,84.61
2016,5,14,7,15,92.0,128.0,1.65,22.5,160.0,147.26,112.24
2016,5,14,7,30,114.0,153.0,1.6,23.0,197.0,184.65,141.87
2016,5,14,7,45,128.0,179.0,1.55,23.5,235.0,222.47,171.51
2016,5,14,8,0,142.0,205.0,1.5,24.0,273.0,261.85,201.73
2016,5,14,8,15,111.5,227.0,1.5,24.5,284.0,276.77,212.55
2016,5,14,8,30,81.0,249.0,1.5,25.0,295.0,286.6,218.96
2016,5,14,8,45,66.5,264.5,1.5,25.5,305.0,297.8,226.25
2016,5,14,9,0,52.0,280.0,1.5,26.0,315.0,307.41,232.11
2016,5,14,9,15,38.5,280.5,1.45,26.0,307.5,301.48,226.79
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,291.62,218.6
2016,5,14,9,45,22.5,287.0,1.4,26.0,305.0,296.77,221.91
2016,5,14,10,0,20.0,293.0,1.4,26.0,310.0,301.64,224.96
2016,5,14,10,15,17.5,286.5,1.3,26.0,302.0,293.99,218.74
2016,5,14,10,30,15.0,280.0,1.2,26.0,294.0,286.1,212.44
2016,5,14,10,45,9.5,216.0,1.15,26.0,225.0,218.87,162.47
2016,5,14,11,0,4.0,152.0,1.1,26.0,156.0,151.47,111.73
2016,5,14,11,15,9.5,219.0,1.0,25.5,228.5,222.42,165.48
2016,5,14,11,30,15.0,286.0,0.9,25.0,301.0,293.85,217.9
2016,5,14,11,45,14.5,275.0,0.8,25.0,289.5,282.83,209.14
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,271.72,200.81
2016,5,14,12,15,15.5,291.5,0.65,25.0,307.0,300.43,221.51
2016,5,14,12,30,17.0,319.0,0.6,25.0,336.0,329.12,241.71
2016,5,14,12,45,20.5,343.5,0.6,25.0,364.0,356.76,261.25
2016,5,14,13,0,24.0,368.0,0.6,25.0,392.0,384.27,280.57
2016,5,14,13,15,23.5,361.0,0.65,24.5,384.5,376.49,275.77
2016,5,14,13,30,23.0,354.0,0.7,24.0,377.0,368.62,271.17
2016,5,14,13,45,11.5,240.5,0.8,24.0,252.0,245.37,182.29
2016,5,14,14,0,0.0,127.0,0.9,24.0,127.0,123.34,90.77
2016,5,14,14,15,0.0,111.0,1.0,23.5,111.0,107.71,79.31
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,92.12,67.46
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,106.18,78.63
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,120.24,89.77
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,133.23,100.3
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,146.16,110.86
2016,5,14,15,45,3.5,169.5,1.6,22.0,172.0,166.72,127.29
2016,5,14,16,0,6.0,189.0,1.7,22.0,193.0,187.0,143.49
2016,5,14,16,15,59.0,220.0,1.65,21.5,254.0,249.33,193.45
2016,5,14,16,30,112.0,251.0,1.6,21.0,315.0,306.1,237.98
2016,5,14,16,45,59.5,204.0,1.6,21.0,238.0,226.8,176.45
2016,5,14,17,0,7.0,157.0,1.6,21.0,161.0,154.45,119.89
2016,5,14,17,15,3.5,137.0,1.65,20.5,139.0,133.26,103.71
2016,5,14,17,30,0.0,117.0,1.7,20.0,117.0,112.52,87.48
2016,5,14,17,45,0.0,96.5,1.75,20.0,96.5,92.7,71.46
2016,5,14,18,0,0.0,76.0,1.8,20.0,76.0,72.97,55.2
2016,5,14,18,15,0.0,56.5,2.05,19.5,56.5,54.29,39.61
2016,5,14,18,30,0.0,37.0,2.3,19.0,37.0,35.74,23.87
2016,5,14,18,45,0.0,22.5,2.55,19.0,22.5,21.72,11.63
2016,5,14,19,0,0.0,8.0,2.8,19.0,8.0,7.71,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.0,4.0,3.93,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,14.47,2.8
2016,5,15,6,15,7.0,37.0,2.7,14.0,38.0,35.32,23.14
2016,5,15,6,30,14.0,59.0,2.7,14.0,61.0,57.16,41.92
2016,5,15,6,45,36.0,81.0,2.75,14.5,90.0,82.02,62.31
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,110.21,85.45
2016,5,15,7,15,168.5,122.5,2.8,15.0,183.5,162.92,126.58
2016,5,15,7,30,279.0,142.0,2.8,15.0,248.0,229.01,179.88
2016,5,15,7,45,202.5,173.5,2.85,15.5,257.0,246.03,195.83
2016,5,15,8,0,126.0,205.0,2.9,16.0,266.0,254.76,203.43
2016,5,15,8,15,93.0,223.5,2.9,16.5,271.0,262.82,209.35
2016,5,15,8,30,60.0,242.0,2.9,17.0,276.0,268.24,212.56
2016,5,15,8,45,57.0,262.5,2.95,17.5,297.5,290.09,228.79
2016,5,15,9,0,54.0,283.0,3.0,18.0,319.0,311.57,244.4
2016,5,15,9,15,113.5,319.5,2.95,18.5,402.0,394.43,308.03
2016,5,15,9,30,173.0,356.0,2.9,19.0,485.0,480.12,372.02
2016,5,15,9,45,152.5,376.5,2.9,19.5,495.5,492.45,378.81
2016,5,15,10,0,132.0,397.0,2.9,20.0,506.0,502.76,384.31
2016,5,15,10,15,97.5,399.5,2.85,20.0,482.0,477.55,364.15
2016,5,15,10,30,63.0,402.0,2.8,20.0,458.0,453.22,344.66
2016,5,15,10,45,41.5,364.0,2.8,20.5,401.5,397.89,302.46
2016,5,15,11,0,20.0,326.0,2.8,21.0,345.0,337.06,255.94
2016,5,15,11,15,32.5,374.5,2.7,21.0,406.0,402.42,304.59
2016,5,15,11,30,45.0,423.0,2.6,21.0,467.0,464.18,349.22
2016,5,15,11,45,33.5,390.5,2.55,21.5,423.5,421.07,316.41
2016,5,15,12,0,22.0,358.0,2.5,22.0,380.0,372.38,279.89
2016,5,15,12,15,32.0,394.5,2.45,22.0,426.5,424.48,318.25
2016,5,15,12,30,42.0,431.0,2.4,22.0,473.0,471.38,351.93
2016,5,15,12,45,31.0,387.0,2.35,22.0,418.0,415.9,311.36
2016,5,15,13,0,20.0,343.0,2.3,22.0,363.0,355.52,267.21
2016,5,15,13,15,22.5,353.5,2.3,22.0,376.0,368.04,276.85
2016,5,15,13,30,25.0,364.0,2.3,22.0,389.0,385.37,289.7
2016,5,15,13,45,19.5,317.0,2.3,22.0,336.0,328.18,247.65
2016,5,15,14,0,14.0,270.0,2.3,22.0,283.0,276.28,209.21
2016,5,15,14,15,21.5,307.5,2.3,22.0,327.0,319.45,242.17
2016,5,15,14,30,29.0,345.0,2.3,22.0,371.0,366.14,277.11
2016,5,15,14,45,25.0,319.0,2.3,22.0,341.0,335.57,254.56
2016,5,15,15,0,21.0,293.0,2.3,22.0,311.0,302.26,230.1
2016,5,15,15,15,71.5,321.5,2.3,22.0,376.0,371.2,283.79
2016,5,15,15,30,122.0,350.0,2.3,22.0,441.0,435.62,332.75
2016,5,15,15,45,67.5,284.5,2.3,22.0,334.5,324.88,249.49
2016,5,15,16,0,13.0,219.0,2.3,22.0,228.0,220.6,169.54
2016,5,15,16,15,8.5,195.0,2.25,21.5,200.5,193.82,149.66
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,167.54,129.69
2016,5,15,16,45,2.0,124.0,2.15,21.0,125.0,120.85,92.89
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,74.46,55.67
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,64.76,48.08
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,55.08,40.34
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,45.39,32.38
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,35.72,24.31
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,27.02,16.97
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,18.32,9.54
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,11.09,3.22
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.85,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.97,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.21
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,22.68,12.73
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,35.73,24.1
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,51.58,37.61
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,67.41,50.88
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,84.73,65.24
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,102.11,79.42
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,120.04,93.63
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,138.01,107.65
2016,5,16,8,15,0.0,140.0,3.7,20.0,140.0,135.31,105.05
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,132.54,102.45
2016,5,16,8,45,0.0,107.0,3.9,20.5,107.0,103.57,78.66
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,74.52,54.92
2016,5,16,9,15,0.0,93.5,3.95,21.5,93.5,90.53,67.5
2016,5,16,9,30,0.0,110.0,3.9,22.0,110.0,106.57,79.92
2016,5,16,9,45,8.0,190.0,3.85,22.5,197.0,190.67,145.74
2016,5,16,10,0,16.0,270.0,3.8,23.0,284.0,275.77,210.47
2016,5,16,10,15,13.5,252.0,3.65,23.0,264.0,256.71,195.32
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,237.42,180.27
2016,5,16,10,45,16.5,286.5,3.35,23.5,302.0,294.34,222.8
2016,5,16,11,0,22.0,339.0,3.2,24.0,360.0,351.69,264.57
2016,5,16,11,15,74.5,412.5,3.05,24.0,484.0,480.48,359.53
2016,5,16,11,30,127.0,486.0,2.9,24.0,608.0,612.01,452.66
2016,5,16,11,45,99.5,478.5,2.8,24.5,574.5,574.54,423.46
2016,5,16,12,0,72.0,471.0,2.7,25.0,541.0,540.87,397.86
2016,5,16,12,15,50.5,432.5,2.75,25.0,481.5,481.12,355.35
2016,5,16,12,30,29.0,394.0,2.8,25.0,422.0,420.96,312.0
2016,5,16,12,45,146.0,442.0,2.85,25.5,584.5,591.38,436.72
2016,5,16,13,0,263.0,490.0,2.9,26.0,747.0,759.38,553.06
2016,5,16,13,15,159.0,464.5,3.0,26.0,619.5,623.74,457.19
2016,5,16,13,30,55.0,439.0,3.1,26.0,492.0,489.64,360.89
2016,5,16,13,45,36.5,373.0,3.25,26.5,407.5,404.45,299.96
2016,5,16,14,0,18.0,307.0,3.4,27.0,323.0,316.35,235.36
2016,5,16,14,15,18.0,301.5,3.5,26.5,317.5,310.34,231.98
2016,5,16,14,30,18.0,296.0,3.6,26.0,312.0,304.28,228.32
2016,5,16,14,45,15.5,272.0,3.7,26.0,285.5,277.9,208.97
2016,5,16,15,0,13.0,248.0,3.8,26.0,259.0,251.69,189.66
2016,5,16,15,15,67.0,299.5,3.85,25.5,350.0,345.9,262.97
2016,5,16,15,30,121.0,351.0,3.9,25.0,441.0,435.76,331.53
2016,5,16,15,45,137.5,328.5,4.0,25.0,424.0,418.64,319.68
2016,5,16,16,0,154.0,306.0,4.1,25.0,407.0,399.75,306.63
2016,5,16,16,15,113.5,275.0,4.1,24.5,347.0,336.98,259.71
2016,5,16,16,30,73.0,244.0,4.1,24.0,287.0,276.55,213.94
2016,5,16,16,45,95.5,223.0,4.1,24.0,272.5,262.63,203.78
2016,5,16,17,0,118.0,202.0,4.1,24.0,258.0,247.13,191.77
2016,5,16,17,15,110.5,177.5,4.05,23.5,225.0,213.11,165.16
2016,5,16,17,30,103.0,153.0,4.0,23.0,192.0,179.93,138.75
2016,5,16,17,45,297.5,113.0,3.95,23.0,199.0,186.38,137.65
2016,5,16,18,0,492.0,73.0,3.9,23.0,206.0,170.24,114.89
2016,5,16,18,15,416.0,62.0,3.65,22.0,156.5,118.23,73.7
2016,5,16,18,30,340.0,51.0,3.4,21.0,107.0,74.55,42.18
2016,5,16,18,45,235.5,35.5,3.2,20.5,67.5,35.62,18.45
2016,5,16,19,0,131.0,20.0,3.0,20.0,28.0,15.53,1.42
2016,5,16,19,15,65.5,10.0,2.9,19.5,14.0,9.83,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.0,2.0,1.97,0.0
2016,5,17,6,0,0.0,4.0,2.4,17.0,4.0,3.85,0.0
2016,5,17,6,15,0.0,9.5,2.55,17.5,9.5,9.16,1.8
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,14.46,6.42
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,21.22,12.21
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,27.99,17.93
2016,5,17,7,15,0.0,76.5,3.1,19.0,76.5,73.81,56.21
2016,5,17,7,30,0.0,124.0,3.2,19.0,124.0,119.21,93.48
2016,5,17,7,45,0.0,97.5,3.35,19.5,97.5,94.17,72.44
2016,5,17,8,0,0.0,71.0,3.5,20.0,71.0,68.65,51.14
2016,5,17,8,15,12.0,143.0,3.5,20.5,150.0,144.16,112.14
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,221.06,172.55
2016,5,17,8,45,12.0,158.0,3.5,21.5,165.0,160.15,123.52
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,97.78,73.27
2016,5,17,9,15,0.0,118.0,3.45,22.0,118.0,114.3,86.24
2016,5,17,9,30,0.0,135.0,3.4,22.0,135.0,130.85,99.07
2016,5,17,9,45,40.0,258.5,3.35,22.5,291.5,284.83,219.0
2016,5,17,10,0,80.0,382.0,3.3,23.0,448.0,441.67,335.52
2016,5,17,10,15,141.0,409.0,3.25,23.0,531.0,527.44,398.44
2016,5,17,10,30,202.0,436.0,3.2,23.0,614.0,613.31,460.38
2016,5,17,10,45,106.5,327.0,3.15,23.5,421.0,424.13,320.82
2016,5,17,11,0,11.0,218.0,3.1,24.0,228.0,222.5,167.35
2016,5,17,11,15,32.5,328.5,3.05,24.0,359.5,356.19,268.27
2016,5,17,11,30,54.0,439.0,3.0,24.0,491.0,488.72,364.04
2016,5,17,11,45,40.5,410.5,2.95,24.5,450.0,447.82,332.77
2016,5,17,12,0,27.0,382.0,2.9,25.0,409.0,406.39,301.83
2016,5,17,12,15,224.5,409.5,2.85,25.0,630.5,641.68,475.82
2016,5,17,12,30,422.0,437.0,2.8,25.0,852.0,870.98,634.06
2016,5,17,12,45,614.5,307.5,2.8,25.0,909.0,932.71,680.19
2016,5,17,13,0,807.0,178.0,2.8,25.0,966.0,986.81,717.12
2016,5,17,13,15,557.5,321.0,2.8,25.0,862.0,879.98,643.34
2016,5,17,13,30,308.0,464.0,2.8,25.0,758.0,769.05,561.27
2016,5,17,13,45,264.5,463.0,2.8,25.0,712.0,720.48,528.27
2016,5,17,14,0,221.0,462.0,2.8,25.0,666.0,668.3,491.99
2016,5,17,14,15,247.0,441.5,2.8,25.0,663.0,669.08,494.24
2016,5,17,14,30,273.0,421.0,2.8,25.0,660.0,663.37,491.72
2016,5,17,14,45,306.5,393.5,2.85,25.0,651.0,654.57,487.56
2016,5,17,15,0,340.0,366.0,2.9,25.0,642.0,642.58,481.07
2016,5,17,15,15,356.5,340.0,2.9,25.0,616.5,615.52,463.23
2016,5,17,15,30,373.0,314.0,2.9,25.0,591.0,586.17,443.54
2016,5,17,15,45,239.5,308.0,2.95,25.0,481.5,471.07,358.43
2016,5,17,16,0,106.0,302.0,3.0,25.0,372.0,362.83,276.75
2016,5,17,16,15,259.0,257.0,2.95,24.5,410.0,407.52,314.08
2016,5,17,16,30,412.0,212.0,2.9,24.0,448.0,434.09,335.7
2016,5,17,16,45,289.5,207.0,2.9,24.0,365.0,344.61,266.48
2016,5,17,17,0,167.0,202.0,2.9,24.0,282.0,268.44,207.46
2016,5,17,17,15,155.5,178.0,2.8,23.5,245.5,230.66,178.03
2016,5,17,17,30,144.0,154.0,2.7,23.0,209.0,194.1,148.9
2016,5,17,17,45,127.5,130.5,2.65,23.0,173.0,157.99,119.57
2016,5,17,18,0,111.0,107.0,2.6,23.0,137.0,123.87,91.68
2016,5,17,18,15,86.0,83.5,2.6,22.5,103.5,90.58,65.06
2016,5,17,18,30,61.0,60.0,2.6,22.0,70.0,60.54,41.38
2016,5,17,18,45,30.5,39.0,2.6,22.0,44.0,36.94,23.05
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,17.38,3.1
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.83,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,19.29,7.2
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,39.76,26.42
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,64.09,46.31
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.5,91.17,68.25
2016,5,18,7,0,98.0,107.0,3.7,16.0,135.0,122.31,93.77
2016,5,18,7,15,103.0,134.5,3.65,16.0,169.0,156.34,122.64
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,191.11,151.73
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,166.99,132.72
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,136.07,107.25
2016,5,18,8,15,2.0,157.5,3.5,17.0,159.0,153.15,120.78
2016,5,18,8,30,4.0,174.0,3.4,17.0,177.0,170.47,134.32
2016,5,18,8,45,113.5,239.5,3.35,17.5,315.5,303.32,240.83
2016,5,18,9,0,223.0,305.0,3.3,18.0,454.0,444.55,349.96
2016,5,18,9,15,228.0,326.0,3.3,18.5,487.5,479.83,374.94
2016,5,18,9,30,233.0,347.0,3.3,19.0,521.0,515.02,399.84
2016,5,18,9,45,215.5,373.0,3.3,19.5,541.0,537.46,414.32
2016,5,18,10,0,198.0,399.0,3.3,20.0,561.0,557.97,427.17
2016,5,18,10,15,108.0,350.0,3.25,20.5,439.5,440.61,337.54
2016,5,18,10,30,18.0,301.0,3.2,21.0,318.0,309.22,235.8
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.5,187.07,142.13
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,64.97,46.16
2016,5,18,11,15,11.5,211.0,3.05,22.0,222.0,216.42,164.69
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,369.49,279.47
2016,5,18,11,45,24.5,367.5,2.95,22.5,392.0,388.79,292.35
2016,5,18,12,0,26.0,380.0,2.9,23.0,407.0,403.28,302.12
2016,5,18,12,15,36.5,411.0,2.85,23.0,448.0,445.22,332.67
2016,5,18,12,30,47.0,442.0,2.8,23.0,489.0,487.05,362.69
2016,5,18,12,45,39.0,420.0,2.8,23.5,459.0,456.73,339.89
2016,5,18,13,0,31.0,398.0,2.8,24.0,429.0,426.26,317.29
2016,5,18,13,15,29.5,387.5,2.8,24.0,416.5,413.68,308.44
2016,5,18,13,30,28.0,377.0,2.8,24.0,404.0,400.99,299.44
2016,5,18,13,45,108.5,421.5,2.85,24.0,522.0,526.02,392.65
2016,5,18,14,0,189.0,466.0,2.9,24.0,640.0,642.35,476.47
2016,5,18,14,15,475.5,326.0,2.95,24.0,745.5,764.36,570.68
2016,5,18,14,30,762.0,186.0,3.0,24.0,851.0,860.58,642.41
2016,5,18,14,45,398.5,259.5,3.1,24.0,606.5,602.71,457.41
2016,5,18,15,0,35.0,333.0,3.2,24.0,362.0,355.99,268.6
2016,5,18,15,15,25.5,293.0,3.3,23.5,314.0,307.32,233.89
2016,5,18,15,30,16.0,253.0,3.4,23.0,266.0,257.38,196.83
2016,5,18,15,45,14.5,235.5,3.5,23.0,246.5,238.41,182.86
2016,5,18,16,0,13.0,218.0,3.6,23.0,227.0,219.57,168.81
2016,5,18,16,15,108.5,235.5,3.65,22.5,298.5,295.53,230.26
2016,5,18,16,30,204.0,253.0,3.7,22.0,370.0,357.75,279.52
2016,5,18,16,45,102.0,159.0,3.75,22.0,217.5,205.37,160.32
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,62.83,45.93
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,54.6,39.53
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,46.36,32.94
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,38.62,26.65
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,30.88,20.25
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,23.15,13.74
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,15.43,7.15
2016,5,18,18,45,0.0,10.0,3.35,18.5,10.0,9.64,2.12
2016,5,18,19,0,0.0,4.0,3.2,18.0,4.0,3.85,0.0
2016,5,18,19,15,0.0,2.0,3.15,17.5,2.0,1.97,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.89,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.86,0.0
2016,5,19,7,15,0.0,13.5,3.4,15.0,13.5,13.02,5.49
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,22.2,13.29
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,25.1,15.65
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,28.01,17.98
2016,5,19,8,15,0.0,32.5,2.85,16.0,32.5,31.4,20.74
2016,5,19,8,30,0.0,36.0,2.9,16.0,36.0,34.79,23.48
2016,5,19,8,45,0.0,54.0,3.0,16.5,54.0,52.22,37.77
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,69.67,51.87
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,68.23,50.53
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,66.8,49.22
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,89.12,67.22
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,111.49,85.07
2016,5,19,10,15,0.0,118.0,2.5,17.0,118.0,114.45,87.22
2016,5,19,10,30,0.0,121.0,2.1,17.0,121.0,117.41,89.4
2016,5,19,10,45,4.5,156.0,1.7,17.5,160.5,155.64,119.48
2016,5,19,11,0,9.0,191.0,1.3,18.0,200.0,194.19,149.06
2016,5,19,11,15,71.0,339.5,1.25,18.0,408.0,403.68,308.66
2016,5,19,11,30,133.0,488.0,1.2,18.0,616.0,619.1,460.85
2016,5,19,11,45,192.0,491.0,1.2,18.5,678.0,682.45,502.98
2016,5,19,12,0,251.0,494.0,1.2,19.0,740.0,750.86,548.88
2016,5,19,12,15,206.5,501.5,1.2,19.5,704.0,711.09,519.05
2016,5,19,12,30,162.0,509.0,1.2,20.0,668.0,674.59,492.37
2016,5,19,12,45,221.0,497.5,1.2,20.5,714.0,721.39,525.29
2016,5,19,13,0,280.0,486.0,1.2,21.0,760.0,771.26,558.75
2016,5,19,13,15,250.5,486.0,1.2,21.5,728.5,738.98,535.18
2016,5,19,13,30,221.0,486.0,1.2,22.0,697.0,701.89,509.3
2016,5,19,13,45,150.5,465.0,1.2,22.5,608.0,609.31,444.76
2016,5,19,14,0,80.0,444.0,1.2,23.0,519.0,514.47,377.65
2016,5,19,14,15,48.0,364.5,1.2,23.0,409.0,403.61,299.88
2016,5,19,14,30,16.0,285.0,1.2,23.0,299.0,291.64,218.53
2016,5,19,14,45,36.5,324.0,1.2,23.0,354.5,349.92,262.9
2016,5,19,15,0,57.0,363.0,1.2,23.0,410.0,403.45,302.31
2016,5,19,15,15,36.0,306.0,1.3,23.0,335.5,328.19,247.44
2016,5,19,15,30,15.0,249.0,1.4,23.0,261.0,252.72,191.64
2016,5,19,15,45,20.5,250.0,1.5,23.0,265.0,256.62,195.61
2016,5,19,16,0,26.0,251.0,1.6,23.0,269.0,259.93,198.81
2016,5,19,16,15,32.0,239.0,1.75,22.5,259.0,251.66,193.65
2016,5,19,16,30,38.0,227.0,1.9,22.0,249.0,241.04,186.57
2016,5,19,16,45,20.5,189.5,2.05,22.0,201.5,192.92,149.5
2016,5,19,17,0,3.0,152.0,2.2,22.0,154.0,147.87,114.39
2016,5,19,17,15,1.5,133.5,2.2,21.5,134.5,129.13,100.06
2016,5,19,17,30,0.0,115.0,2.2,21.0,115.0,110.61,85.6
2016,5,19,17,45,241.0,95.5,2.2,21.0,162.0,155.57,115.41
2016,5,19,18,0,482.0,76.0,2.2,21.0,209.0,172.33,117.79
2016,5,19,18,15,408.5,64.5,2.05,20.5,159.5,120.04,75.89
2016,5,19,18,30,335.0,53.0,1.9,20.0,110.0,77.0,44.43
2016,5,19,18,45,232.0,37.5,1.8,19.5,70.5,38.12,20.35
2016,5,19,19,0,129.0,22.0,1.7,19.0,31.0,17.07,4.46
2016,5,19,19,15,64.5,11.0,1.7,18.5,15.5,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.0,12.5,0.8,14.5,17.5,12.29,0.0
2016,5,20,6,0,140.0,25.0,0.9,15.0,35.0,19.4,8.02
2016,5,20,6,15,243.0,40.5,0.9,15.5,76.5,43.33,24.07
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,83.71,50.07
2016,5,20,6,45,421.5,66.5,0.9,16.5,168.0,128.03,83.33
2016,5,20,7,0,497.0,77.0,0.9,17.0,218.0,180.46,125.77
2016,5,20,7,15,248.5,84.5,0.9,17.5,155.0,149.2,111.28
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,88.76,68.41
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,122.8,95.91
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,157.36,123.03
2016,5,20,8,15,8.5,175.5,0.95,19.5,180.0,173.67,135.21
2016,5,20,8,30,10.0,191.0,1.0,20.0,197.0,190.14,147.43
2016,5,20,8,45,11.5,206.0,1.05,20.5,213.0,206.28,159.24
2016,5,20,9,0,13.0,221.0,1.1,21.0,229.0,222.56,171.04
2016,5,20,9,15,26.5,265.5,1.15,21.5,285.0,278.0,212.69
2016,5,20,9,30,40.0,310.0,1.2,22.0,341.0,333.31,253.14
2016,5,20,9,45,65.5,349.5,1.3,22.5,402.5,394.26,297.39
2016,5,20,10,0,91.0,389.0,1.4,23.0,464.0,457.18,342.15
2016,5,20,10,15,91.5,406.5,1.45,23.0,485.0,478.71,356.67
2016,5,20,10,30,92.0,424.0,1.5,23.0,506.0,500.0,371.24
2016,5,20,10,45,471.5,285.5,1.6,23.5,720.0,721.69,536.49
2016,5,20,11,0,851.0,147.0,1.7,24.0,934.0,943.3,684.57
2016,5,20,11,15,855.5,148.0,1.7,24.0,953.5,966.0,695.93
2016,5,20,11,30,860.0,149.0,1.7,24.0,973.0,985.69,707.65
2016,5,20,11,45,869.5,145.0,1.75,24.5,986.5,1002.29,716.78
2016,5,20,12,0,879.0,141.0,1.8,25.0,1000.0,1015.8,724.06
2016,5,20,12,15,879.0,141.0,1.8,25.0,1003.5,1020.56,726.71
2016,5,20,12,30,879.0,141.0,1.8,25.0,1007.0,1022.01,727.51
2016,5,20,12,45,876.5,141.5,1.8,25.5,1002.0,1018.14,723.72
2016,5,20,13,0,874.0,142.0,1.8,26.0,997.0,1010.99,718.07
2016,5,20,13,15,870.5,141.5,1.8,26.0,983.5,998.6,710.69
2016,5,20,13,30,867.0,141.0,1.8,26.0,970.0,982.99,701.43
2016,5,20,13,45,860.5,141.0,1.8,26.0,949.0,961.86,688.77
2016,5,20,14,0,854.0,141.0,1.8,26.0,928.0,937.79,674.32
2016,5,20,14,15,847.0,139.0,1.8,26.0,900.0,908.51,656.52
2016,5,20,14,30,840.0,137.0,1.8,26.0,872.0,876.61,637.0
2016,5,20,14,45,832.0,134.0,1.85,26.0,837.0,840.42,615.05
2016,5,20,15,0,824.0,131.0,1.9,26.0,802.0,804.33,592.93
2016,5,20,15,15,811.5,128.0,1.95,26.0,761.5,760.09,565.01
2016,5,20,15,30,799.0,125.0,2.0,26.0,721.0,714.43,535.72
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.5,664.65,502.21
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,614.39,466.63
2016,5,20,16,15,743.5,116.0,2.1,25.5,578.5,560.66,428.18
2016,5,20,16,30,723.0,112.0,2.1,25.0,529.0,506.79,388.37
2016,5,20,16,45,694.0,107.5,2.15,25.0,476.0,449.29,343.97
2016,5,20,17,0,665.0,103.0,2.2,25.0,423.0,393.65,299.65
2016,5,20,17,15,628.0,96.5,2.1,24.5,369.5,335.18,252.29
2016,5,20,17,30,591.0,90.0,2.0,24.0,316.0,280.06,206.45
2016,5,20,17,45,540.0,82.0,1.9,24.0,263.0,223.4,158.79
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,172.27,115.88
2016,5,20,18,15,416.5,63.5,1.65,23.0,160.5,121.29,75.77
2016,5,20,18,30,344.0,53.0,1.5,22.0,111.0,78.18,44.61
2016,5,20,18,45,239.5,38.0,1.4,21.5,71.5,39.09,20.69
2016,5,20,19,0,135.0,23.0,1.3,21.0,32.0,17.86,5.42
2016,5,20,19,15,67.5,11.5,1.35,21.0,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,21.43,9.44
2016,5,21,6,15,102.5,49.0,2.35,20.0,65.0,46.56,29.48
2016,5,21,6,30,162.0,74.0,2.4,20.0,103.0,82.72,55.9
2016,5,21,6,45,81.0,81.5,2.45,20.5,96.0,89.17,64.84
2016,5,21,7,0,0.0,89.0,2.5,21.0,89.0,85.22,65.11
2016,5,21,7,15,184.0,120.5,2.5,21.5,192.0,165.49,125.12
2016,5,21,7,30,368.0,152.0,2.5,22.0,295.0,268.21,204.24
2016,5,21,7,45,191.5,161.0,2.55,22.5,236.5,229.94,177.86
2016,5,21,8,0,15.0,170.0,2.6,23.0,178.0,170.47,131.8
2016,5,21,8,15,7.5,90.0,2.6,23.0,94.0,90.8,68.12
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,9.66,2.23
2016,5,21,8,45,0.0,11.5,2.65,23.5,11.5,11.11,3.38
2016,5,21,9,0,0.0,13.0,2.7,24.0,13.0,12.56,4.51
2016,5,21,9,15,36.5,176.5,2.7,24.0,204.0,197.73,151.8
2016,5,21,9,30,73.0,340.0,2.7,24.0,395.0,387.05,294.51
2016,5,21,9,45,41.5,281.0,2.7,24.5,313.0,307.91,233.33
2016,5,21,10,0,10.0,222.0,2.7,25.0,231.0,223.83,168.59
2016,5,21,10,15,10.0,221.0,2.65,25.0,230.5,223.31,168.11
2016,5,21,10,30,10.0,220.0,2.6,25.0,230.0,222.75,167.42
2016,5,21,10,45,8.0,195.5,2.6,25.5,203.5,197.36,147.65
2016,5,21,11,0,6.0,171.0,2.6,26.0,177.0,171.84,127.84
2016,5,21,11,15,11.0,235.5,2.55,26.0,246.5,239.9,179.21
2016,5,21,11,30,16.0,300.0,2.5,26.0,316.0,308.37,229.69
2016,5,21,11,45,21.0,339.0,2.5,26.5,360.0,352.03,260.82
2016,5,21,12,0,26.0,378.0,2.5,27.0,404.0,400.97,295.31
2016,5,21,12,15,93.5,443.5,2.45,27.0,536.0,534.4,391.5
2016,5,21,12,30,161.0,509.0,2.4,27.0,668.0,673.09,487.2
2016,5,21,12,45,95.0,450.5,2.4,27.0,544.5,542.88,395.66
2016,5,21,13,0,29.0,392.0,2.4,27.0,421.0,417.93,306.45
2016,5,21,13,15,124.0,439.0,2.4,27.0,558.5,562.73,412.3
2016,5,21,13,30,219.0,486.0,2.4,27.0,696.0,699.5,507.52
2016,5,21,13,45,130.0,441.5,2.45,27.0,565.5,565.94,413.59
2016,5,21,14,0,41.0,397.0,2.5,27.0,435.0,430.96,317.04
2016,5,21,14,15,110.5,417.0,2.55,27.0,515.0,516.47,381.08
2016,5,21,14,30,180.0,437.0,2.6,27.0,595.0,593.31,436.81
2016,5,21,14,45,126.0,407.0,2.65,27.5,515.5,511.35,377.47
2016,5,21,15,0,72.0,377.0,2.7,28.0,436.0,429.3,317.96
2016,5,21,15,15,193.5,355.0,2.75,27.5,502.0,501.1,374.6
2016,5,21,15,30,315.0,333.0,2.8,27.0,568.0,562.22,421.92
2016,5,21,15,45,432.5,277.0,2.85,27.0,578.0,575.75,434.38
2016,5,21,16,0,550.0,221.0,2.9,27.0,588.0,575.38,436.45
2016,5,21,16,15,525.5,212.0,2.9,26.5,540.5,524.16,399.5
2016,5,21,16,30,501.0,203.0,2.9,26.0,493.0,474.2,362.8
2016,5,21,16,45,474.5,190.0,2.95,26.0,443.0,420.92,322.13
2016,5,21,17,0,448.0,177.0,3.0,26.0,393.0,369.66,282.03
2016,5,21,17,15,409.0,163.5,2.95,25.5,342.0,315.38,239.28
2016,5,21,17,30,370.0,150.0,2.9,25.0,291.0,264.48,198.42
2016,5,21,17,45,316.5,133.5,2.85,25.0,240.5,211.73,155.78
2016,5,21,18,0,263.0,117.0,2.8,25.0,190.0,164.92,118.18
2016,5,21,18,15,206.5,94.5,2.65,24.5,144.0,118.35,81.87
2016,5,21,18,30,150.0,72.0,2.5,24.0,98.0,78.54,52.08
2016,5,21,18,45,92.0,46.5,2.45,23.5,60.5,44.38,27.64
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,18.93,6.5
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,13.76,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,23.32,10.92
2016,5,22,6,15,172.0,47.0,2.3,22.0,73.0,47.74,28.5
2016,5,22,6,30,260.0,66.0,2.4,22.0,112.0,84.57,53.02
2016,5,22,6,45,130.0,68.5,2.55,22.5,91.5,84.41,58.39
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,68.37,50.81
2016,5,22,7,15,0.0,68.0,2.7,23.0,68.0,65.72,48.62
2016,5,22,7,30,0.0,65.0,2.7,23.0,65.0,62.82,46.12
2016,5,22,7,45,0.0,75.5,2.75,23.5,75.5,73.0,54.13
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,83.18,62.01
2016,5,22,8,15,30.5,166.0,2.8,24.0,184.0,176.11,135.8
2016,5,22,8,30,61.0,246.0,2.8,24.0,282.0,272.23,210.06
2016,5,22,8,45,94.0,278.0,2.8,24.5,339.0,326.84,250.9
2016,5,22,9,0,127.0,310.0,2.8,25.0,396.0,386.73,295.06
2016,5,22,9,15,408.0,245.5,2.75,25.0,547.5,530.2,405.92
2016,5,22,9,30,689.0,181.0,2.7,25.0,699.0,693.56,526.97
2016,5,22,9,45,420.0,291.5,2.7,25.5,612.5,621.22,467.34
2016,5,22,10,0,151.0,402.0,2.7,26.0,526.0,521.88,388.34
2016,5,22,10,15,83.5,342.5,2.7,26.0,412.0,408.09,305.32
2016,5,22,10,30,16.0,283.0,2.7,26.0,298.0,289.67,216.39
2016,5,22,10,45,14.5,266.5,2.75,26.5,280.0,272.72,203.53
2016,5,22,11,0,13.0,250.0,2.8,27.0,262.0,255.62,190.28
2016,5,22,11,15,10.5,214.5,2.8,27.0,224.5,218.84,162.68
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,181.94,134.85
2016,5,22,11,45,9.0,190.5,2.85,27.0,200.0,194.34,144.24
2016,5,22,12,0,10.0,202.0,2.9,27.0,213.0,206.73,153.53
2016,5,22,12,15,13.5,258.5,2.95,27.0,272.5,265.75,197.55
2016,5,22,12,30,17.0,315.0,3.0,27.0,332.0,324.89,240.94
2016,5,22,12,45,160.5,397.5,3.1,27.5,554.5,559.87,413.59
2016,5,22,13,0,304.0,480.0,3.2,28.0,777.0,788.12,570.79
2016,5,22,13,15,333.5,459.0,3.25,28.0,781.5,792.5,573.75
2016,5,22,13,30,363.0,438.0,3.3,28.0,786.0,794.82,576.92
2016,5,22,13,45,404.0,413.5,3.35,28.0,793.0,802.23,583.88
2016,5,22,14,0,445.0,389.0,3.4,28.0,800.0,810.03,591.0
2016,5,22,14,15,248.0,390.0,3.4,28.0,618.0,617.61,455.12
2016,5,22,14,30,51.0,391.0,3.4,28.0,436.0,430.55,317.92
2016,5,22,14,45,208.5,375.5,3.45,28.0,547.5,549.71,409.36
2016,5,22,15,0,366.0,360.0,3.5,28.0,659.0,657.09,488.7
2016,5,22,15,15,363.0,340.5,3.5,28.0,624.5,620.6,463.14
2016,5,22,15,30,360.0,321.0,3.5,28.0,590.0,583.31,437.49
2016,5,22,15,45,492.5,252.0,3.55,28.0,595.0,592.74,447.92
2016,5,22,16,0,625.0,183.0,3.6,28.0,600.0,587.85,447.02
2016,5,22,16,15,605.5,174.0,3.55,27.5,552.0,536.16,409.43
2016,5,22,16,30,586.0,165.0,3.5,27.0,504.0,485.07,371.5
2016,5,22,16,45,554.0,157.0,3.45,27.0,453.0,428.33,327.62
2016,5,22,17,0,522.0,149.0,3.4,27.0,402.0,375.39,285.66
