Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,482.5,138.5,3.25,26.5,350.5,319.88,241.41
2016,5,22,17,30,443.0,128.0,3.1,26.0,299.0,268.18,199.35
2016,5,22,17,45,386.0,116.0,3.0,26.0,248.0,214.41,155.44
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,166.93,116.97
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.0,119.75,80.29
2016,5,22,18,30,200.0,68.0,2.7,25.0,103.0,79.92,51.03
2016,5,22,18,45,126.5,46.0,2.65,24.5,65.5,44.1,26.56
2016,5,22,19,0,53.0,24.0,2.6,24.0,28.0,21.37,8.51
2016,5,22,19,15,26.5,12.0,2.65,24.0,14.0,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,20.5,18.0,13.27,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.96,9.52
2016,5,23,6,15,208.0,44.5,2.6,21.5,76.0,45.76,26.09
2016,5,23,6,30,301.0,62.0,2.7,22.0,116.0,85.07,51.78
2016,5,23,6,45,367.5,75.0,2.85,22.5,164.5,127.08,83.14
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,176.79,122.95
2016,5,23,7,15,367.5,116.0,3.05,23.0,237.0,211.72,156.21
2016,5,23,7,30,301.0,144.0,3.1,23.0,261.0,238.42,181.48
2016,5,23,7,45,299.5,171.5,3.2,23.5,303.5,282.31,217.43
2016,5,23,8,0,298.0,199.0,3.3,24.0,346.0,325.84,252.0
2016,5,23,8,15,310.0,220.5,3.35,24.0,388.0,369.85,286.54
2016,5,23,8,30,322.0,242.0,3.4,24.0,430.0,414.66,321.0
2016,5,23,8,45,188.5,263.5,3.45,24.5,376.0,371.13,286.08
2016,5,23,9,0,55.0,285.0,3.5,25.0,322.0,313.54,239.41
2016,5,23,9,15,54.5,306.0,3.55,25.5,345.0,336.87,256.09
2016,5,23,9,30,54.0,327.0,3.6,26.0,368.0,360.07,272.23
2016,5,23,9,45,40.5,321.5,3.65,26.5,353.5,346.9,261.07
2016,5,23,10,0,27.0,316.0,3.7,27.0,339.0,332.48,249.11
2016,5,23,10,15,29.5,328.0,3.75,27.0,353.5,347.83,260.17
2016,5,23,10,30,32.0,340.0,3.8,27.0,368.0,363.26,271.2
2016,5,23,10,45,20.5,267.0,3.9,27.0,285.5,281.63,210.48
2016,5,23,11,0,9.0,194.0,4.0,27.0,203.0,197.08,146.72
2016,5,23,11,15,12.0,241.5,4.05,27.0,253.5,246.69,184.14
2016,5,23,11,30,15.0,289.0,4.1,27.0,304.0,296.53,221.06
2016,5,23,11,45,13.5,259.0,4.15,27.5,273.0,265.89,197.71
2016,5,23,12,0,12.0,229.0,4.2,28.0,242.0,235.16,174.46
2016,5,23,12,15,27.0,332.0,4.25,28.0,359.5,356.03,264.09
2016,5,23,12,30,42.0,435.0,4.3,28.0,477.0,474.37,349.21
2016,5,23,12,45,31.5,393.0,4.35,28.5,425.0,421.58,310.25
2016,5,23,13,0,21.0,351.0,4.4,29.0,373.0,364.07,268.19
2016,5,23,13,15,16.5,294.5,4.4,29.0,311.5,303.69,224.38
2016,5,23,13,30,12.0,238.0,4.4,29.0,250.0,243.53,180.13
2016,5,23,13,45,47.0,342.5,4.4,29.0,387.0,383.31,284.25
2016,5,23,14,0,82.0,447.0,4.4,29.0,524.0,518.82,381.8
2016,5,23,14,15,422.5,313.5,4.35,29.0,686.5,703.07,522.57
2016,5,23,14,30,763.0,180.0,4.3,29.0,849.0,854.99,632.85
2016,5,23,14,45,561.5,272.0,4.25,29.0,753.5,752.28,558.67
2016,5,23,15,0,360.0,364.0,4.2,29.0,658.0,656.09,486.73
2016,5,23,15,15,201.0,338.0,4.15,28.5,501.0,490.01,367.18
2016,5,23,15,30,42.0,312.0,4.1,28.0,344.0,336.27,252.23
2016,5,23,15,45,186.5,298.0,4.05,28.0,425.0,422.1,320.13
2016,5,23,16,0,331.0,284.0,4.0,28.0,506.0,493.92,375.15
2016,5,23,16,15,399.5,241.5,3.95,27.5,488.5,476.12,363.63
2016,5,23,16,30,468.0,199.0,3.9,27.0,471.0,452.72,347.28
2016,5,23,16,45,379.0,196.0,3.9,27.0,402.5,378.65,290.29
2016,5,23,17,0,290.0,193.0,3.9,27.0,334.0,315.02,240.91
2016,5,23,17,15,269.5,173.0,3.8,26.5,291.5,270.63,206.13
2016,5,23,17,30,249.0,153.0,3.7,26.0,249.0,228.27,172.26
2016,5,23,17,45,221.0,132.0,3.65,26.0,207.0,185.11,137.23
2016,5,23,18,0,193.0,111.0,3.6,26.0,165.0,145.12,104.75
2016,5,23,18,15,155.0,89.0,3.6,25.5,126.5,106.62,74.42
2016,5,23,18,30,117.0,67.0,3.6,25.0,88.0,72.43,48.3
2016,5,23,18,45,68.5,45.5,3.6,24.5,57.0,43.12,27.04
2016,5,23,19,0,20.0,24.0,3.6,24.0,26.0,22.4,9.63
2016,5,23,19,15,10.0,12.0,3.7,24.0,13.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,14.5,2.6,21.5,17.5,14.25,0.0
2016,5,24,6,0,76.0,29.0,2.7,22.0,35.0,24.12,11.95
2016,5,24,6,15,161.0,49.0,2.9,22.0,74.5,49.13,29.87
2016,5,24,6,30,246.0,69.0,3.1,22.0,114.0,86.87,55.47
2016,5,24,6,45,336.0,75.5,3.3,22.5,159.5,122.63,80.89
2016,5,24,7,0,426.0,82.0,3.5,23.0,205.0,169.48,117.48
2016,5,24,7,15,330.5,117.0,3.65,23.0,224.5,202.49,150.05
2016,5,24,7,30,235.0,152.0,3.8,23.0,244.0,224.01,171.52
2016,5,24,7,45,237.0,180.5,4.0,23.5,285.5,266.52,206.06
2016,5,24,8,0,239.0,209.0,4.2,24.0,327.0,309.13,239.78
2016,5,24,8,15,176.0,234.5,4.25,24.5,326.5,315.34,244.35
2016,5,24,8,30,113.0,260.0,4.3,25.0,326.0,315.6,243.42
2016,5,24,8,45,114.5,284.5,4.4,25.5,356.5,347.0,266.52
2016,5,24,9,0,116.0,309.0,4.5,26.0,387.0,378.37,289.14
2016,5,24,9,15,172.5,328.0,4.55,26.0,453.5,442.42,337.51
2016,5,24,9,30,229.0,347.0,4.6,26.0,520.0,511.04,388.59
2016,5,24,9,45,222.0,373.0,4.65,26.5,548.0,541.38,408.84
2016,5,24,10,0,215.0,399.0,4.7,27.0,576.0,570.59,428.11
2016,5,24,10,15,228.5,405.0,4.65,27.0,600.0,596.28,446.1
2016,5,24,10,30,242.0,411.0,4.6,27.0,624.0,625.66,466.52
2016,5,24,10,45,193.0,428.5,4.6,27.5,602.0,602.55,447.18
2016,5,24,11,0,144.0,446.0,4.6,28.0,580.0,579.84,428.23
2016,5,24,11,15,133.0,466.0,4.6,28.0,592.0,593.03,436.7
2016,5,24,11,30,122.0,486.0,4.6,28.0,604.0,605.29,444.36
2016,5,24,11,45,103.5,484.5,4.65,28.5,585.5,583.1,427.24
2016,5,24,12,0,85.0,483.0,4.7,29.0,567.0,564.55,412.8
2016,5,24,12,15,70.0,470.0,4.7,29.0,539.5,537.21,393.11
2016,5,24,12,30,55.0,457.0,4.7,29.0,512.0,509.35,373.02
2016,5,24,12,45,90.5,478.5,4.7,29.0,568.0,566.15,414.4
2016,5,24,13,0,126.0,500.0,4.7,29.0,624.0,626.97,457.73
2016,5,24,13,15,72.0,408.0,4.65,29.0,479.0,475.29,349.76
2016,5,24,13,30,18.0,316.0,4.6,29.0,334.0,325.92,240.69
2016,5,24,13,45,36.0,368.5,4.55,29.0,402.5,398.72,294.71
2016,5,24,14,0,54.0,421.0,4.5,29.0,471.0,466.71,343.94
2016,5,24,14,15,133.0,428.0,4.45,29.0,546.5,547.34,404.01
2016,5,24,14,30,212.0,435.0,4.4,29.0,622.0,618.94,456.63
2016,5,24,14,45,343.5,374.0,4.35,29.0,662.0,665.46,493.43
2016,5,24,15,0,475.0,313.0,4.3,29.0,702.0,702.01,522.75
2016,5,24,15,15,462.0,299.0,4.15,28.5,662.0,659.1,493.43
2016,5,24,15,30,449.0,285.0,4.0,28.0,622.0,615.84,463.81
2016,5,24,15,45,398.5,282.5,3.9,28.0,567.5,555.34,419.8
2016,5,24,16,0,348.0,280.0,3.8,28.0,513.0,501.01,379.73
2016,5,24,16,15,351.5,255.0,3.65,27.5,475.0,460.79,351.13
2016,5,24,16,30,355.0,230.0,3.5,27.0,437.0,419.56,321.0
2016,5,24,16,45,342.5,208.0,3.35,27.0,392.0,372.4,284.9
2016,5,24,17,0,330.0,186.0,3.2,27.0,347.0,326.06,248.74
2016,5,24,17,15,281.0,176.5,3.1,26.5,302.0,278.54,211.68
2016,5,24,17,30,232.0,167.0,3.0,26.0,257.0,236.01,178.3
2016,5,24,17,45,190.0,146.0,2.95,26.0,212.0,189.81,141.62
2016,5,24,18,0,148.0,125.0,2.9,26.0,167.0,148.68,109.13
2016,5,24,18,15,109.5,99.5,2.95,25.5,126.5,109.02,78.22
2016,5,24,18,30,71.0,74.0,3.0,25.0,86.0,74.16,51.5
2016,5,24,18,45,35.5,47.5,3.05,25.0,53.5,44.77,29.03
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,20.26,8.48
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,22.5,8.5,8.36,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,16.4,6.4
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,35.81,23.07
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,55.15,39.46
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,77.62,57.73
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,101.38,76.81
2016,5,25,7,15,87.0,130.5,3.9,24.0,164.0,148.17,112.81
2016,5,25,7,30,155.0,159.0,4.0,24.0,220.0,203.71,156.33
2016,5,25,7,45,77.5,139.5,4.1,24.5,170.0,164.58,126.56
2016,5,25,8,0,0.0,120.0,4.2,25.0,120.0,115.87,87.85
2016,5,25,8,15,0.0,137.5,4.2,25.0,137.5,132.84,101.03
2016,5,25,8,30,0.0,155.0,4.2,25.0,155.0,149.85,114.04
2016,5,25,8,45,2.0,166.5,4.25,25.5,168.0,162.3,123.18
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,174.96,132.42
2016,5,25,9,15,8.0,206.0,4.35,26.0,212.0,205.21,155.47
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,235.87,178.6
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,240.89,181.65
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,245.87,184.73
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,295.93,222.07
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,350.0,261.78
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,300.73,224.36
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,254.57,189.38
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.5,263.76,196.13
2016,5,25,11,30,14.0,266.0,4.3,28.0,280.0,272.92,202.77
2016,5,25,11,45,18.0,310.5,4.25,28.0,328.0,320.87,238.06
2016,5,25,12,0,22.0,355.0,4.2,28.0,376.0,368.95,272.96
2016,5,25,12,15,21.5,353.5,4.15,28.0,375.0,367.18,271.42
2016,5,25,12,30,21.0,352.0,4.1,28.0,374.0,365.27,269.96
2016,5,25,12,45,32.5,393.0,4.05,28.5,425.5,422.39,310.91
2016,5,25,13,0,44.0,434.0,4.0,29.0,477.0,474.51,347.48
2016,5,25,13,15,47.5,434.5,4.0,29.0,480.5,477.73,349.83
2016,5,25,13,30,51.0,435.0,4.0,29.0,484.0,480.62,352.18
2016,5,25,13,45,48.0,420.5,4.0,29.0,466.0,461.98,339.13
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,443.27,326.1
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.5,490.93,361.75
2016,5,25,14,30,123.0,434.0,3.9,29.0,543.0,539.83,397.61
2016,5,25,14,45,88.0,397.5,3.85,29.0,474.0,465.88,344.46
2016,5,25,15,0,53.0,361.0,3.8,29.0,405.0,397.76,295.14
2016,5,25,15,15,56.5,345.5,3.85,29.0,390.0,382.6,285.04
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,367.03,274.4
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,277.16,207.95
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,188.82,141.28
2016,5,25,16,15,13.5,201.5,4.1,29.0,209.5,202.97,152.79
2016,5,25,16,30,21.0,212.0,4.1,29.0,224.0,216.23,163.44
2016,5,25,16,45,86.5,210.5,4.2,29.0,253.5,246.3,187.36
2016,5,25,17,0,152.0,209.0,4.3,29.0,283.0,268.97,204.67
2016,5,25,17,15,136.5,186.5,4.1,28.5,247.0,231.94,176.16
2016,5,25,17,30,121.0,164.0,3.9,28.0,211.0,196.56,148.66
2016,5,25,17,45,106.5,139.5,3.75,27.5,176.5,161.35,120.93
2016,5,25,18,0,92.0,115.0,3.6,27.0,142.0,127.9,94.33
2016,5,25,18,15,70.0,91.0,3.45,26.5,109.0,96.17,69.32
2016,5,25,18,30,48.0,67.0,3.3,26.0,76.0,66.98,46.47
2016,5,25,18,45,24.0,45.0,3.2,26.0,49.5,42.44,27.35
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,22.02,9.98
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,11.3,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,23.5,3.5,3.44,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.74,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.88,7.87
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,27.02,16.44
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,38.62,26.11
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,50.24,35.63
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,82.36,61.74
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,114.41,87.39
2016,5,26,7,45,0.0,131.5,4.15,25.0,131.5,126.65,96.85
2016,5,26,8,0,0.0,144.0,4.4,25.0,144.0,138.87,106.21
2016,5,26,8,15,2.0,158.5,4.45,25.0,160.0,154.02,117.78
2016,5,26,8,30,4.0,173.0,4.5,25.0,176.0,169.4,129.46
2016,5,26,8,45,6.5,189.5,4.55,25.0,194.0,187.22,142.99
2016,5,26,9,0,9.0,206.0,4.6,25.0,212.0,205.31,156.64
2016,5,26,9,15,27.0,262.0,4.6,25.0,282.0,274.55,209.76
2016,5,26,9,30,45.0,318.0,4.6,25.0,352.0,344.33,262.28
2016,5,26,9,45,221.0,332.0,4.7,25.0,512.0,502.7,384.27
2016,5,26,10,0,397.0,346.0,4.8,25.0,672.0,668.83,507.82
2016,5,26,10,15,255.0,389.5,4.7,25.0,602.5,606.27,457.46
2016,5,26,10,30,113.0,433.0,4.6,25.0,533.0,530.17,397.53
2016,5,26,10,45,258.0,416.5,4.55,25.0,653.5,652.77,489.65
2016,5,26,11,0,403.0,400.0,4.5,25.0,774.0,781.45,582.55
2016,5,26,11,15,260.5,443.0,4.4,25.0,687.0,694.86,516.45
2016,5,26,11,30,118.0,486.0,4.3,25.0,600.0,600.99,445.24
2016,5,26,11,45,220.5,480.0,4.25,25.5,695.5,697.64,515.69
2016,5,26,12,0,323.0,474.0,4.2,26.0,791.0,799.96,587.12
2016,5,26,12,15,241.5,492.0,4.5,26.5,729.5,734.67,539.08
2016,5,26,12,30,160.0,510.0,4.8,27.0,668.0,671.96,493.33
2016,5,26,12,45,89.5,420.5,5.15,27.5,509.0,506.62,375.55
2016,5,26,13,0,19.0,331.0,5.5,28.0,350.0,342.27,254.15
2016,5,26,13,15,50.0,399.5,5.6,28.0,448.0,445.02,330.81
2016,5,26,13,30,81.0,468.0,5.7,28.0,546.0,542.59,401.84
2016,5,26,13,45,415.5,334.0,5.85,28.5,720.0,737.12,551.43
2016,5,26,14,0,750.0,200.0,6.0,29.0,894.0,902.94,672.68
2016,5,26,14,15,742.0,197.5,5.85,29.0,867.5,876.94,653.94
2016,5,26,14,30,734.0,195.0,5.7,29.0,841.0,846.17,632.88
2016,5,26,14,45,528.5,285.0,5.6,29.0,740.5,737.09,552.71
2016,5,26,15,0,323.0,375.0,5.5,29.0,640.0,636.74,476.11
2016,5,26,15,15,389.0,329.0,5.3,28.5,632.5,629.22,474.08
2016,5,26,15,30,455.0,283.0,5.1,28.0,625.0,618.35,468.88
2016,5,26,15,45,444.5,268.5,4.9,28.0,585.5,575.98,437.87
2016,5,26,16,0,434.0,254.0,4.7,28.0,546.0,533.42,406.46
2016,5,26,16,15,297.0,257.5,4.5,28.0,450.5,430.9,328.71
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,341.71,260.43
2016,5,26,16,45,312.5,210.0,4.1,28.0,371.0,359.81,275.15
2016,5,26,17,0,465.0,159.0,3.9,28.0,387.0,361.16,274.72
2016,5,26,17,15,399.0,158.5,3.8,27.5,337.5,308.08,232.75
2016,5,26,17,30,333.0,158.0,3.7,27.0,288.0,261.2,195.58
2016,5,26,17,45,290.5,139.5,3.65,26.5,240.0,211.55,155.88
2016,5,26,18,0,248.0,121.0,3.6,26.0,192.0,166.6,119.91
2016,5,26,18,15,191.0,99.0,3.7,25.5,147.0,121.07,84.58
2016,5,26,18,30,134.0,77.0,3.8,25.0,102.0,83.1,56.21
2016,5,26,18,45,74.5,51.0,3.9,24.5,64.0,48.24,30.97
2016,5,26,19,0,15.0,25.0,4.0,24.0,26.0,23.36,11.35
2016,5,26,19,15,7.5,12.5,4.15,23.5,13.0,12.29,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.93,12.21
2016,5,27,6,15,89.5,52.5,4.9,23.0,68.0,50.4,32.53
2016,5,27,6,30,146.0,78.0,4.9,23.0,106.0,85.6,58.29
2016,5,27,6,45,73.0,45.0,4.9,23.5,59.0,54.61,36.26
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.57,3.91
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,33.79,22.24
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,56.05,40.4
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,58.96,42.52
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,61.87,44.61
2016,5,27,8,15,0.0,54.0,5.6,25.0,54.0,52.2,36.64
2016,5,27,8,30,0.0,44.0,5.7,25.0,44.0,42.53,28.72
2016,5,27,8,45,0.0,54.0,5.8,25.5,54.0,52.22,36.3
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,61.92,43.81
2016,5,27,9,15,3.5,129.0,5.8,26.0,131.5,127.37,95.33
2016,5,27,9,30,7.0,194.0,5.7,26.0,199.0,193.26,146.28
2016,5,27,9,45,4.0,166.0,5.6,26.5,168.5,164.09,123.03
2016,5,27,10,0,1.0,138.0,5.5,27.0,138.0,134.64,99.75
2016,5,27,10,15,5.0,169.0,5.4,27.0,173.5,168.29,125.63
2016,5,27,10,30,9.0,200.0,5.3,27.0,209.0,202.25,151.47
2016,5,27,10,45,29.0,307.5,5.25,27.5,335.5,329.24,246.81
2016,5,27,11,0,49.0,415.0,5.2,28.0,462.0,455.85,338.64
2016,5,27,11,15,31.5,340.0,5.0,28.0,370.5,365.86,272.03
2016,5,27,11,30,14.0,265.0,4.8,28.0,279.0,271.89,202.08
2016,5,27,11,45,15.5,285.0,4.65,28.5,300.5,293.29,217.51
2016,5,27,12,0,17.0,305.0,4.5,29.0,322.0,314.68,232.56
2016,5,27,12,15,17.5,313.0,4.2,29.0,330.5,323.22,238.51
2016,5,27,12,30,18.0,321.0,3.9,29.0,339.0,331.65,244.43
2016,5,27,12,45,15.5,280.5,3.6,29.0,296.0,289.26,213.28
2016,5,27,13,0,13.0,240.0,3.3,29.0,253.0,246.87,182.07
2016,5,27,13,15,13.5,252.5,2.9,29.0,266.0,259.42,191.29
2016,5,27,13,30,14.0,265.0,2.5,29.0,279.0,271.88,200.25
2016,5,27,13,45,20.5,312.5,2.2,29.0,332.0,324.32,238.39
2016,5,27,14,0,27.0,360.0,1.9,29.0,385.0,380.56,278.33
2016,5,27,14,15,24.5,340.5,1.65,29.0,362.5,357.88,261.67
2016,5,27,14,30,22.0,321.0,1.4,29.0,340.0,331.98,243.05
2016,5,27,14,45,88.0,362.0,1.2,29.0,435.0,430.56,314.93
2016,5,27,15,0,154.0,403.0,1.0,29.0,530.0,524.14,379.83
2016,5,27,15,15,443.0,282.5,0.9,29.0,622.0,628.26,457.14
2016,5,27,15,30,732.0,162.0,0.8,29.0,714.0,703.74,511.83
2016,5,27,15,45,730.0,150.5,0.7,29.0,672.0,658.6,479.88
2016,5,27,16,0,728.0,139.0,0.6,29.0,630.0,611.78,447.53
2016,5,27,16,15,562.5,180.5,0.65,28.5,542.5,517.98,382.24
2016,5,27,16,30,397.0,222.0,0.7,28.0,455.0,436.86,324.52
2016,5,27,16,45,525.0,166.0,0.75,28.0,443.0,424.2,316.26
2016,5,27,17,0,653.0,110.0,0.8,28.0,431.0,398.19,295.65
2016,5,27,17,15,616.5,103.5,0.85,27.5,378.0,340.69,251.07
2016,5,27,17,30,580.0,97.0,0.9,27.0,325.0,286.48,207.79
2016,5,27,17,45,538.0,87.5,0.95,26.5,273.0,231.43,163.03
2016,5,27,18,0,496.0,78.0,1.0,26.0,221.0,180.83,121.44
2016,5,27,18,15,424.5,67.5,0.95,25.5,171.5,129.31,81.1
2016,5,27,18,30,353.0,57.0,0.9,25.0,122.0,85.42,49.21
2016,5,27,18,45,251.5,42.5,0.9,24.5,81.0,45.64,24.62
2016,5,27,19,0,150.0,28.0,0.9,24.0,40.0,21.71,10.43
2016,5,27,19,15,75.0,14.0,0.95,23.5,20.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,21.5,19.0,15.73,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,26.47,14.32
2016,5,28,6,15,159.5,52.5,2.95,22.0,78.5,52.15,32.33
2016,5,28,6,30,247.0,73.0,3.1,22.0,119.0,90.59,58.47
2016,5,28,6,45,123.5,66.0,3.3,22.5,89.0,81.11,56.02
2016,5,28,7,0,0.0,59.0,3.5,23.0,59.0,57.02,41.51
2016,5,28,7,15,0.0,69.0,3.65,23.5,69.0,66.68,49.31
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,76.34,56.92
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,121.14,92.62
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,166.67,128.19
2016,5,28,8,15,5.5,158.0,4.25,25.5,161.0,155.26,118.48
2016,5,28,8,30,0.0,148.0,4.3,26.0,148.0,143.08,108.25
2016,5,28,8,45,49.0,227.5,4.35,26.5,260.5,250.47,191.6
2016,5,28,9,0,98.0,307.0,4.4,27.0,373.0,362.32,275.77
2016,5,28,9,15,68.0,308.0,4.35,27.0,355.5,347.72,263.4
2016,5,28,9,30,38.0,309.0,4.3,27.0,338.0,330.2,249.04
2016,5,28,9,45,63.0,349.0,4.3,27.5,399.5,390.97,293.64
2016,5,28,10,0,88.0,389.0,4.3,28.0,461.0,453.69,338.61
2016,5,28,10,15,85.0,404.5,4.2,28.0,477.0,470.12,349.47
2016,5,28,10,30,82.0,420.0,4.1,28.0,493.0,486.09,360.09
2016,5,28,10,45,175.5,438.0,4.1,28.5,599.0,595.29,439.08
2016,5,28,11,0,269.0,456.0,4.1,29.0,705.0,708.88,518.38
2016,5,28,11,15,325.0,442.5,4.05,29.0,750.5,755.04,550.53
2016,5,28,11,30,381.0,429.0,4.0,29.0,796.0,801.95,583.2
2016,5,28,11,45,387.5,433.0,3.95,29.5,810.0,817.98,592.15
2016,5,28,12,0,394.0,437.0,3.9,30.0,824.0,832.58,600.27
2016,5,28,12,15,408.5,439.5,3.85,30.0,842.0,852.07,613.06
2016,5,28,12,30,423.0,442.0,3.8,30.0,860.0,872.95,626.62
2016,5,28,12,45,628.0,303.5,3.8,30.0,921.0,938.24,677.04
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,996.04,715.93
2016,5,28,13,15,829.0,164.0,3.8,30.0,969.5,983.12,707.42
2016,5,28,13,30,825.0,163.0,3.8,30.0,957.0,967.13,697.52
2016,5,28,13,45,820.0,161.5,3.8,30.0,936.5,946.69,684.81
2016,5,28,14,0,815.0,160.0,3.8,30.0,916.0,923.39,670.29
2016,5,28,14,15,573.0,284.0,3.8,30.0,808.5,809.57,592.39
2016,5,28,14,30,331.0,408.0,3.8,30.0,701.0,699.54,510.99
2016,5,28,14,45,545.0,286.0,3.8,30.0,744.5,751.96,554.79
2016,5,28,15,0,759.0,164.0,3.8,30.0,788.0,785.07,582.2
2016,5,28,15,15,745.5,161.0,3.75,29.5,748.5,742.84,554.94
2016,5,28,15,30,732.0,158.0,3.7,29.0,709.0,699.93,526.63
2016,5,28,15,45,715.5,153.5,3.65,29.0,664.5,651.81,492.48
2016,5,28,16,0,699.0,149.0,3.6,29.0,620.0,603.3,457.38
2016,5,28,16,15,677.0,144.0,3.5,28.5,572.0,550.86,419.37
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,499.09,380.85
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.0,444.05,338.17
2016,5,28,17,0,600.0,126.0,3.2,28.0,422.0,390.83,295.87
2016,5,28,17,15,562.5,118.5,3.1,27.5,370.0,334.83,251.15
2016,5,28,17,30,525.0,111.0,3.0,27.0,318.0,281.28,207.4
2016,5,28,17,45,481.0,100.0,2.95,26.5,267.0,227.39,163.0
2016,5,28,18,0,437.0,89.0,2.9,26.0,216.0,178.18,122.31
2016,5,28,18,15,366.5,76.5,2.9,25.5,167.5,128.26,83.06
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,86.45,52.41
2016,5,28,18,45,203.5,47.0,2.9,25.0,79.0,47.89,27.43
2016,5,28,19,0,111.0,30.0,2.9,25.0,39.0,24.93,12.97
2016,5,28,19,15,55.5,15.0,2.9,24.5,19.5,14.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.86,12.47
2016,5,29,6,15,21.5,46.5,2.25,22.0,50.5,43.89,29.2
2016,5,29,6,30,43.0,68.0,2.3,22.0,76.0,67.67,48.13
2016,5,29,6,45,68.5,90.0,2.4,22.5,107.5,95.4,69.98
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,125.94,94.25
2016,5,29,7,15,210.5,126.5,2.55,23.0,204.5,178.08,133.64
2016,5,29,7,30,327.0,141.0,2.6,23.0,270.0,243.82,185.08
2016,5,29,7,45,275.5,173.5,2.7,23.5,293.5,274.34,211.04
2016,5,29,8,0,224.0,206.0,2.8,24.0,317.0,298.24,230.42
2016,5,29,8,15,263.0,225.0,2.85,24.0,369.5,349.98,270.69
2016,5,29,8,30,302.0,244.0,2.9,24.0,422.0,404.63,312.56
2016,5,29,8,45,250.0,277.5,2.95,24.5,433.5,422.34,324.41
2016,5,29,9,0,198.0,311.0,3.0,25.0,445.0,432.59,330.16
2016,5,29,9,15,109.5,291.5,3.0,25.0,366.5,362.49,276.25
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,279.35,211.5
2016,5,29,9,45,14.5,234.0,3.0,25.5,245.5,238.36,179.88
2016,5,29,10,0,8.0,196.0,3.0,26.0,203.0,196.74,147.59
2016,5,29,10,15,12.5,245.0,3.0,26.0,256.5,248.71,186.82
2016,5,29,10,30,17.0,294.0,3.0,26.0,310.0,301.1,225.57
2016,5,29,10,45,16.0,290.0,3.05,26.5,305.0,296.91,221.61
2016,5,29,11,0,15.0,286.0,3.1,27.0,300.0,292.59,217.77
2016,5,29,11,15,18.0,313.5,3.05,27.0,330.5,322.88,239.88
2016,5,29,11,30,21.0,341.0,3.0,27.0,361.0,353.27,261.79
2016,5,29,11,45,24.5,366.0,3.0,27.5,390.0,386.32,284.95
2016,5,29,12,0,28.0,391.0,3.0,28.0,419.0,415.24,304.91
2016,5,29,12,15,434.0,273.5,2.95,28.0,703.0,715.11,529.16
2016,5,29,12,30,840.0,156.0,2.9,28.0,987.0,994.52,715.95
2016,5,29,12,45,836.5,157.5,2.9,28.0,982.0,990.96,711.22
2016,5,29,13,0,833.0,159.0,2.9,28.0,977.0,984.33,707.17
2016,5,29,13,15,830.0,158.5,2.85,28.0,965.0,978.36,703.26
2016,5,29,13,30,827.0,158.0,2.8,28.0,953.0,963.86,693.96
2016,5,29,13,45,644.5,274.0,2.75,28.0,886.5,894.64,648.26
2016,5,29,14,0,462.0,390.0,2.7,28.0,820.0,825.47,596.9
2016,5,29,14,15,428.5,383.5,2.6,28.0,773.0,776.53,564.14
2016,5,29,14,30,395.0,377.0,2.5,28.0,726.0,724.83,529.1
2016,5,29,14,45,271.5,389.5,2.4,28.0,625.5,619.51,454.49
2016,5,29,15,0,148.0,402.0,2.3,28.0,525.0,518.16,381.34
2016,5,29,15,15,222.0,371.5,2.15,27.5,544.5,538.96,399.52
2016,5,29,15,30,296.0,341.0,2.0,27.0,564.0,555.99,413.91
2016,5,29,15,45,511.0,238.0,1.95,27.0,594.5,592.52,444.66
2016,5,29,16,0,726.0,135.0,1.9,27.0,625.0,607.11,458.44
2016,5,29,16,15,705.0,130.5,1.9,27.0,577.0,554.58,419.94
2016,5,29,16,30,684.0,126.0,1.9,27.0,529.0,502.55,381.25
2016,5,29,16,45,651.0,122.5,1.95,27.0,477.0,446.32,338.51
2016,5,29,17,0,618.0,119.0,2.0,27.0,425.0,392.4,296.3
2016,5,29,17,15,581.5,112.0,1.9,26.5,372.5,336.33,251.7
2016,5,29,17,30,545.0,105.0,1.8,26.0,320.0,283.59,208.65
2016,5,29,17,45,488.5,97.0,1.7,25.5,268.0,227.07,162.56
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,177.53,122.1
2016,5,29,18,15,362.5,77.0,1.6,24.5,168.0,128.48,83.59
2016,5,29,18,30,293.0,65.0,1.6,24.0,120.0,87.4,53.44
2016,5,29,18,45,197.0,48.0,1.65,24.0,79.5,48.76,28.34
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,25.72,13.86
2016,5,29,19,15,50.5,15.5,1.85,23.5,19.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.33,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.74,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,10.12,2.81
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,13.5,5.63
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,19.3,10.46
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,25.1,15.24
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,28.0,17.57
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,30.91,19.88
2016,5,30,8,15,8.0,118.5,0.5,22.5,123.5,118.5,90.38
2016,5,30,8,30,16.0,205.0,0.4,23.0,215.0,206.72,158.01
2016,5,30,8,45,181.5,243.5,0.35,23.5,366.0,346.7,263.58
2016,5,30,9,0,347.0,282.0,0.3,24.0,517.0,502.34,374.36
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,548.39,407.27
2016,5,30,9,30,379.0,319.0,0.9,24.0,605.0,594.97,441.4
2016,5,30,9,45,538.0,259.0,1.2,24.5,689.0,678.29,503.34
2016,5,30,10,0,697.0,199.0,1.5,25.0,773.0,770.19,569.8
2016,5,30,10,15,707.5,202.5,1.75,25.0,806.0,807.16,595.2
2016,5,30,10,30,718.0,206.0,2.0,25.0,839.0,842.48,619.72
2016,5,30,10,45,721.5,211.5,2.25,25.5,864.5,871.64,638.83
2016,5,30,11,0,725.0,217.0,2.5,26.0,890.0,898.44,656.32
2016,5,30,11,15,730.5,219.0,2.55,26.0,909.5,921.14,670.77
2016,5,30,11,30,736.0,221.0,2.6,26.0,929.0,941.31,683.65
2016,5,30,11,45,780.5,192.0,2.7,26.0,951.5,962.8,697.89
2016,5,30,12,0,825.0,163.0,2.8,26.0,974.0,985.44,712.91
2016,5,30,12,15,826.0,163.5,2.65,26.0,978.0,991.7,715.23
2016,5,30,12,30,827.0,164.0,2.5,26.0,982.0,994.81,715.69
2016,5,30,12,45,830.0,161.0,2.45,26.0,979.5,993.26,714.23
2016,5,30,13,0,833.0,158.0,2.4,26.0,977.0,983.13,707.44
2016,5,30,13,15,830.5,157.0,2.3,26.0,965.5,972.04,699.72
2016,5,30,13,30,828.0,156.0,2.2,26.0,954.0,962.66,693.18
2016,5,30,13,45,828.5,152.0,2.1,26.5,936.0,940.63,677.27
2016,5,30,14,0,829.0,148.0,2.0,27.0,918.0,920.3,662.68
2016,5,30,14,15,822.5,146.0,1.9,27.0,891.5,896.09,646.95
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,865.43,627.1
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,831.65,605.74
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,795.56,582.76
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,753.28,555.52
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,709.56,527.08
2016,5,30,15,45,773.0,124.5,1.6,27.0,678.5,663.15,496.07
2016,5,30,16,0,763.0,119.0,1.6,27.0,635.0,615.63,462.84
2016,5,30,16,15,743.5,115.0,1.65,27.0,586.5,563.02,425.25
2016,5,30,16,30,724.0,111.0,1.7,27.0,538.0,510.67,386.7
2016,5,30,16,45,696.5,107.0,1.75,27.0,486.5,454.12,343.84
2016,5,30,17,0,669.0,103.0,1.8,27.0,435.0,399.84,301.33
2016,5,30,17,15,634.0,97.5,1.7,26.5,382.0,343.11,256.04
2016,5,30,17,30,599.0,92.0,1.6,26.0,329.0,289.46,212.0
2016,5,30,17,45,537.5,87.0,1.5,26.0,275.5,232.3,164.88
2016,5,30,18,0,476.0,82.0,1.4,26.0,222.0,181.78,123.35
2016,5,30,18,15,408.0,71.0,1.3,25.5,173.5,130.66,83.07
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,88.04,51.79
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,48.43,26.76
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.23,12.17
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,14.74,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.5,13.5,1.85,21.0,14.0,13.27,0.0
2016,5,31,6,0,7.0,27.0,1.9,21.0,28.0,25.58,14.03
2016,5,31,6,15,38.5,49.0,1.95,21.0,56.0,46.67,31.17
2016,5,31,6,30,70.0,71.0,2.0,21.0,84.0,72.06,50.82
2016,5,31,6,45,101.0,91.5,2.1,21.5,117.5,101.22,73.63
2016,5,31,7,0,132.0,112.0,2.2,22.0,151.0,134.1,99.82
2016,5,31,7,15,66.0,114.0,2.25,22.0,133.5,127.03,96.92
2016,5,31,7,30,0.0,116.0,2.3,22.0,116.0,111.54,85.95
2016,5,31,7,45,3.0,137.5,2.35,22.5,139.0,133.48,103.11
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,155.82,120.28
2016,5,31,8,15,37.5,205.0,2.45,23.0,227.0,216.69,167.85
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,280.8,217.14
2016,5,31,8,45,46.5,250.5,2.6,23.5,279.5,271.07,208.42
2016,5,31,9,0,24.0,250.0,2.7,24.0,267.0,257.48,196.82
2016,5,31,9,15,12.0,189.0,2.75,24.0,197.5,191.39,145.57
2016,5,31,9,30,0.0,128.0,2.8,24.0,128.0,124.02,92.73
2016,5,31,9,45,0.5,134.5,2.85,24.5,135.0,130.76,97.7
2016,5,31,10,0,1.0,141.0,2.9,25.0,142.0,137.55,102.58
2016,5,31,10,15,9.5,221.0,2.9,25.5,230.0,222.72,167.58
2016,5,31,10,30,18.0,301.0,2.9,26.0,318.0,308.77,231.28
2016,5,31,10,45,9.0,181.5,2.95,26.5,190.0,184.49,137.3
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,60.12,41.4
2016,5,31,11,15,38.5,263.5,3.1,27.0,301.0,296.25,222.1
2016,5,31,11,30,77.0,465.0,3.2,27.0,540.0,535.12,393.8
2016,5,31,11,45,47.0,385.0,3.3,27.0,431.0,427.15,315.48
2016,5,31,12,0,17.0,305.0,3.4,27.0,322.0,314.57,233.27
2016,5,31,12,15,9.0,220.0,3.65,27.0,229.5,223.37,165.86
2016,5,31,12,30,1.0,135.0,3.9,27.0,137.0,132.33,96.87
2016,5,31,12,45,0.5,91.0,4.2,27.0,92.0,88.93,63.64
2016,5,31,13,0,0.0,47.0,4.5,27.0,47.0,45.62,30.06
2016,5,31,13,15,0.0,53.5,4.55,27.0,53.5,51.92,35.0
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,58.22,39.93
2016,5,31,13,45,0.0,75.0,4.65,27.0,75.0,72.77,51.28
2016,5,31,14,0,0.0,90.0,4.7,27.0,90.0,87.32,62.62
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,68.35,48.04
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,49.42,33.37
2016,5,31,14,45,0.0,48.5,3.8,25.5,48.5,46.98,31.58
2016,5,31,15,0,0.0,46.0,3.5,25.0,46.0,44.54,29.79
2016,5,31,15,15,0.0,42.5,3.4,24.5,42.5,41.14,27.22
2016,5,31,15,30,0.0,39.0,3.3,24.0,39.0,37.74,24.64
2016,5,31,15,45,0.0,72.5,3.25,24.0,72.5,70.18,50.62
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,102.62,76.52
2016,5,31,16,15,11.5,161.5,3.1,24.0,168.5,163.13,124.65
2016,5,31,16,30,23.0,217.0,3.0,24.0,231.0,222.14,171.01
2016,5,31,16,45,129.5,211.5,2.95,24.0,277.5,269.94,209.11
2016,5,31,17,0,236.0,206.0,2.9,24.0,324.0,304.76,235.52
2016,5,31,17,15,216.5,185.0,2.85,23.5,283.5,262.29,202.12
2016,5,31,17,30,197.0,164.0,2.8,23.0,243.0,222.54,170.51
2016,5,31,17,45,158.5,144.0,2.8,23.0,201.0,180.49,136.87
2016,5,31,18,0,120.0,124.0,2.8,23.0,159.0,142.77,106.84
2016,5,31,18,15,91.5,99.5,2.7,23.0,123.0,107.15,78.38
2016,5,31,18,30,63.0,75.0,2.6,23.0,87.0,75.97,53.82
2016,5,31,18,45,31.5,50.0,2.55,23.0,56.0,47.44,31.68
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,23.97,12.95
2016,5,31,19,15,0.0,12.5,2.45,22.5,12.5,12.29,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,26.49,14.81
2016,6,1,6,15,162.5,52.0,1.05,21.0,78.5,51.87,32.24
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,89.23,57.74
2016,6,1,6,45,313.0,86.5,0.95,21.5,165.5,128.86,87.01
2016,6,1,7,0,383.0,101.0,0.9,22.0,213.0,177.46,125.1
2016,6,1,7,15,433.0,112.5,0.8,22.0,264.0,225.69,164.61
2016,6,1,7,30,483.0,124.0,0.7,22.0,315.0,279.31,208.29
2016,6,1,7,45,524.5,131.5,0.65,22.5,367.5,330.98,249.61
2016,6,1,8,0,566.0,139.0,0.6,23.0,420.0,387.76,293.6
2016,6,1,8,15,595.0,146.0,0.6,23.0,470.5,440.34,334.07
2016,6,1,8,30,624.0,153.0,0.6,23.0,521.0,494.94,374.87
2016,6,1,8,45,646.0,159.0,0.6,23.0,569.0,546.1,412.05
2016,6,1,9,0,668.0,165.0,0.6,23.0,617.0,598.01,448.72
2016,6,1,9,15,503.5,247.5,0.65,23.0,601.5,595.45,443.8
2016,6,1,9,30,339.0,330.0,0.7,23.0,586.0,575.88,426.72
2016,6,1,9,45,535.5,255.0,0.8,23.5,685.0,671.7,497.1
2016,6,1,10,0,732.0,180.0,0.9,24.0,784.0,778.75,571.28
2016,6,1,10,15,522.5,297.0,0.9,24.0,737.5,742.54,540.48
2016,6,1,10,30,313.0,414.0,0.9,24.0,691.0,688.69,498.25
2016,6,1,10,45,295.5,434.0,0.95,24.5,701.5,702.38,506.31
2016,6,1,11,0,278.0,454.0,1.0,25.0,712.0,714.12,512.29
2016,6,1,11,15,307.0,436.0,1.0,25.0,727.0,730.34,523.59
2016,6,1,11,30,336.0,418.0,1.0,25.0,742.0,746.34,534.71
2016,6,1,11,45,376.5,426.5,1.0,25.0,793.5,799.53,569.47
2016,6,1,12,0,417.0,435.0,1.0,25.0,845.0,855.15,604.73
2016,6,1,12,15,412.0,437.5,1.0,25.0,844.5,852.43,602.13
2016,6,1,12,30,407.0,440.0,1.0,25.0,844.0,850.91,601.0
2016,6,1,12,45,430.5,440.5,1.0,25.5,866.0,876.89,616.63
2016,6,1,13,0,454.0,441.0,1.0,26.0,888.0,897.84,628.73
2016,6,1,13,15,437.5,430.5,1.05,26.0,857.0,866.6,609.77
2016,6,1,13,30,421.0,420.0,1.1,26.0,826.0,833.92,590.31
2016,6,1,13,45,402.5,414.5,1.15,26.0,796.5,800.01,569.71
2016,6,1,14,0,384.0,409.0,1.2,26.0,767.0,768.34,550.2
2016,6,1,14,15,412.5,385.0,1.3,26.0,759.0,763.24,549.69
2016,6,1,14,30,441.0,361.0,1.4,26.0,751.0,752.31,545.02
2016,6,1,14,45,343.5,378.5,1.55,26.0,675.5,669.43,489.07
2016,6,1,15,0,246.0,396.0,1.7,26.0,600.0,594.66,437.47
2016,6,1,15,15,142.5,353.5,1.75,26.0,470.5,459.65,341.98
2016,6,1,15,30,39.0,311.0,1.8,26.0,341.0,332.73,248.92
