Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,465.23,353.19
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,571.8,433.32
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,459.47,348.76
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,364.33,276.84
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,270.06,206.01
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,183.97,140.24
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,161.21,123.29
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,138.92,106.28
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,115.96,88.35
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,93.83,70.87
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,73.08,54.14
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,52.57,37.27
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,35.52,22.96
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,18.34,8.71
2016,6,1,19,15,0.0,9.5,1.15,22.5,9.5,9.34,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.46,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.82,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.64,2.19
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,14.46,6.35
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,20.74,11.68
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,27.02,16.96
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,96.36,74.01
2016,6,2,7,45,19.5,146.0,2.6,21.0,156.0,147.92,115.28
2016,6,2,8,0,39.0,192.0,2.7,21.0,212.0,202.06,158.06
2016,6,2,8,15,25.5,194.5,2.75,21.0,208.5,200.08,155.99
2016,6,2,8,30,12.0,197.0,2.8,21.0,205.0,196.78,152.83
2016,6,2,8,45,84.0,255.0,2.85,21.5,312.0,297.65,231.62
2016,6,2,9,0,156.0,313.0,2.9,22.0,419.0,406.8,314.27
2016,6,2,9,15,83.0,268.5,2.9,22.0,325.5,319.09,246.15
2016,6,2,9,30,10.0,224.0,2.9,22.0,232.0,224.52,171.8
2016,6,2,9,45,20.5,276.5,2.95,22.5,293.5,284.29,217.24
2016,6,2,10,0,31.0,329.0,3.0,23.0,355.0,347.81,264.16
2016,6,2,10,15,61.5,377.5,3.0,23.0,431.0,422.98,319.93
2016,6,2,10,30,92.0,426.0,3.0,23.0,507.0,500.17,376.01
2016,6,2,10,45,95.0,441.5,3.05,23.5,528.0,521.4,389.83
2016,6,2,11,0,98.0,457.0,3.1,24.0,549.0,542.47,403.71
2016,6,2,11,15,82.0,456.5,2.95,24.0,534.5,529.35,393.04
2016,6,2,11,30,66.0,456.0,2.8,24.0,520.0,515.27,381.9
2016,6,2,11,45,78.0,471.5,2.65,24.5,548.0,543.79,401.11
2016,6,2,12,0,90.0,487.0,2.5,25.0,576.0,572.27,419.76
2016,6,2,12,15,251.5,464.0,2.3,25.0,713.0,719.2,525.03
2016,6,2,12,30,413.0,441.0,2.1,25.0,850.0,857.65,619.04
2016,6,2,12,45,331.0,468.5,1.9,25.0,796.0,802.82,577.59
2016,6,2,13,0,249.0,496.0,1.7,25.0,742.0,743.04,534.48
2016,6,2,13,15,298.0,472.0,1.6,25.0,762.5,768.25,552.69
2016,6,2,13,30,347.0,448.0,1.5,25.0,783.0,787.13,565.82
2016,6,2,13,45,360.5,431.0,1.45,25.0,773.0,776.47,559.11
2016,6,2,14,0,374.0,414.0,1.4,25.0,763.0,763.94,551.47
2016,6,2,14,15,618.0,267.5,1.45,25.0,823.0,833.86,606.5
2016,6,2,14,30,862.0,121.0,1.5,25.0,883.0,880.29,638.99
2016,6,2,14,45,854.5,118.5,1.55,25.0,850.0,845.02,616.98
2016,6,2,15,0,847.0,116.0,1.6,25.0,817.0,807.46,594.1
2016,6,2,15,15,836.0,113.5,1.6,25.0,777.0,765.09,567.22
2016,6,2,15,30,825.0,111.0,1.6,25.0,737.0,721.1,538.94
2016,6,2,15,45,813.0,107.5,1.6,25.0,692.5,674.84,508.7
2016,6,2,16,0,801.0,104.0,1.6,25.0,648.0,626.4,474.59
2016,6,2,16,15,782.5,100.5,1.55,25.0,599.0,573.26,435.83
2016,6,2,16,30,764.0,97.0,1.5,25.0,550.0,520.2,396.1
2016,6,2,16,45,741.5,92.5,1.5,25.0,498.5,464.5,353.51
2016,6,2,17,0,719.0,88.0,1.5,25.0,447.0,409.86,310.36
2016,6,2,17,15,686.5,83.0,1.4,24.5,394.0,351.11,263.16
2016,6,2,17,30,654.0,78.0,1.3,24.0,341.0,295.97,217.47
2016,6,2,17,45,612.0,71.5,1.25,24.0,288.0,239.7,169.97
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,187.75,125.85
2016,6,2,18,15,505.0,57.5,1.1,23.5,185.0,135.62,83.78
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,90.93,50.39
2016,6,2,18,45,345.5,38.5,0.9,22.5,92.5,48.6,24.06
2016,6,2,19,0,251.0,27.0,0.8,22.0,50.0,20.57,10.64
2016,6,2,19,15,125.5,13.5,0.8,21.5,25.0,10.23,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.0,10.0,9.83,0.0
2016,6,3,6,0,0.0,20.0,1.5,18.0,20.0,19.31,9.51
2016,6,3,6,15,0.0,38.0,1.55,18.0,38.0,36.35,24.2
2016,6,3,6,30,0.0,56.0,1.6,18.0,56.0,53.41,38.94
2016,6,3,6,45,0.5,76.5,1.65,18.5,77.0,73.01,55.5
2016,6,3,7,0,1.0,97.0,1.7,19.0,98.0,92.83,71.89
2016,6,3,7,15,55.5,129.0,1.7,19.0,151.5,137.91,107.23
2016,6,3,7,30,110.0,161.0,1.7,19.0,205.0,190.03,148.46
2016,6,3,7,45,127.5,186.5,1.7,19.5,244.5,228.25,178.67
2016,6,3,8,0,145.0,212.0,1.7,20.0,284.0,268.39,209.91
2016,6,3,8,15,476.5,144.0,1.85,20.5,418.5,377.92,295.88
2016,6,3,8,30,808.0,76.0,2.0,21.0,553.0,519.45,405.52
2016,6,3,8,45,824.5,78.0,2.15,21.5,601.5,571.73,444.98
2016,6,3,9,0,841.0,80.0,2.3,22.0,650.0,623.82,483.75
2016,6,3,9,15,593.0,204.0,2.4,22.5,619.5,615.11,471.92
2016,6,3,9,30,345.0,328.0,2.5,23.0,589.0,577.76,438.53
2016,6,3,9,45,325.0,354.0,2.7,23.5,610.5,602.84,455.41
2016,6,3,10,0,305.0,380.0,2.9,24.0,632.0,625.49,469.88
2016,6,3,10,15,600.5,236.0,2.95,24.0,758.0,748.32,564.66
2016,6,3,10,30,896.0,92.0,3.0,24.0,884.0,878.28,654.21
2016,6,3,10,45,656.0,244.0,3.05,24.5,833.5,843.1,627.12
2016,6,3,11,0,416.0,396.0,3.1,25.0,783.0,786.87,579.58
2016,6,3,11,15,215.5,341.5,3.1,25.0,542.5,548.91,410.54
2016,6,3,11,30,15.0,287.0,3.1,25.0,302.0,294.28,219.67
2016,6,3,11,45,7.5,189.0,3.1,25.0,196.5,191.29,142.83
2016,6,3,12,0,0.0,91.0,3.1,25.0,91.0,88.41,63.66
2016,6,3,12,15,65.0,299.0,3.05,25.0,363.5,360.21,271.75
2016,6,3,12,30,130.0,507.0,3.0,25.0,636.0,637.63,468.94
2016,6,3,12,45,220.0,493.0,2.95,25.0,710.5,712.75,521.9
2016,6,3,13,0,310.0,479.0,2.9,25.0,785.0,790.2,576.45
2016,6,3,13,15,159.0,331.5,2.85,25.0,488.5,487.74,364.37
2016,6,3,13,30,8.0,184.0,2.8,25.0,192.0,186.74,139.0
2016,6,3,13,45,4.0,148.5,2.75,25.0,152.5,148.11,110.03
2016,6,3,14,0,0.0,113.0,2.7,25.0,113.0,109.69,80.38
2016,6,3,14,15,21.5,247.5,2.65,25.0,267.0,262.81,198.08
2016,6,3,14,30,43.0,382.0,2.6,25.0,421.0,413.79,309.4
2016,6,3,14,45,29.0,322.5,2.55,25.0,348.0,341.32,255.89
2016,6,3,15,0,15.0,263.0,2.5,25.0,275.0,267.69,201.44
2016,6,3,15,15,58.0,309.0,2.45,25.0,353.5,347.56,262.78
2016,6,3,15,30,101.0,355.0,2.4,25.0,432.0,421.43,317.96
2016,6,3,15,45,66.0,310.0,2.35,25.0,359.0,348.17,263.52
2016,6,3,16,0,31.0,265.0,2.3,25.0,286.0,278.04,211.12
2016,6,3,16,15,142.5,260.5,2.15,24.5,346.5,340.24,261.02
2016,6,3,16,30,254.0,256.0,2.0,24.0,407.0,390.61,300.01
2016,6,3,16,45,127.5,203.5,1.9,24.0,279.5,261.5,201.26
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,145.98,111.56
2016,6,3,17,15,0.5,133.5,1.7,23.5,134.0,128.73,98.7
2016,6,3,17,30,0.0,116.0,1.6,23.0,116.0,111.57,85.5
2016,6,3,17,45,0.0,97.5,1.55,23.0,97.5,93.72,71.32
2016,6,3,18,0,0.0,79.0,1.5,23.0,79.0,75.93,56.96
2016,6,3,18,15,0.0,62.0,1.35,22.5,62.0,59.64,43.66
2016,6,3,18,30,0.0,45.0,1.2,22.0,45.0,43.44,30.17
2016,6,3,18,45,0.0,30.5,1.05,21.5,30.5,29.45,18.32
2016,6,3,19,0,0.0,16.0,0.9,21.0,16.0,15.43,6.7
2016,6,3,19,15,0.0,8.0,0.9,21.0,8.0,7.71,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.0,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,232.0,27.0,2.3,18.0,47.0,20.83,10.73
2016,6,4,6,15,332.0,38.0,2.4,18.5,89.0,45.29,22.97
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,86.3,48.17
2016,6,4,6,45,289.0,80.5,2.6,19.5,143.0,119.21,81.06
2016,6,4,7,0,146.0,112.0,2.7,20.0,155.0,136.87,102.38
2016,6,4,7,15,73.0,117.0,2.85,20.5,138.5,131.58,101.07
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,117.19,90.94
2016,6,4,7,45,0.0,135.0,3.15,21.5,135.5,129.91,100.75
2016,6,4,8,0,0.0,148.0,3.3,22.0,149.0,142.63,110.36
2016,6,4,8,15,0.0,150.0,3.45,22.5,150.5,144.79,111.45
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,146.89,112.51
2016,6,4,8,45,3.5,173.0,3.75,23.5,175.5,169.38,129.67
2016,6,4,9,0,7.0,194.0,3.9,24.0,199.0,192.26,146.92
2016,6,4,9,15,110.0,275.5,4.0,24.0,358.5,346.51,267.1
2016,6,4,9,30,213.0,357.0,4.1,24.0,518.0,506.95,387.5
2016,6,4,9,45,256.0,369.5,4.2,24.5,573.5,564.56,428.64
2016,6,4,10,0,299.0,382.0,4.3,25.0,629.0,622.33,469.73
2016,6,4,10,15,371.5,370.5,4.35,25.0,690.0,683.43,514.53
2016,6,4,10,30,444.0,359.0,4.4,25.0,751.0,750.97,563.23
2016,6,4,10,45,368.0,404.0,4.45,25.5,736.0,737.21,549.32
2016,6,4,11,0,292.0,449.0,4.5,26.0,721.0,721.34,534.37
2016,6,4,11,15,277.5,464.0,4.55,26.0,726.5,729.46,539.33
2016,6,4,11,30,263.0,479.0,4.6,26.0,732.0,735.95,543.06
2016,6,4,11,45,255.0,487.5,4.65,26.0,736.0,740.81,546.02
2016,6,4,12,0,247.0,496.0,4.7,26.0,740.0,740.46,545.51
2016,6,4,12,15,331.5,468.5,4.75,26.0,797.0,802.72,591.34
2016,6,4,12,30,416.0,441.0,4.8,26.0,854.0,860.19,633.17
2016,6,4,12,45,410.0,438.0,4.85,26.0,844.0,850.45,626.47
2016,6,4,13,0,404.0,435.0,4.9,26.0,834.0,838.99,619.02
2016,6,4,13,15,418.0,428.5,4.9,26.0,836.5,845.02,623.76
2016,6,4,13,30,432.0,422.0,4.9,26.0,839.0,846.05,625.11
2016,6,4,13,45,364.5,436.0,4.95,26.0,782.5,785.04,581.84
2016,6,4,14,0,297.0,450.0,5.0,26.0,726.0,728.01,541.02
2016,6,4,14,15,270.5,442.0,4.95,26.0,688.0,688.06,512.86
2016,6,4,14,30,244.0,434.0,4.9,26.0,650.0,648.46,484.68
2016,6,4,14,45,263.5,411.5,4.85,26.0,637.0,634.2,475.83
2016,6,4,15,0,283.0,389.0,4.8,26.0,624.0,617.85,465.3
2016,6,4,15,15,231.0,376.0,4.7,25.5,561.5,550.4,416.74
2016,6,4,15,30,179.0,363.0,4.6,25.0,499.0,489.13,372.1
2016,6,4,15,45,214.0,335.0,4.55,25.0,488.0,477.44,365.06
2016,6,4,16,0,249.0,307.0,4.5,25.0,477.0,464.14,356.3
2016,6,4,16,15,279.0,277.0,4.3,25.0,454.0,440.0,338.82
2016,6,4,16,30,309.0,247.0,4.1,25.0,431.0,412.48,318.37
2016,6,4,16,45,287.0,225.5,3.9,25.0,384.0,363.56,280.66
2016,6,4,17,0,265.0,204.0,3.7,25.0,337.0,316.51,243.91
2016,6,4,17,15,257.5,180.5,3.35,24.5,297.0,275.33,211.42
2016,6,4,17,30,250.0,157.0,3.0,24.0,257.0,234.77,178.69
2016,6,4,17,45,390.0,115.5,2.65,23.5,245.0,219.6,161.61
2016,6,4,18,0,530.0,74.0,2.3,23.0,233.0,188.59,129.15
2016,6,4,18,15,465.0,65.0,2.05,22.5,184.0,137.23,87.39
2016,6,4,18,30,400.0,56.0,1.8,22.0,135.0,93.34,54.22
2016,6,4,18,45,304.0,43.5,1.55,22.0,92.5,51.78,27.59
2016,6,4,19,0,208.0,31.0,1.3,22.0,50.0,23.87,13.44
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.0,12.07,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,94.0,15.0,3.3,19.0,23.5,14.74,0.0
2016,6,5,6,0,188.0,30.0,3.5,19.0,47.0,23.23,12.55
2016,6,5,6,15,291.5,43.5,3.6,19.5,89.5,48.26,26.33
2016,6,5,6,30,395.0,57.0,3.7,20.0,132.0,90.14,52.66
2016,6,5,6,45,282.0,84.0,3.8,20.5,146.5,121.19,82.71
2016,6,5,7,0,169.0,111.0,3.9,21.0,161.0,140.84,104.48
2016,6,5,7,15,311.5,115.5,4.0,21.5,230.5,194.69,145.2
2016,6,5,7,30,454.0,120.0,4.1,22.0,300.0,265.01,200.71
2016,6,5,7,45,585.5,108.5,4.25,23.0,376.0,332.29,254.5
2016,6,5,8,0,717.0,97.0,4.4,24.0,452.0,412.03,317.99
2016,6,5,8,15,443.5,180.0,4.45,24.0,407.5,395.83,307.69
2016,6,5,8,30,170.0,263.0,4.5,24.0,363.0,348.18,269.79
2016,6,5,8,45,492.0,186.0,4.55,24.5,511.5,478.0,372.49
2016,6,5,9,0,814.0,109.0,4.6,25.0,660.0,634.84,492.83
2016,6,5,9,15,465.0,232.5,4.6,25.5,552.5,552.94,425.42
2016,6,5,9,30,116.0,356.0,4.6,26.0,445.0,434.92,329.37
2016,6,5,9,45,300.5,334.0,4.65,26.5,578.5,563.8,427.66
2016,6,5,10,0,485.0,312.0,4.7,27.0,712.0,706.4,531.96
2016,6,5,10,15,428.0,350.5,4.75,27.0,714.5,713.82,534.41
2016,6,5,10,30,371.0,389.0,4.8,27.0,717.0,713.52,532.04
2016,6,5,10,45,635.0,256.0,4.85,27.0,838.0,835.17,624.84
2016,6,5,11,0,899.0,123.0,4.9,27.0,959.0,957.53,708.32
2016,6,5,11,15,903.5,123.5,4.9,27.0,979.0,980.86,722.53
2016,6,5,11,30,908.0,124.0,4.9,27.0,999.0,1001.06,735.31
2016,6,5,11,45,689.5,280.0,4.95,27.5,949.5,962.36,707.68
2016,6,5,12,0,471.0,436.0,5.0,28.0,900.0,908.27,662.07
2016,6,5,12,15,698.5,277.0,4.95,28.0,968.0,979.67,718.08
2016,6,5,12,30,926.0,118.0,4.9,28.0,1036.0,1041.11,757.72
2016,6,5,12,45,924.5,118.5,4.9,28.0,1032.0,1038.69,755.76
2016,6,5,13,0,923.0,119.0,4.9,28.0,1028.0,1032.86,752.12
2016,6,5,13,15,921.0,118.5,4.85,28.0,1016.5,1022.13,744.98
2016,6,5,13,30,919.0,118.0,4.8,28.0,1005.0,1007.99,735.73
2016,6,5,13,45,913.5,118.0,4.8,28.0,985.0,987.68,722.91
2016,6,5,14,0,908.0,118.0,4.8,28.0,965.0,964.23,708.09
2016,6,5,14,15,902.5,116.5,4.7,28.0,938.0,936.29,689.55
2016,6,5,14,30,897.0,115.0,4.6,28.0,911.0,905.49,669.15
2016,6,5,14,45,886.0,115.5,4.6,28.0,876.0,869.32,645.78
2016,6,5,15,0,875.0,116.0,4.6,28.0,841.0,830.99,620.8
2016,6,5,15,15,865.0,113.5,4.5,27.5,801.5,788.52,593.49
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,744.27,564.71
2016,6,5,15,45,843.5,107.5,4.3,27.0,717.0,696.43,531.94
2016,6,5,16,0,832.0,104.0,4.2,27.0,672.0,647.87,496.58
2016,6,5,16,15,814.5,101.0,3.95,26.5,622.5,594.49,457.13
2016,6,5,16,30,797.0,98.0,3.7,26.0,573.0,541.01,416.58
2016,6,5,16,45,722.5,104.0,3.45,26.0,504.5,467.2,358.88
2016,6,5,17,0,648.0,110.0,3.2,26.0,436.0,400.38,305.64
2016,6,5,17,15,607.0,107.5,2.85,25.5,385.0,345.39,260.97
2016,6,5,17,30,566.0,105.0,2.5,25.0,334.0,294.1,218.34
2016,6,5,17,45,533.5,93.5,2.15,24.5,283.5,240.53,173.33
2016,6,5,18,0,501.0,82.0,1.8,24.0,233.0,190.3,130.81
2016,6,5,18,15,445.5,70.0,1.65,23.0,184.5,139.27,89.61
2016,6,5,18,30,390.0,58.0,1.5,22.0,136.0,94.62,55.63
2016,6,5,18,45,304.5,44.5,1.4,21.5,94.0,53.06,28.57
2016,6,5,19,0,219.0,31.0,1.3,21.0,52.0,23.84,13.58
2016,6,5,19,15,109.5,15.5,1.3,20.5,26.0,12.05,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,21.79,11.52
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,47.28,23.6
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,91.11,50.04
2016,6,6,6,45,552.0,56.5,3.0,19.5,194.0,138.32,85.61
2016,6,6,7,0,620.0,64.0,3.2,20.0,247.0,193.3,130.95
2016,6,6,7,15,665.0,69.5,3.15,20.5,302.0,247.64,178.09
2016,6,6,7,30,710.0,75.0,3.1,21.0,357.0,307.77,229.86
2016,6,6,7,45,742.5,79.0,3.1,22.0,412.5,364.69,278.0
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,424.27,326.71
2016,6,6,8,15,798.0,87.0,3.2,23.5,521.5,481.53,372.9
2016,6,6,8,30,821.0,91.0,3.3,24.0,575.0,539.82,418.41
2016,6,6,8,45,838.5,94.0,3.4,25.0,625.5,594.59,459.05
2016,6,6,9,0,856.0,97.0,3.5,26.0,676.0,648.96,498.02
2016,6,6,9,15,869.0,99.5,3.5,26.0,722.0,699.36,534.32
2016,6,6,9,30,882.0,102.0,3.5,26.0,768.0,748.69,567.54
2016,6,6,9,45,892.0,104.0,3.5,26.5,808.5,793.86,596.28
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,837.21,623.35
2016,6,6,10,15,909.0,107.5,3.45,27.0,883.5,875.5,647.63
2016,6,6,10,30,916.0,109.0,3.4,27.0,918.0,911.32,670.07
2016,6,6,10,45,921.0,110.5,3.4,27.0,945.0,942.7,689.72
2016,6,6,11,0,926.0,112.0,3.4,27.0,972.0,971.16,707.42
2016,6,6,11,15,929.5,112.5,3.35,27.0,992.0,994.15,721.17
2016,6,6,11,30,933.0,113.0,3.3,27.0,1012.0,1013.89,732.86
2016,6,6,11,45,936.5,112.5,3.25,27.5,1024.5,1029.29,740.32
2016,6,6,12,0,940.0,112.0,3.2,28.0,1037.0,1041.28,745.66
2016,6,6,12,15,940.0,112.0,3.15,28.0,1041.0,1046.83,748.47
2016,6,6,12,30,940.0,112.0,3.1,28.0,1045.0,1048.88,749.23
2016,6,6,12,45,938.5,112.0,3.1,28.0,1040.5,1045.99,747.43
2016,6,6,13,0,937.0,112.0,3.1,28.0,1036.0,1039.64,743.58
2016,6,6,13,15,934.5,111.5,3.05,28.0,1024.0,1028.33,736.3
2016,6,6,13,30,932.0,111.0,3.0,28.0,1012.0,1013.58,726.96
2016,6,6,13,45,927.5,110.5,3.0,28.0,991.5,993.55,714.77
2016,6,6,14,0,923.0,110.0,3.0,28.0,971.0,970.29,700.57
2016,6,6,14,15,917.0,109.0,2.95,28.0,943.5,942.09,682.81
2016,6,6,14,30,911.0,108.0,2.9,28.0,916.0,911.01,663.19
2016,6,6,14,45,898.0,109.5,2.85,28.0,880.5,873.77,639.46
2016,6,6,15,0,885.0,111.0,2.8,28.0,845.0,834.46,614.25
2016,6,6,15,15,874.5,109.0,2.75,28.0,805.0,791.78,586.59
2016,6,6,15,30,864.0,107.0,2.7,28.0,765.0,747.34,557.5
2016,6,6,15,45,851.0,104.0,2.65,28.0,719.5,698.62,525.14
2016,6,6,16,0,838.0,101.0,2.6,28.0,674.0,648.83,490.09
2016,6,6,16,15,820.5,98.0,2.45,27.5,624.5,595.62,451.73
2016,6,6,16,30,803.0,95.0,2.3,27.0,575.0,541.9,411.92
2016,6,6,16,45,780.5,91.0,2.2,27.0,522.0,484.83,367.89
2016,6,6,17,0,758.0,87.0,2.1,27.0,469.0,428.73,323.36
2016,6,6,17,15,726.5,82.5,1.95,26.5,414.5,369.84,276.02
2016,6,6,17,30,695.0,78.0,1.8,26.0,360.0,312.32,228.5
2016,6,6,17,45,652.0,72.0,1.7,25.5,305.5,253.9,179.68
2016,6,6,18,0,609.0,66.0,1.6,25.0,251.0,199.87,134.07
2016,6,6,18,15,544.5,58.5,1.45,24.0,199.0,145.4,90.08
2016,6,6,18,30,480.0,51.0,1.3,23.0,147.0,98.27,54.58
2016,6,6,18,45,378.0,40.5,1.2,22.5,102.0,53.82,26.78
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,23.1,12.99
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,11.39,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,24.0,14.74,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,48.0,23.22,12.62
2016,6,7,6,15,303.0,43.0,1.0,19.5,91.0,48.06,25.99
2016,6,7,6,30,406.0,56.0,1.1,20.0,134.0,89.91,51.99
2016,6,7,6,45,472.5,65.5,1.2,21.0,184.0,134.19,84.84
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,186.14,126.5
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,237.83,169.94
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,294.47,217.15
2016,6,7,7,45,666.5,95.0,1.2,23.5,394.5,349.62,262.66
2016,6,7,8,0,700.0,101.0,1.2,24.0,448.0,407.64,309.02
2016,6,7,8,15,725.5,105.5,1.3,24.5,500.5,462.83,352.26
2016,6,7,8,30,751.0,110.0,1.4,25.0,553.0,520.12,395.69
2016,6,7,8,45,770.0,113.5,1.55,26.0,602.0,572.86,434.0
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,625.78,471.25
2016,6,7,9,15,803.5,120.0,1.7,27.0,696.5,675.02,505.84
2016,6,7,9,30,818.0,123.0,1.7,27.0,742.0,723.49,538.11
2016,6,7,9,45,829.0,126.0,1.75,27.5,781.5,768.22,566.01
2016,6,7,10,0,840.0,129.0,1.8,28.0,821.0,809.41,591.18
2016,6,7,10,15,848.5,131.0,1.8,28.0,855.0,847.34,614.67
2016,6,7,10,30,857.0,133.0,1.8,28.0,889.0,883.1,636.57
2016,6,7,10,45,862.5,134.5,1.8,28.0,916.0,913.29,654.76
2016,6,7,11,0,868.0,136.0,1.8,28.0,943.0,940.78,671.2
2016,6,7,11,15,872.5,137.5,1.85,28.0,963.0,964.48,685.84
2016,6,7,11,30,877.0,139.0,1.9,28.0,983.0,985.17,698.66
2016,6,7,11,45,882.0,137.5,1.95,28.5,996.0,1000.31,706.7
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,1012.27,712.87
2016,6,7,12,15,888.0,136.0,2.0,29.0,1013.5,1018.49,716.42
2016,6,7,12,30,889.0,136.0,2.0,29.0,1018.0,1021.45,718.11
2016,6,7,12,45,889.5,135.0,2.05,29.5,1014.5,1019.7,716.21
2016,6,7,13,0,890.0,134.0,2.1,30.0,1011.0,1014.69,712.44
2016,6,7,13,15,598.5,301.0,2.1,30.0,888.0,894.95,635.39
2016,6,7,13,30,307.0,468.0,2.1,30.0,765.0,767.85,544.66
2016,6,7,13,45,592.0,299.0,2.15,30.0,857.0,868.38,621.5
2016,6,7,14,0,877.0,130.0,2.2,30.0,949.0,947.41,674.59
2016,6,7,14,15,871.0,128.5,2.2,30.0,922.0,919.88,657.0
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,889.62,638.63
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.5,854.17,617.24
2016,6,7,15,0,848.0,123.0,2.3,30.0,828.0,816.49,594.17
2016,6,7,15,15,837.5,121.0,2.25,29.5,788.5,775.22,568.9
2016,6,7,15,30,827.0,119.0,2.2,29.0,749.0,733.53,543.03
2016,6,7,15,45,812.0,116.5,2.2,29.0,704.0,685.19,511.32
2016,6,7,16,0,797.0,114.0,2.2,29.0,659.0,636.04,476.83
2016,6,7,16,15,778.5,110.0,2.1,29.0,610.5,582.76,438.11
2016,6,7,16,30,760.0,106.0,2.0,29.0,562.0,529.54,398.51
2016,6,7,16,45,739.0,101.0,1.9,29.0,510.5,474.43,356.49
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,419.27,313.29
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,361.49,267.6
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,306.4,222.72
2016,6,7,17,45,607.0,80.0,1.55,27.5,298.5,249.45,175.91
2016,6,7,18,0,561.0,74.0,1.5,27.0,245.0,197.25,132.6
2016,6,7,18,15,496.0,65.5,1.35,26.0,194.5,144.44,90.57
2016,6,7,18,30,431.0,57.0,1.2,25.0,144.0,99.07,56.74
2016,6,7,18,45,334.0,45.0,1.1,24.5,100.0,56.21,29.61
2016,6,7,19,0,237.0,33.0,1.0,24.0,56.0,25.42,14.78
2016,6,7,19,15,118.5,16.5,1.05,23.5,28.0,12.83,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,16.0,0.25,21.5,22.5,15.73,0.0
2016,6,8,6,0,147.0,32.0,0.2,22.0,45.0,24.88,13.75
2016,6,8,6,15,237.5,47.5,0.35,22.5,85.5,49.16,28.2
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,87.81,52.75
2016,6,8,6,45,419.5,67.5,0.7,23.5,174.5,127.58,80.76
2016,6,8,7,0,511.0,72.0,0.9,24.0,223.0,176.97,119.02
2016,6,8,7,15,511.5,90.0,1.1,24.5,267.5,224.98,160.48
2016,6,8,7,30,512.0,108.0,1.3,25.0,312.0,272.76,201.21
2016,6,8,7,45,591.5,107.0,1.55,25.5,375.5,332.07,248.96
2016,6,8,8,0,671.0,106.0,1.8,26.0,439.0,399.37,302.3
2016,6,8,8,15,696.5,111.0,1.9,26.0,490.5,453.52,345.38
2016,6,8,8,30,722.0,116.0,2.0,26.0,542.0,509.15,388.51
2016,6,8,8,45,583.0,183.0,2.15,26.5,546.0,529.3,402.06
2016,6,8,9,0,444.0,250.0,2.3,27.0,550.0,533.07,402.5
2016,6,8,9,15,341.0,301.5,2.35,27.0,541.0,531.8,399.59
2016,6,8,9,30,238.0,353.0,2.4,27.0,532.0,520.5,388.86
2016,6,8,9,45,386.5,325.0,2.45,27.5,635.0,620.34,461.73
2016,6,8,10,0,535.0,297.0,2.5,28.0,738.0,731.0,539.36
2016,6,8,10,15,358.0,368.0,2.5,28.0,668.5,668.47,490.83
2016,6,8,10,30,181.0,439.0,2.5,28.0,599.0,593.24,433.59
2016,6,8,10,45,228.5,446.0,2.5,28.0,654.5,648.82,473.1
2016,6,8,11,0,276.0,453.0,2.5,28.0,710.0,709.55,514.66
2016,6,8,11,15,554.0,306.0,2.5,28.0,836.0,836.7,608.13
2016,6,8,11,30,832.0,159.0,2.5,28.0,962.0,965.67,693.82
2016,6,8,11,45,820.0,170.5,2.5,28.5,970.0,976.85,697.95
2016,6,8,12,0,808.0,182.0,2.5,29.0,978.0,984.59,701.07
2016,6,8,12,15,622.5,315.0,2.5,29.0,930.0,940.65,670.81
2016,6,8,12,30,437.0,448.0,2.5,29.0,882.0,889.95,631.58
2016,6,8,12,45,298.0,477.0,2.55,29.0,772.5,777.51,555.36
2016,6,8,13,0,159.0,506.0,2.6,29.0,663.0,663.39,476.03
2016,6,8,13,15,476.0,346.5,2.6,29.0,808.5,820.6,593.13
2016,6,8,13,30,793.0,187.0,2.6,29.0,954.0,958.9,687.63
2016,6,8,13,45,789.0,185.0,2.65,29.0,935.0,939.98,675.12
2016,6,8,14,0,785.0,183.0,2.7,29.0,916.0,918.29,662.25
2016,6,8,14,15,558.5,297.0,2.7,29.0,811.0,808.82,587.76
2016,6,8,14,30,332.0,411.0,2.7,29.0,706.0,703.01,510.84
2016,6,8,14,45,539.0,293.5,2.7,29.0,751.0,754.89,553.67
2016,6,8,15,0,746.0,176.0,2.7,29.0,796.0,789.43,581.85
2016,6,8,15,15,733.0,172.5,2.7,28.5,757.5,747.8,555.5
2016,6,8,15,30,720.0,169.0,2.7,28.0,719.0,705.0,527.55
2016,6,8,15,45,703.5,164.5,2.7,28.0,675.0,657.81,494.69
2016,6,8,16,0,687.0,160.0,2.7,28.0,631.0,610.23,460.86
2016,6,8,16,15,510.5,201.5,2.6,27.5,537.0,509.34,386.25
2016,6,8,16,30,334.0,243.0,2.5,27.0,443.0,423.3,321.57
2016,6,8,16,45,465.0,188.0,2.4,27.0,439.0,419.44,319.22
2016,6,8,17,0,596.0,133.0,2.3,27.0,435.0,400.89,303.63
2016,6,8,17,15,560.0,125.5,2.15,26.5,383.5,345.76,259.76
2016,6,8,17,30,524.0,118.0,2.0,26.0,332.0,292.81,216.83
2016,6,8,17,45,480.5,107.0,1.85,26.0,281.0,238.95,172.38
2016,6,8,18,0,437.0,96.0,1.7,26.0,230.0,189.65,131.57
2016,6,8,18,15,373.5,83.0,1.6,25.5,181.5,139.85,92.18
2016,6,8,18,30,310.0,70.0,1.5,25.0,133.0,97.28,60.3
2016,6,8,18,45,228.5,53.0,1.4,24.5,92.0,57.47,33.67
2016,6,8,19,0,147.0,36.0,1.3,24.0,51.0,27.84,16.78
2016,6,8,19,15,73.5,18.0,1.35,23.5,25.5,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.0,15.5,1.0,20.5,22.5,15.24,0.0
2016,6,9,6,0,154.0,31.0,1.1,21.0,45.0,24.04,13.12
2016,6,9,6,15,246.0,46.5,1.0,21.5,85.5,48.49,27.6
2016,6,9,6,30,338.0,62.0,0.9,22.0,126.0,87.7,52.53
2016,6,9,6,45,410.5,72.0,0.85,22.5,175.0,129.55,83.07
2016,6,9,7,0,483.0,82.0,0.8,23.0,224.0,180.31,123.03
2016,6,9,7,15,530.5,90.0,1.0,23.5,276.0,229.81,164.2
2016,6,9,7,30,578.0,98.0,1.2,24.0,328.0,284.38,209.52
2016,6,9,7,45,616.5,103.5,1.4,25.0,380.5,337.87,253.19
2016,6,9,8,0,655.0,109.0,1.6,26.0,433.0,394.85,298.44
2016,6,9,8,15,681.0,114.0,1.7,26.0,484.0,448.39,340.98
2016,6,9,8,30,707.0,119.0,1.8,26.0,535.0,503.49,383.6
2016,6,9,8,45,727.5,123.0,1.95,26.5,583.5,555.6,422.41
2016,6,9,9,0,748.0,127.0,2.1,27.0,632.0,608.45,460.71
2016,6,9,9,15,763.0,130.0,2.2,27.0,676.5,656.2,495.22
2016,6,9,9,30,778.0,133.0,2.3,27.0,721.0,703.31,528.33
2016,6,9,9,45,790.5,135.5,2.4,27.5,760.5,747.13,556.48
2016,6,9,10,0,803.0,138.0,2.5,28.0,800.0,789.61,583.4
2016,6,9,10,15,567.5,272.5,2.6,28.0,750.0,753.29,554.68
2016,6,9,10,30,332.0,407.0,2.7,28.0,700.0,696.22,508.81
2016,6,9,10,45,583.0,276.5,2.8,28.5,810.5,806.94,591.03
2016,6,9,11,0,834.0,146.0,2.9,29.0,921.0,918.32,665.06
2016,6,9,11,15,838.5,147.0,2.95,29.0,941.0,940.87,678.53
2016,6,9,11,30,843.0,148.0,3.0,29.0,961.0,960.52,690.92
2016,6,9,11,45,847.0,148.0,3.1,29.5,973.5,975.74,699.51
2016,6,9,12,0,851.0,148.0,3.2,30.0,986.0,987.88,706.21
2016,6,9,12,15,852.0,148.0,3.25,30.0,990.5,993.94,710.17
2016,6,9,12,30,853.0,148.0,3.3,30.0,995.0,996.88,712.3
2016,6,9,12,45,851.5,148.5,3.35,30.0,991.0,994.76,711.32
2016,6,9,13,0,850.0,149.0,3.4,30.0,987.0,989.54,708.5
2016,6,9,13,15,847.5,148.0,3.4,30.0,975.5,978.75,701.87
2016,6,9,13,30,845.0,147.0,3.4,30.0,964.0,964.84,693.35
2016,6,9,13,45,840.5,146.0,3.4,30.0,945.0,945.97,681.71
2016,6,9,14,0,836.0,145.0,3.4,30.0,926.0,924.17,668.24
2016,6,9,14,15,829.5,143.5,3.35,30.0,900.0,897.28,651.14
2016,6,9,14,30,823.0,142.0,3.3,30.0,874.0,867.81,632.37
2016,6,9,14,45,794.0,152.0,3.3,30.0,836.5,830.98,608.92
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,790.29,582.73
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.0,749.19,556.91
2016,6,9,15,30,740.0,156.0,3.2,29.0,721.0,707.18,529.76
2016,6,9,15,45,546.5,221.0,3.2,29.0,625.0,602.97,452.94
2016,6,9,16,0,353.0,286.0,3.2,29.0,529.0,512.18,384.71
2016,6,9,16,15,506.5,213.5,3.1,28.5,533.5,518.9,393.1
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,508.89,387.46
2016,6,9,16,45,631.0,135.5,2.95,28.0,487.0,454.09,345.18
2016,6,9,17,0,602.0,130.0,2.9,28.0,436.0,401.18,303.54
2016,6,9,17,15,567.0,122.5,2.7,27.5,384.5,346.12,259.76
2016,6,9,17,30,532.0,115.0,2.5,27.0,333.0,293.19,216.71
2016,6,9,17,45,487.0,105.0,2.35,27.0,282.0,239.39,172.29
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,190.31,131.67
2016,6,9,18,15,379.0,82.5,2.05,26.0,182.5,140.73,92.61
2016,6,9,18,30,316.0,70.0,1.9,25.0,134.0,98.31,60.91
2016,6,9,18,45,234.5,53.0,1.75,24.5,93.0,58.08,33.92
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,27.8,16.82
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,15.25,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.23,12.4
2016,6,10,6,15,296.0,42.5,1.25,22.0,88.5,46.87,25.06
2016,6,10,6,30,395.0,55.0,1.4,22.0,130.0,87.21,49.89
2016,6,10,6,45,465.0,63.5,1.6,22.5,179.5,130.31,81.55
2016,6,10,7,0,535.0,72.0,1.8,23.0,229.0,181.47,122.53
2016,6,10,7,15,580.5,78.5,1.9,23.5,281.5,231.91,165.17
2016,6,10,7,30,626.0,85.0,2.0,24.0,334.0,287.12,211.7
2016,6,10,7,45,407.5,147.0,2.1,24.5,318.5,298.2,226.46
2016,6,10,8,0,189.0,209.0,2.2,25.0,303.0,283.93,217.84
2016,6,10,8,15,273.5,220.0,2.25,25.5,373.0,348.03,266.85
2016,6,10,8,30,358.0,231.0,2.3,26.0,443.0,419.83,320.78
2016,6,10,8,45,570.0,170.5,2.35,26.5,540.5,508.61,388.41
2016,6,10,9,0,782.0,110.0,2.4,27.0,638.0,612.79,466.06
2016,6,10,9,15,796.0,113.0,2.4,27.0,682.5,661.34,500.51
2016,6,10,9,30,810.0,116.0,2.4,27.0,727.0,709.11,532.87
2016,6,10,9,45,821.0,118.0,2.4,27.5,766.5,751.1,559.16
2016,6,10,10,0,832.0,120.0,2.4,28.0,806.0,792.65,584.78
2016,6,10,10,15,840.5,122.0,2.4,28.0,839.5,830.35,608.65
2016,6,10,10,30,849.0,124.0,2.4,28.0,873.0,865.91,630.93
2016,6,10,10,45,855.5,125.0,2.4,28.5,900.0,896.36,648.45
2016,6,10,11,0,862.0,126.0,2.4,29.0,927.0,924.2,664.16
2016,6,10,11,15,866.0,127.0,2.4,29.0,947.0,946.91,677.86
2016,6,10,11,30,870.0,128.0,2.4,29.0,967.0,966.63,689.71
2016,6,10,11,45,876.5,126.0,2.45,29.5,980.5,982.76,698.42
2016,6,10,12,0,883.0,124.0,2.5,30.0,994.0,995.77,705.25
2016,6,10,12,15,884.0,124.0,2.5,30.0,998.5,1002.1,708.92
2016,6,10,12,30,885.0,124.0,2.5,30.0,1003.0,1005.18,710.72
2016,6,10,12,45,884.0,124.0,2.55,30.0,999.5,1003.05,709.88
2016,6,10,13,0,883.0,124.0,2.6,30.0,996.0,997.69,707.15
2016,6,10,13,15,881.0,123.5,2.6,30.0,984.5,987.59,701.08
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,974.24,693.09
2016,6,10,13,45,874.0,122.5,2.6,30.0,954.0,954.83,681.34
2016,6,10,14,0,869.0,122.0,2.6,30.0,935.0,932.42,667.75
2016,6,10,14,15,527.0,282.5,2.6,30.0,771.5,766.04,556.19
2016,6,10,14,30,185.0,443.0,2.6,30.0,608.0,602.21,436.01
2016,6,10,14,45,230.0,417.5,2.65,30.0,615.0,608.76,443.65
2016,6,10,15,0,275.0,392.0,2.7,30.0,622.0,614.56,449.61
2016,6,10,15,15,252.5,376.0,2.65,30.0,579.0,570.09,418.73
2016,6,10,15,30,230.0,360.0,2.6,30.0,536.0,524.23,386.87
2016,6,10,15,45,506.5,236.0,2.6,30.0,593.0,590.03,440.32
2016,6,10,16,0,783.0,112.0,2.6,30.0,650.0,626.35,470.56
2016,6,10,16,15,765.0,108.5,2.5,29.5,602.0,574.63,433.15
2016,6,10,16,30,747.0,105.0,2.4,29.0,554.0,522.95,395.26
2016,6,10,16,45,717.0,103.0,2.35,29.0,502.5,466.98,352.49
2016,6,10,17,0,687.0,101.0,2.3,29.0,451.0,411.89,309.28
2016,6,10,17,15,654.5,95.5,2.15,28.5,398.5,355.3,264.29
2016,6,10,17,30,622.0,90.0,2.0,28.0,346.0,301.42,220.26
2016,6,10,17,45,568.5,85.0,1.85,28.0,293.0,244.96,173.6
2016,6,10,18,0,515.0,80.0,1.7,28.0,240.0,194.12,131.51
2016,6,10,18,15,451.5,70.5,1.55,27.5,190.5,143.11,90.94
2016,6,10,18,30,388.0,61.0,1.4,27.0,141.0,98.79,57.77
2016,6,10,18,45,292.5,48.0,1.3,26.5,98.0,57.28,31.14
2016,6,10,19,0,197.0,35.0,1.2,26.0,55.0,26.95,16.03
2016,6,10,19,15,98.5,17.5,1.2,25.5,27.5,13.59,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,26.51,14.84
2016,6,11,6,15,196.0,49.5,2.2,23.5,81.5,48.84,28.89
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,86.35,53.32
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,126.62,82.66
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,175.04,120.64
2016,6,11,7,15,212.5,78.5,2.9,25.0,141.0,132.2,95.82
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,63.79,46.45
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,104.35,78.83
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,144.92,110.45
2016,6,11,8,15,327.5,143.5,3.25,26.0,336.5,301.89,233.58
2016,6,11,8,30,654.0,137.0,3.3,26.0,522.0,491.52,378.85
2016,6,11,8,45,671.0,144.0,3.35,26.5,569.5,541.95,416.01
2016,6,11,9,0,688.0,151.0,3.4,27.0,617.0,592.62,452.93
2016,6,11,9,15,705.0,155.5,3.4,27.0,661.0,640.79,487.96
2016,6,11,9,30,722.0,160.0,3.4,27.0,705.0,688.67,522.06
2016,6,11,9,45,727.0,168.5,3.45,27.5,742.5,730.77,550.33
2016,6,11,10,0,732.0,177.0,3.5,28.0,780.0,771.18,576.16
2016,6,11,10,15,742.0,180.0,3.5,28.0,813.0,807.11,599.54
2016,6,11,10,30,752.0,183.0,3.5,28.0,846.0,842.33,622.3
2016,6,11,10,45,752.0,190.5,3.55,28.5,871.5,871.05,639.55
2016,6,11,11,0,752.0,198.0,3.6,29.0,897.0,897.14,655.0
2016,6,11,11,15,757.5,199.5,3.6,29.0,916.5,919.84,669.21
2016,6,11,11,30,763.0,201.0,3.6,29.0,936.0,939.95,681.75
2016,6,11,11,45,533.5,340.5,3.6,29.0,857.5,868.61,629.76
2016,6,11,12,0,304.0,480.0,3.6,29.0,779.0,783.39,564.95
2016,6,11,12,15,532.5,345.5,3.55,29.0,873.0,882.05,639.09
2016,6,11,12,30,761.0,211.0,3.5,29.0,967.0,972.66,701.82
2016,6,11,12,45,517.5,350.5,3.5,29.5,864.0,872.85,629.68
2016,6,11,13,0,274.0,490.0,3.5,30.0,761.0,764.6,548.68
2016,6,11,13,15,514.5,348.5,3.45,30.0,849.5,860.07,621.44
2016,6,11,13,30,755.0,207.0,3.4,30.0,938.0,941.84,679.35
2016,6,11,13,45,750.5,205.0,3.4,30.0,919.5,923.22,667.04
2016,6,11,14,0,746.0,203.0,3.4,30.0,901.0,901.96,653.82
2016,6,11,14,15,739.0,200.5,3.35,30.0,875.0,877.68,638.34
2016,6,11,14,30,732.0,198.0,3.3,30.0,849.0,848.61,619.71
2016,6,11,14,45,702.0,207.0,3.25,30.0,812.5,809.35,594.22
2016,6,11,15,0,672.0,216.0,3.2,30.0,776.0,769.57,567.36
2016,6,11,15,15,658.5,211.5,3.15,29.5,738.5,729.26,541.11
2016,6,11,15,30,645.0,207.0,3.1,29.0,701.0,688.01,513.71
2016,6,11,15,45,627.0,201.5,3.05,29.0,658.0,641.93,481.34
2016,6,11,16,0,609.0,196.0,3.0,29.0,615.0,595.75,448.36
