Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,15,586.5,189.0,2.9,29.0,568.0,545.56,411.7
2016,6,11,16,30,564.0,182.0,2.8,29.0,521.0,494.98,374.07
2016,6,11,16,45,537.0,172.5,2.7,29.0,472.0,442.08,333.96
2016,6,11,17,0,510.0,163.0,2.6,29.0,423.0,391.04,294.39
2016,6,11,17,15,473.5,152.5,2.4,28.5,372.5,337.34,252.49
2016,6,11,17,30,437.0,142.0,2.2,28.0,322.0,287.01,212.42
2016,6,11,17,45,392.0,128.5,2.05,27.5,272.0,235.03,170.82
2016,6,11,18,0,347.0,115.0,1.9,27.0,222.0,187.86,132.9
2016,6,11,18,15,287.5,98.0,1.8,26.5,175.5,140.49,95.9
2016,6,11,18,30,228.0,81.0,1.7,26.0,129.0,99.6,65.28
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,61.54,38.7
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,32.04,20.16
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,17.43,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,26.51,14.72
2016,6,12,6,15,182.5,50.5,2.45,24.0,80.0,50.55,30.55
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,86.12,53.91
2016,6,12,6,45,333.0,82.0,2.65,24.5,166.0,125.96,82.98
2016,6,12,7,0,403.0,95.0,2.8,25.0,213.0,173.79,120.42
2016,6,12,7,15,318.5,124.5,2.9,25.0,230.0,203.51,149.47
2016,6,12,7,30,234.0,154.0,3.0,25.0,247.0,223.07,168.9
2016,6,12,7,45,289.5,170.0,3.1,25.5,302.0,273.85,208.91
2016,6,12,8,0,345.0,186.0,3.2,26.0,357.0,330.42,253.04
2016,6,12,8,15,221.5,222.0,3.25,26.0,336.5,323.2,248.23
2016,6,12,8,30,98.0,258.0,3.3,26.0,316.0,302.26,231.41
2016,6,12,8,45,224.0,269.0,3.35,26.5,416.0,394.43,301.74
2016,6,12,9,0,350.0,280.0,3.4,27.0,516.0,498.88,379.47
2016,6,12,9,15,299.5,314.5,3.4,27.0,526.5,515.01,389.43
2016,6,12,9,30,249.0,349.0,3.4,27.0,537.0,526.06,395.65
2016,6,12,9,45,284.5,361.5,3.4,27.5,587.5,576.77,431.27
2016,6,12,10,0,320.0,374.0,3.4,28.0,638.0,629.39,467.43
2016,6,12,10,15,392.5,363.5,3.35,28.0,700.5,691.94,511.88
2016,6,12,10,30,465.0,353.0,3.3,28.0,763.0,760.87,559.83
2016,6,12,10,45,463.0,371.0,3.3,28.5,790.5,790.8,577.68
2016,6,12,11,0,461.0,389.0,3.3,29.0,818.0,818.97,594.36
2016,6,12,11,15,462.5,403.5,3.3,29.0,841.5,845.23,610.97
2016,6,12,11,30,464.0,418.0,3.3,29.0,865.0,869.78,626.37
2016,6,12,11,45,464.5,427.0,3.35,29.5,879.5,886.2,635.55
2016,6,12,12,0,465.0,436.0,3.4,30.0,894.0,900.75,643.53
2016,6,12,12,15,453.5,441.5,3.35,30.0,890.0,898.06,640.9
2016,6,12,12,30,442.0,447.0,3.3,30.0,886.0,893.33,637.13
2016,6,12,12,45,419.0,441.5,3.3,30.0,857.0,861.78,616.32
2016,6,12,13,0,396.0,436.0,3.3,30.0,828.0,831.21,596.18
2016,6,12,13,15,358.0,450.5,3.3,30.0,801.5,804.55,577.7
2016,6,12,13,30,320.0,465.0,3.3,30.0,775.0,777.17,558.65
2016,6,12,13,45,399.0,428.5,3.3,30.0,807.5,810.06,583.59
2016,6,12,14,0,478.0,392.0,3.3,30.0,840.0,841.68,607.03
2016,6,12,14,15,419.5,395.0,3.25,30.0,780.0,779.31,564.2
2016,6,12,14,30,361.0,398.0,3.2,30.0,720.0,715.9,520.8
2016,6,12,14,45,359.5,383.5,3.2,30.0,694.0,688.44,503.12
2016,6,12,15,0,358.0,369.0,3.2,30.0,668.0,659.9,484.32
2016,6,12,15,15,304.5,363.0,3.15,30.0,608.5,598.11,440.85
2016,6,12,15,30,251.0,357.0,3.1,30.0,549.0,539.41,399.16
2016,6,12,15,45,136.0,302.5,3.05,30.0,406.0,392.08,292.4
2016,6,12,16,0,21.0,248.0,3.0,30.0,263.0,253.72,189.01
2016,6,12,16,15,120.5,256.5,2.9,29.5,330.5,323.7,244.16
2016,6,12,16,30,220.0,265.0,2.8,29.0,398.0,380.43,287.57
2016,6,12,16,45,271.0,231.5,2.7,29.0,380.5,362.84,274.49
2016,6,12,17,0,322.0,198.0,2.6,29.0,363.0,338.4,255.63
2016,6,12,17,15,386.0,167.0,2.4,28.5,342.5,316.45,237.66
2016,6,12,17,30,450.0,136.0,2.2,28.0,322.0,286.23,211.77
2016,6,12,17,45,409.0,122.5,2.05,28.0,272.5,234.69,169.87
2016,6,12,18,0,368.0,109.0,1.9,28.0,223.0,187.5,131.44
2016,6,12,18,15,307.0,93.5,1.85,27.5,176.0,139.48,93.98
2016,6,12,18,30,246.0,78.0,1.8,27.0,129.0,99.35,64.08
2016,6,12,18,45,175.5,58.5,1.75,26.5,89.5,61.59,38.06
2016,6,12,19,0,105.0,39.0,1.7,26.0,50.0,32.24,20.38
2016,6,12,19,15,52.5,19.5,1.85,25.5,25.0,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,43.0,26.51,14.69
2016,6,13,6,15,213.5,48.5,3.15,24.0,83.0,48.33,28.1
2016,6,13,6,30,306.0,65.0,3.3,24.0,123.0,86.44,52.49
2016,6,13,6,45,391.5,73.5,3.5,24.5,173.0,126.91,81.36
2016,6,13,7,0,477.0,82.0,3.7,25.0,223.0,177.74,121.0
2016,6,13,7,15,526.0,90.0,3.75,25.5,274.5,227.15,162.24
2016,6,13,7,30,575.0,98.0,3.8,26.0,326.0,281.8,207.88
2016,6,13,7,45,623.0,100.5,3.85,26.5,380.5,335.71,252.6
2016,6,13,8,0,671.0,103.0,3.9,27.0,435.0,394.12,299.99
2016,6,13,8,15,696.5,107.5,3.85,27.0,486.0,447.66,343.23
2016,6,13,8,30,722.0,112.0,3.8,27.0,537.0,502.7,386.46
2016,6,13,8,45,746.0,113.5,3.8,27.5,586.0,555.61,426.29
2016,6,13,9,0,770.0,115.0,3.8,28.0,635.0,608.55,465.02
2016,6,13,9,15,784.5,118.0,3.75,28.0,679.5,656.92,500.17
2016,6,13,9,30,799.0,121.0,3.7,28.0,724.0,704.59,533.23
2016,6,13,9,45,510.5,259.0,3.7,28.5,651.5,652.03,488.7
2016,6,13,10,0,222.0,397.0,3.7,29.0,579.0,570.26,421.92
2016,6,13,10,15,276.0,402.0,3.65,29.0,638.5,631.97,466.26
2016,6,13,10,30,330.0,407.0,3.6,29.0,698.0,693.55,509.2
2016,6,13,10,45,254.0,437.5,3.6,29.5,666.5,665.74,485.96
2016,6,13,11,0,178.0,468.0,3.6,30.0,635.0,629.65,457.45
2016,6,13,11,15,518.0,302.0,3.55,30.0,798.5,797.39,582.94
2016,6,13,11,30,858.0,136.0,3.5,30.0,962.0,962.02,693.73
2016,6,13,11,45,860.0,136.5,3.5,30.5,974.0,976.14,699.76
2016,6,13,12,0,862.0,137.0,3.5,31.0,986.0,987.1,704.98
2016,6,13,12,15,627.0,289.5,3.5,31.0,908.5,919.27,659.73
2016,6,13,12,30,392.0,442.0,3.5,31.0,831.0,835.94,597.18
2016,6,13,12,45,249.5,469.0,3.5,31.5,716.5,720.91,516.17
2016,6,13,13,0,107.0,496.0,3.5,32.0,602.0,597.47,427.75
2016,6,13,13,15,480.0,317.5,3.5,32.0,783.0,795.45,575.37
2016,6,13,13,30,853.0,139.0,3.5,32.0,964.0,964.94,689.87
2016,6,13,13,45,846.5,139.0,3.5,32.0,944.5,945.2,676.32
2016,6,13,14,0,840.0,139.0,3.5,32.0,925.0,922.59,662.4
2016,6,13,14,15,833.5,137.5,3.5,32.0,899.5,895.79,645.76
2016,6,13,14,30,827.0,136.0,3.5,32.0,874.0,866.4,627.41
2016,6,13,14,45,811.0,139.0,3.5,32.0,839.5,833.51,606.68
2016,6,13,15,0,795.0,142.0,3.5,32.0,805.0,796.14,582.83
2016,6,13,15,15,424.0,237.0,3.4,31.5,589.0,570.72,423.93
2016,6,13,15,30,53.0,332.0,3.3,31.0,373.0,363.59,268.08
2016,6,13,15,45,192.0,313.0,3.25,31.0,447.5,441.53,328.97
2016,6,13,16,0,331.0,294.0,3.2,31.0,522.0,506.37,377.79
2016,6,13,16,15,397.5,251.0,3.05,30.5,505.5,488.41,366.32
2016,6,13,16,30,464.0,208.0,2.9,30.0,489.0,465.0,350.38
2016,6,13,16,45,423.5,197.0,2.8,30.0,436.0,408.76,307.99
2016,6,13,17,0,383.0,186.0,2.7,30.0,383.0,355.96,267.64
2016,6,13,17,15,334.5,171.0,2.5,29.5,328.5,299.26,224.26
2016,6,13,17,30,286.0,156.0,2.3,29.0,274.0,248.38,184.8
2016,6,13,17,45,262.0,136.5,2.15,29.0,232.5,205.53,150.49
2016,6,13,18,0,238.0,117.0,2.0,29.0,191.0,165.29,118.03
2016,6,13,18,15,204.5,97.0,1.95,28.5,151.5,125.64,86.84
2016,6,13,18,30,171.0,77.0,1.9,28.0,112.0,89.93,59.44
2016,6,13,18,45,122.5,57.0,1.9,27.5,78.5,57.38,36.19
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,32.47,20.51
2016,6,13,19,15,37.0,18.5,2.05,26.5,22.5,16.67,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,27.28,15.23
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.5,50.52,30.7
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,85.91,53.7
2016,6,14,6,45,326.5,84.0,3.55,24.5,166.5,126.3,83.56
2016,6,14,7,0,388.0,99.0,3.7,25.0,213.0,173.74,121.0
2016,6,14,7,15,201.5,118.5,3.75,25.0,179.0,166.13,123.25
2016,6,14,7,30,15.0,138.0,3.8,25.0,145.0,137.02,105.11
2016,6,14,7,45,25.5,163.5,3.9,25.5,176.0,166.49,127.97
2016,6,14,8,0,36.0,189.0,4.0,26.0,207.0,197.33,151.57
2016,6,14,8,15,19.0,176.5,3.9,26.0,186.0,179.38,137.12
2016,6,14,8,30,2.0,164.0,3.8,26.0,165.0,159.47,121.02
2016,6,14,8,45,11.5,203.0,3.7,26.5,211.0,202.93,154.18
2016,6,14,9,0,21.0,242.0,3.6,27.0,257.0,247.43,187.45
2016,6,14,9,15,37.0,283.5,3.45,27.5,311.0,301.35,227.31
2016,6,14,9,30,53.0,325.0,3.3,28.0,365.0,355.61,266.58
2016,6,14,9,45,35.5,302.5,3.15,28.5,330.0,322.93,240.87
2016,6,14,10,0,18.0,280.0,3.0,29.0,295.0,286.37,212.57
2016,6,14,10,15,43.0,344.5,2.95,29.0,382.0,374.02,276.94
2016,6,14,10,30,68.0,409.0,2.9,29.0,469.0,461.29,339.12
2016,6,14,10,45,49.5,392.0,2.85,29.5,437.0,430.31,315.12
2016,6,14,11,0,31.0,375.0,2.8,30.0,405.0,398.08,290.75
2016,6,14,11,15,28.5,373.0,2.9,30.0,400.5,394.79,288.33
2016,6,14,11,30,26.0,371.0,3.0,30.0,396.0,391.25,285.66
2016,6,14,11,45,30.5,392.5,3.1,30.5,422.5,417.71,303.93
2016,6,14,12,0,35.0,414.0,3.2,31.0,449.0,444.17,321.94
2016,6,14,12,15,29.5,394.5,3.35,31.0,424.5,419.7,304.62
2016,6,14,12,30,24.0,375.0,3.5,31.0,400.0,390.42,283.97
2016,6,14,12,45,187.0,416.5,3.7,31.0,601.5,602.6,438.85
2016,6,14,13,0,350.0,458.0,3.9,31.0,803.0,807.63,581.01
2016,6,14,13,15,602.5,298.5,4.0,31.0,885.0,896.08,648.05
2016,6,14,13,30,855.0,139.0,4.1,31.0,967.0,966.95,696.73
2016,6,14,13,45,853.0,136.5,4.25,31.5,949.0,949.06,684.43
2016,6,14,14,0,851.0,134.0,4.4,32.0,931.0,928.11,670.76
2016,6,14,14,15,597.0,271.5,4.4,31.5,823.0,819.58,598.49
2016,6,14,14,30,343.0,409.0,4.4,31.0,715.0,711.1,518.67
2016,6,14,14,45,583.0,267.5,4.45,31.0,764.0,768.27,566.74
2016,6,14,15,0,823.0,126.0,4.5,31.0,813.0,801.36,593.13
2016,6,14,15,15,562.0,236.5,4.45,31.0,695.5,679.27,505.68
2016,6,14,15,30,301.0,347.0,4.4,31.0,578.0,567.0,420.57
2016,6,14,15,45,536.0,231.5,4.4,31.0,613.5,607.44,455.79
2016,6,14,16,0,771.0,116.0,4.4,31.0,649.0,624.46,472.34
2016,6,14,16,15,752.5,112.5,4.25,30.5,601.0,573.09,434.84
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,521.82,396.74
2016,6,14,16,45,708.0,105.5,4.0,30.0,502.5,466.3,353.79
2016,6,14,17,0,682.0,102.0,3.9,30.0,452.0,412.84,311.34
2016,6,14,17,15,650.0,96.5,3.6,29.5,400.0,356.72,266.3
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,303.24,222.29
2016,6,14,17,45,572.5,84.5,3.05,29.0,296.0,247.77,176.02
2016,6,14,18,0,527.0,78.0,2.8,29.0,244.0,197.0,133.53
2016,6,14,18,15,463.5,69.5,2.65,28.5,194.5,146.07,92.81
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,102.39,59.94
2016,6,14,18,45,307.0,48.5,2.4,27.5,102.0,59.92,32.34
2016,6,14,19,0,214.0,36.0,2.3,27.0,59.0,28.63,17.46
2016,6,14,19,15,107.0,18.0,2.4,26.5,29.5,13.93,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,49.0,33.0,3.0,24.0,37.0,28.62,16.2
2016,6,15,6,15,120.0,55.5,3.15,24.0,75.5,51.86,33.14
2016,6,15,6,30,191.0,78.0,3.3,24.0,114.0,87.57,57.98
2016,6,15,6,45,266.0,93.0,3.5,24.5,161.0,125.72,85.6
2016,6,15,7,0,341.0,108.0,3.7,25.0,208.0,171.91,121.22
2016,6,15,7,15,392.0,120.5,3.8,25.5,258.0,218.49,159.06
2016,6,15,7,30,443.0,133.0,3.9,26.0,308.0,270.6,201.55
2016,6,15,7,45,500.0,136.0,4.05,26.5,361.5,321.26,242.74
2016,6,15,8,0,557.0,139.0,4.2,27.0,415.0,378.65,288.69
2016,6,15,8,15,586.5,146.0,4.3,27.5,465.0,430.66,329.79
2016,6,15,8,30,616.0,153.0,4.4,28.0,515.0,484.77,371.46
2016,6,15,8,45,659.0,149.0,4.5,28.5,566.5,537.88,411.7
2016,6,15,9,0,702.0,145.0,4.6,29.0,618.0,593.67,453.08
2016,6,15,9,15,718.5,149.0,4.6,29.0,662.5,641.63,488.17
2016,6,15,9,30,735.0,153.0,4.6,29.0,707.0,689.23,522.31
2016,6,15,9,45,762.5,148.0,4.7,29.5,749.5,735.22,553.54
2016,6,15,10,0,790.0,143.0,4.8,30.0,792.0,781.34,583.7
2016,6,15,10,15,799.5,145.0,4.8,30.0,826.0,818.91,608.35
2016,6,15,10,30,809.0,147.0,4.8,30.0,860.0,854.55,631.55
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,884.29,649.63
2016,6,15,11,0,838.0,141.0,4.9,31.0,919.0,914.95,668.24
2016,6,15,11,15,842.5,142.0,4.85,31.0,939.0,937.79,682.27
2016,6,15,11,30,847.0,143.0,4.8,31.0,959.0,957.74,694.43
2016,6,15,11,45,857.0,138.5,4.8,31.5,973.5,974.71,703.57
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,988.72,710.83
2016,6,15,12,15,868.5,134.0,4.7,32.0,993.0,995.64,714.25
2016,6,15,12,30,870.0,134.0,4.6,32.0,998.0,999.39,716.09
2016,6,15,12,45,870.0,133.5,4.55,32.0,995.0,998.02,714.95
2016,6,15,13,0,870.0,133.0,4.5,32.0,992.0,993.49,711.91
2016,6,15,13,15,867.5,132.5,4.4,32.0,981.0,983.28,705.05
2016,6,15,13,30,865.0,132.0,4.3,32.0,970.0,969.88,696.26
2016,6,15,13,45,860.5,131.0,4.2,32.5,951.5,950.95,682.6
2016,6,15,14,0,856.0,130.0,4.1,33.0,933.0,929.04,667.14
2016,6,15,14,15,850.5,128.5,4.0,33.0,907.0,902.85,650.34
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,873.98,631.81
2016,6,15,14,45,836.0,126.0,3.8,33.0,848.5,840.08,609.93
2016,6,15,15,0,827.0,125.0,3.7,33.0,816.0,804.02,586.57
2016,6,15,15,15,817.0,122.5,3.6,32.5,778.0,763.76,561.4
2016,6,15,15,30,807.0,120.0,3.5,32.0,740.0,723.09,535.69
2016,6,15,15,45,792.5,117.5,3.45,32.0,696.5,676.23,504.41
2016,6,15,16,0,778.0,115.0,3.4,32.0,653.0,628.56,470.48
2016,6,15,16,15,760.0,111.5,3.25,31.5,605.5,577.19,433.78
2016,6,15,16,30,742.0,108.0,3.1,31.0,558.0,525.85,396.11
2016,6,15,16,45,719.0,103.5,3.0,31.0,507.5,471.29,354.4
2016,6,15,17,0,696.0,99.0,2.9,31.0,457.0,416.86,311.74
2016,6,15,17,15,664.5,94.0,2.7,30.5,405.0,360.69,267.17
2016,6,15,17,30,633.0,89.0,2.5,30.0,353.0,307.07,223.46
2016,6,15,17,45,592.0,82.0,2.3,29.5,301.0,251.58,177.75
2016,6,15,18,0,551.0,75.0,2.1,29.0,249.0,200.25,135.08
2016,6,15,18,15,488.5,67.0,2.05,28.5,199.0,148.56,93.7
2016,6,15,18,30,426.0,59.0,2.0,28.0,149.0,103.96,60.08
2016,6,15,18,45,335.5,47.0,1.95,27.5,105.5,61.05,32.25
2016,6,15,19,0,245.0,35.0,1.9,27.0,62.0,28.2,17.16
2016,6,15,19,15,122.5,17.5,2.05,26.5,31.0,13.51,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,118.0,33.0,3.7,24.0,43.0,27.28,15.12
2016,6,16,6,15,212.0,49.0,3.8,24.0,83.0,48.18,28.17
2016,6,16,6,30,306.0,65.0,3.9,24.0,123.0,85.71,51.98
2016,6,16,6,45,394.0,73.5,4.05,24.5,173.0,126.38,80.81
2016,6,16,7,0,482.0,82.0,4.2,25.0,223.0,177.7,120.72
2016,6,16,7,15,531.5,90.0,4.2,25.5,275.0,227.41,162.23
2016,6,16,7,30,581.0,98.0,4.2,26.0,327.0,282.42,208.23
2016,6,16,7,45,630.5,100.0,4.25,26.5,382.0,336.64,253.31
2016,6,16,8,0,680.0,102.0,4.3,27.0,437.0,395.53,301.22
2016,6,16,8,15,706.0,106.5,4.3,27.5,488.5,449.75,344.53
2016,6,16,8,30,732.0,111.0,4.3,28.0,540.0,506.23,388.23
2016,6,16,8,45,758.5,111.5,4.35,28.5,590.5,559.4,428.42
2016,6,16,9,0,785.0,112.0,4.4,29.0,641.0,613.52,468.21
2016,6,16,9,15,799.5,114.5,4.4,29.0,685.5,662.09,503.75
2016,6,16,9,30,814.0,117.0,4.4,29.0,730.0,709.92,537.06
2016,6,16,9,45,828.0,117.5,4.45,29.5,770.5,753.01,564.92
2016,6,16,10,0,842.0,118.0,4.5,30.0,811.0,795.86,592.27
2016,6,16,10,15,850.0,120.0,4.5,30.0,844.5,833.62,616.86
2016,6,16,10,30,858.0,122.0,4.5,30.0,878.0,869.2,639.83
2016,6,16,10,45,865.5,122.5,4.55,30.5,905.5,900.49,658.68
2016,6,16,11,0,873.0,123.0,4.6,31.0,933.0,929.2,675.72
2016,6,16,11,15,877.0,123.5,4.6,31.0,953.0,951.87,689.88
2016,6,16,11,30,881.0,124.0,4.6,31.0,973.0,971.53,702.11
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.0,986.13,709.66
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,997.47,715.18
2016,6,16,12,15,885.0,126.5,4.6,32.0,1001.5,1004.55,719.49
2016,6,16,12,30,886.0,127.0,4.6,32.0,1006.0,1008.38,721.84
2016,6,16,12,45,885.0,126.5,4.6,32.5,1003.0,1006.05,718.87
2016,6,16,13,0,884.0,126.0,4.6,33.0,1000.0,1000.49,713.99
2016,6,16,13,15,881.5,125.5,4.55,33.0,988.5,990.2,707.38
2016,6,16,13,30,879.0,125.0,4.5,33.0,977.0,976.66,698.8
2016,6,16,13,45,875.0,124.0,4.45,33.0,958.5,958.02,687.02
2016,6,16,14,0,871.0,123.0,4.4,33.0,940.0,936.33,673.33
2016,6,16,14,15,865.5,122.0,4.35,33.0,914.0,910.33,656.87
2016,6,16,14,30,860.0,121.0,4.3,33.0,888.0,881.59,638.62
2016,6,16,14,45,846.0,122.5,4.25,33.0,854.0,845.49,615.44
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,807.51,590.93
2016,6,16,15,15,821.5,122.0,4.1,33.0,781.5,767.21,564.49
2016,6,16,15,30,811.0,120.0,4.0,33.0,743.0,726.52,537.63
2016,6,16,15,45,796.5,117.5,3.95,33.0,699.5,679.52,506.27
2016,6,16,16,0,782.0,115.0,3.9,33.0,656.0,631.69,472.21
2016,6,16,16,15,764.0,111.5,3.75,32.5,608.5,580.16,435.41
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,528.65,397.64
2016,6,16,16,45,721.5,104.0,3.5,32.0,510.0,473.61,355.58
2016,6,16,17,0,697.0,100.0,3.4,32.0,459.0,418.87,312.7
2016,6,16,17,15,665.5,95.0,3.15,31.5,406.5,362.62,268.09
2016,6,16,17,30,634.0,90.0,2.9,31.0,354.0,308.94,224.37
2016,6,16,17,45,589.0,83.5,2.7,30.5,301.5,252.67,178.26
2016,6,16,18,0,544.0,77.0,2.5,30.0,249.0,201.03,135.57
2016,6,16,18,15,481.0,69.0,2.35,29.0,199.0,149.59,94.72
2016,6,16,18,30,418.0,61.0,2.2,28.0,149.0,105.33,61.5
2016,6,16,18,45,324.0,49.0,2.1,27.5,105.5,62.07,33.35
2016,6,16,19,0,230.0,37.0,2.0,27.0,62.0,30.05,18.69
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.0,14.31,0.22
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.96,13.37
2016,6,17,6,15,265.5,46.0,3.35,23.5,88.0,47.27,26.4
2016,6,17,6,30,367.0,60.0,3.5,24.0,130.0,86.63,50.35
2016,6,17,6,45,460.0,66.0,3.65,24.5,182.0,129.61,80.61
2016,6,17,7,0,553.0,72.0,3.8,25.0,234.0,182.48,121.83
2016,6,17,7,15,600.0,78.5,3.8,25.5,287.0,234.1,165.39
2016,6,17,7,30,647.0,85.0,3.8,26.0,340.0,290.66,213.11
2016,6,17,7,45,692.0,86.5,3.85,26.5,395.5,346.27,259.69
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,406.93,309.19
2016,6,17,8,15,760.5,91.5,3.9,27.5,503.0,461.77,353.07
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,517.79,396.46
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.5,571.7,437.03
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,625.98,476.64
2016,6,17,9,15,844.0,98.5,3.85,29.0,701.0,675.3,512.36
2016,6,17,9,30,857.0,101.0,3.8,29.0,746.0,723.64,544.77
2016,6,17,9,45,869.5,101.5,3.8,29.5,786.5,768.38,573.25
2016,6,17,10,0,882.0,102.0,3.8,30.0,827.0,811.59,600.27
2016,6,17,10,15,889.0,103.5,3.75,30.5,861.0,849.43,623.05
2016,6,17,10,30,896.0,105.0,3.7,31.0,895.0,884.91,643.98
2016,6,17,10,45,902.5,105.5,3.7,31.5,922.5,916.41,662.31
2016,6,17,11,0,909.0,106.0,3.7,32.0,950.0,945.17,678.73
2016,6,17,11,15,912.0,107.0,3.65,32.0,969.5,968.22,692.49
2016,6,17,11,30,915.0,108.0,3.6,32.0,989.0,988.1,704.23
2016,6,17,11,45,918.5,107.5,3.55,32.5,1001.5,1003.72,711.83
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,1016.0,717.37
2016,6,17,12,15,922.0,107.0,3.4,33.0,1018.5,1021.93,720.09
2016,6,17,12,30,922.0,107.0,3.3,33.0,1023.0,1024.45,720.79
2016,6,17,12,45,921.0,107.0,3.25,33.0,1019.5,1022.61,719.26
2016,6,17,13,0,920.0,107.0,3.2,33.0,1016.0,1017.4,715.76
2016,6,17,13,15,917.5,106.5,3.15,33.0,1004.5,1006.81,709.02
2016,6,17,13,30,915.0,106.0,3.1,33.0,993.0,992.84,700.3
2016,6,17,13,45,911.0,105.5,3.05,33.5,973.5,974.14,687.28
2016,6,17,14,0,907.0,105.0,3.0,34.0,954.0,952.26,672.4
2016,6,17,14,15,901.5,103.5,2.95,34.0,928.0,924.95,655.53
2016,6,17,14,30,896.0,102.0,2.9,34.0,902.0,894.79,636.86
2016,6,17,14,45,888.0,101.0,2.85,34.0,869.0,860.29,615.35
2016,6,17,15,0,880.0,100.0,2.8,34.0,836.0,823.42,592.22
2016,6,17,15,15,870.0,98.0,2.75,33.5,797.5,781.82,566.98
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,738.4,540.21
2016,6,17,15,45,848.0,94.0,2.7,33.0,715.0,691.99,510.2
2016,6,17,16,0,836.0,92.0,2.7,33.0,671.0,644.4,478.09
2016,6,17,16,15,820.0,89.0,2.6,32.5,623.0,592.44,441.56
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,539.9,403.55
2016,6,17,16,45,783.5,82.5,2.45,32.0,524.0,484.56,361.71
2016,6,17,17,0,763.0,79.0,2.4,32.0,473.0,429.93,319.18
2016,6,17,17,15,735.0,75.0,2.25,31.5,420.0,372.76,273.98
2016,6,17,17,30,707.0,71.0,2.1,31.0,367.0,317.66,229.09
2016,6,17,17,45,668.0,66.5,2.0,30.5,314.0,261.2,182.47
2016,6,17,18,0,629.0,62.0,1.9,30.0,261.0,207.29,137.47
2016,6,17,18,15,571.5,55.5,1.75,29.0,209.5,153.41,94.06
2016,6,17,18,30,514.0,49.0,1.6,28.0,158.0,105.96,57.98
2016,6,17,18,45,422.5,40.0,1.5,27.5,112.5,60.6,28.9
2016,6,17,19,0,331.0,31.0,1.4,27.0,67.0,25.82,15.3
2016,6,17,19,15,165.5,15.5,1.45,26.5,33.5,11.39,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,145.0,32.0,2.4,24.0,44.0,24.97,13.24
2016,6,18,6,15,244.0,46.5,2.45,24.0,85.0,46.72,26.46
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,85.0,49.99
2016,6,18,6,45,418.0,70.5,2.65,24.5,175.0,126.58,79.84
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,177.26,119.65
2016,6,18,7,15,541.5,88.0,2.7,25.5,276.0,227.26,161.25
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,282.44,207.09
2016,6,18,7,45,625.5,102.0,2.55,26.5,381.0,335.69,251.13
2016,6,18,8,0,661.0,108.0,2.5,27.0,434.0,392.12,296.52
2016,6,18,8,15,687.5,113.0,2.4,27.0,485.0,446.08,339.37
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,501.68,382.13
2016,6,18,8,45,737.0,120.5,2.2,27.5,585.5,554.61,420.87
2016,6,18,9,0,760.0,123.0,2.1,28.0,635.0,607.51,458.24
2016,6,18,9,15,775.5,126.5,1.9,28.0,679.5,656.68,492.04
2016,6,18,9,30,791.0,130.0,1.7,28.0,724.0,705.27,523.88
2016,6,18,9,45,806.0,130.5,1.55,28.5,764.5,749.64,549.94
2016,6,18,10,0,821.0,131.0,1.4,29.0,805.0,792.85,574.41
2016,6,18,10,15,829.5,133.0,1.25,29.0,839.0,828.42,594.32
2016,6,18,10,30,838.0,135.0,1.1,29.0,873.0,863.85,613.63
2016,6,18,10,45,848.0,134.5,0.95,29.5,901.5,895.9,628.96
2016,6,18,11,0,858.0,134.0,0.8,30.0,930.0,925.57,642.23
2016,6,18,11,15,862.5,135.0,0.85,30.0,950.5,948.96,656.33
2016,6,18,11,30,867.0,136.0,0.9,30.0,971.0,969.39,668.77
2016,6,18,11,45,863.5,141.5,1.0,30.5,982.5,983.37,676.98
2016,6,18,12,0,860.0,147.0,1.1,31.0,994.0,994.02,683.3
2016,6,18,12,15,861.5,147.0,1.2,31.0,999.0,1001.01,688.88
2016,6,18,12,30,863.0,147.0,1.3,31.0,1004.0,1004.86,692.67
2016,6,18,12,45,864.0,146.0,1.4,31.5,1001.5,1004.15,692.4
2016,6,18,13,0,865.0,145.0,1.5,32.0,999.0,1000.31,690.32
2016,6,18,13,15,862.5,144.5,1.55,32.0,988.0,990.31,685.25
2016,6,18,13,30,860.0,144.0,1.6,32.0,977.0,977.13,678.36
2016,6,18,13,45,857.0,142.0,1.65,32.0,959.0,958.9,668.42
2016,6,18,14,0,854.0,140.0,1.7,32.0,941.0,937.63,656.64
2016,6,18,14,15,847.5,138.5,1.7,32.0,915.0,910.73,640.74
2016,6,18,14,30,841.0,137.0,1.7,32.0,889.0,881.19,623.19
2016,6,18,14,45,831.0,136.0,1.75,32.0,856.0,846.67,602.89
2016,6,18,15,0,821.0,135.0,1.8,32.0,823.0,812.28,582.47
2016,6,18,15,15,809.5,132.5,1.8,32.0,784.0,770.79,556.73
2016,6,18,15,30,798.0,130.0,1.8,32.0,745.0,727.78,529.74
2016,6,18,15,45,781.0,128.0,1.8,32.0,700.5,680.09,498.81
2016,6,18,16,0,764.0,126.0,1.8,32.0,656.0,631.81,465.68
2016,6,18,16,15,744.5,122.0,1.75,31.5,607.5,579.71,429.71
2016,6,18,16,30,725.0,118.0,1.7,31.0,559.0,527.19,392.38
2016,6,18,16,45,545.5,155.0,1.65,31.0,470.0,432.45,322.06
2016,6,18,17,0,366.0,192.0,1.6,31.0,381.0,354.53,263.68
2016,6,18,17,15,482.5,146.0,1.5,30.5,366.0,337.64,249.7
2016,6,18,17,30,599.0,100.0,1.4,30.0,351.0,307.43,223.06
2016,6,18,17,45,545.5,94.0,1.35,29.5,298.0,251.02,177.74
2016,6,18,18,0,492.0,88.0,1.3,29.0,245.0,200.22,136.67
2016,6,18,18,15,430.0,77.5,1.25,28.5,195.5,148.73,96.01
2016,6,18,18,30,368.0,67.0,1.2,28.0,146.0,104.93,63.11
2016,6,18,18,45,275.5,53.0,1.15,27.5,102.5,63.09,35.59
2016,6,18,19,0,183.0,39.0,1.1,27.0,59.0,31.88,20.23
2016,6,18,19,15,91.5,19.5,1.15,26.5,29.5,15.1,1.25
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,23.5,20.0,15.24,0.0
2016,6,19,6,0,100.0,31.0,1.7,24.0,40.0,25.71,13.72
2016,6,19,6,15,186.0,48.5,1.8,24.0,79.0,47.87,28.69
2016,6,19,6,30,272.0,66.0,1.9,24.0,118.0,82.7,50.92
2016,6,19,6,45,321.5,77.5,2.05,24.5,157.5,118.23,77.1
2016,6,19,7,0,371.0,89.0,2.2,25.0,197.0,159.34,109.73
2016,6,19,7,15,447.0,99.0,2.2,25.5,255.5,211.55,151.39
2016,6,19,7,30,523.0,109.0,2.2,26.0,314.0,273.03,200.8
2016,6,19,7,45,496.5,132.5,2.25,26.5,350.5,314.99,236.39
2016,6,19,8,0,470.0,156.0,2.3,27.0,387.0,354.52,268.63
2016,6,19,8,15,438.0,186.5,2.2,27.0,420.5,394.7,300.13
2016,6,19,8,30,406.0,217.0,2.1,27.0,454.0,430.92,327.33
2016,6,19,8,45,478.0,212.0,2.05,27.5,515.5,489.98,370.83
2016,6,19,9,0,550.0,207.0,2.0,28.0,577.0,554.87,417.44
2016,6,19,9,15,405.0,276.0,1.95,28.0,558.5,549.7,410.44
2016,6,19,9,30,260.0,345.0,1.9,28.0,540.0,528.77,391.88
2016,6,19,9,45,356.0,331.0,1.9,28.5,614.5,600.03,442.71
2016,6,19,10,0,452.0,317.0,1.9,29.0,689.0,680.32,497.85
2016,6,19,10,15,328.0,375.5,1.95,29.0,651.0,648.26,471.94
2016,6,19,10,30,204.0,434.0,2.0,29.0,613.0,606.78,439.91
2016,6,19,10,45,222.0,431.5,2.1,29.0,632.5,627.08,454.66
2016,6,19,11,0,240.0,429.0,2.2,29.0,652.0,650.88,471.3
2016,6,19,11,15,134.5,406.5,2.3,29.0,532.5,531.71,386.99
2016,6,19,11,30,29.0,384.0,2.4,29.0,413.0,406.95,296.56
2016,6,19,11,45,26.5,376.5,2.5,29.0,403.5,397.79,290.55
2016,6,19,12,0,24.0,369.0,2.6,29.0,394.0,384.08,280.81
2016,6,19,12,15,130.5,435.5,2.65,29.0,565.5,565.05,411.54
2016,6,19,12,30,237.0,502.0,2.7,29.0,737.0,737.7,530.05
2016,6,19,12,45,535.0,329.5,2.75,29.0,858.5,869.0,626.59
2016,6,19,13,0,833.0,157.0,2.8,29.0,980.0,980.35,701.89
2016,6,19,13,15,442.0,298.0,2.8,29.0,734.5,738.98,538.18
2016,6,19,13,30,51.0,439.0,2.8,29.0,489.0,483.44,350.68
2016,6,19,13,45,162.5,448.0,2.85,29.0,602.0,601.28,437.95
2016,6,19,14,0,274.0,457.0,2.9,29.0,715.0,713.72,517.32
2016,6,19,14,15,349.0,413.0,2.9,29.0,731.5,731.15,531.37
2016,6,19,14,30,424.0,369.0,2.9,29.0,748.0,746.6,544.52
2016,6,19,14,45,275.5,388.0,2.9,29.0,630.5,622.25,456.3
2016,6,19,15,0,127.0,407.0,2.9,29.0,513.0,506.2,372.18
2016,6,19,15,15,455.0,269.5,2.8,29.0,624.0,628.32,468.2
2016,6,19,15,30,783.0,132.0,2.7,29.0,735.0,719.07,536.76
2016,6,19,15,45,772.0,127.0,2.65,29.0,692.5,673.26,504.86
2016,6,19,16,0,761.0,122.0,2.6,29.0,650.0,626.37,471.57
2016,6,19,16,15,437.0,196.5,2.5,29.0,495.0,463.32,349.95
2016,6,19,16,30,113.0,271.0,2.4,29.0,340.0,327.02,245.79
2016,6,19,16,45,398.5,187.0,2.35,29.0,398.5,388.34,294.19
2016,6,19,17,0,684.0,103.0,2.3,29.0,457.0,417.49,314.2
2016,6,19,17,15,652.5,97.5,2.1,28.5,405.0,361.42,269.3
2016,6,19,17,30,621.0,92.0,1.9,28.0,353.0,307.92,225.67
2016,6,19,17,45,582.0,84.5,1.7,27.5,301.5,253.11,180.39
2016,6,19,18,0,543.0,77.0,1.5,27.0,250.0,202.24,137.91
2016,6,19,18,15,482.0,68.5,1.4,26.5,200.0,150.6,96.33
2016,6,19,18,30,421.0,60.0,1.3,26.0,150.0,105.87,62.22
2016,6,19,18,45,334.5,48.0,1.25,25.5,107.0,62.83,33.69
2016,6,19,19,0,248.0,36.0,1.2,25.0,64.0,30.11,19.01
2016,6,19,19,15,124.0,18.0,1.2,24.5,32.0,13.87,1.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,21.5,21.0,14.74,0.0
2016,6,20,6,0,153.0,30.0,1.5,22.0,42.0,23.33,11.99
2016,6,20,6,15,250.0,43.5,1.6,22.5,82.0,43.86,24.4
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,81.17,47.0
2016,6,20,6,45,420.5,66.5,1.85,24.0,170.5,123.07,76.97
2016,6,20,7,0,494.0,76.0,2.0,25.0,219.0,172.78,115.78
2016,6,20,7,15,541.5,83.0,2.05,25.5,270.5,221.53,156.36
2016,6,20,7,30,589.0,90.0,2.1,26.0,322.0,275.34,201.16
2016,6,20,7,45,629.0,94.5,2.15,26.5,374.5,328.71,245.29
2016,6,20,8,0,669.0,99.0,2.2,27.0,427.0,385.72,291.23
2016,6,20,8,15,694.5,103.5,2.15,27.5,478.0,439.08,333.08
2016,6,20,8,30,720.0,108.0,2.1,28.0,529.0,494.67,375.14
2016,6,20,8,45,524.0,195.0,2.1,28.5,516.0,500.07,377.04
2016,6,20,9,0,328.0,282.0,2.1,29.0,503.0,484.78,362.44
2016,6,20,9,15,560.0,201.0,2.05,29.0,609.0,582.85,436.47
2016,6,20,9,30,792.0,120.0,2.0,29.0,715.0,695.04,517.47
2016,6,20,9,45,804.5,121.5,1.95,29.5,754.5,738.56,543.59
2016,6,20,10,0,817.0,123.0,1.9,30.0,794.0,779.0,567.67
2016,6,20,10,15,826.0,125.0,1.85,30.0,828.0,816.86,590.81
2016,6,20,10,30,835.0,127.0,1.8,30.0,862.0,852.68,612.36
2016,6,20,10,45,479.5,294.5,1.75,30.5,719.5,728.58,524.14
2016,6,20,11,0,124.0,462.0,1.7,31.0,577.0,573.42,408.49
2016,6,20,11,15,492.5,296.0,1.7,31.0,768.0,766.09,549.43
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,957.37,672.89
2016,6,20,11,45,590.0,301.5,1.7,31.5,873.5,883.03,620.45
2016,6,20,12,0,319.0,473.0,1.7,32.0,788.0,790.34,551.55
2016,6,20,12,15,595.5,301.5,1.7,32.0,891.5,899.16,630.83
2016,6,20,12,30,872.0,130.0,1.7,32.0,995.0,997.27,692.25
2016,6,20,12,45,873.0,128.5,1.75,32.5,993.0,996.15,689.74
2016,6,20,13,0,874.0,127.0,1.8,33.0,991.0,991.84,686.49
2016,6,20,13,15,577.0,301.5,1.8,33.0,869.5,874.37,611.69
2016,6,20,13,30,280.0,476.0,1.8,33.0,748.0,749.67,523.49
2016,6,20,13,45,296.0,461.0,1.85,33.0,743.5,744.87,522.74
2016,6,20,14,0,312.0,446.0,1.9,33.0,739.0,738.36,519.89
2016,6,20,14,15,583.5,283.0,1.95,33.0,811.5,819.68,582.26
2016,6,20,14,30,855.0,120.0,2.0,33.0,884.0,877.52,622.17
2016,6,20,14,45,830.0,128.5,2.05,33.0,848.0,839.22,598.4
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,801.98,575.94
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,761.52,551.05
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,719.53,524.8
2016,6,20,15,45,768.5,129.0,2.25,33.0,693.0,673.27,494.79
2016,6,20,16,0,754.0,126.0,2.3,33.0,650.0,626.23,462.53
2016,6,20,16,15,735.0,122.5,2.3,32.5,602.5,575.41,427.42
2016,6,20,16,30,716.0,119.0,2.3,32.0,555.0,524.16,390.93
2016,6,20,16,45,690.5,114.5,2.3,32.0,504.5,469.44,350.05
2016,6,20,17,0,665.0,110.0,2.3,32.0,454.0,416.11,309.05
2016,6,20,17,15,632.5,104.5,2.15,31.5,402.5,360.61,265.71
2016,6,20,17,30,600.0,99.0,2.0,31.0,351.0,307.81,223.34
2016,6,20,17,45,554.0,92.0,1.95,30.5,299.0,252.53,178.7
2016,6,20,18,0,508.0,85.0,1.9,30.0,247.0,202.01,137.46
2016,6,20,18,15,444.5,75.5,1.75,29.0,197.5,150.28,96.69
2016,6,20,18,30,381.0,66.0,1.6,28.0,148.0,106.3,63.71
2016,6,20,18,45,289.0,53.0,1.45,27.5,105.0,64.51,36.17
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,33.24,21.38
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.49,1.97
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,14.74,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,23.35,11.81
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,44.2,25.08
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,81.64,48.04
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,122.35,77.16
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,172.09,116.12
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,221.28,156.94
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,275.85,202.27
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,328.68,245.56
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,385.15,290.51
2016,6,21,8,15,680.0,110.5,2.65,28.5,477.0,438.41,332.17
2016,6,21,8,30,707.0,115.0,2.5,29.0,528.0,493.37,373.63
2016,6,21,8,45,728.5,118.5,2.35,29.5,577.0,546.09,411.97
2016,6,21,9,0,750.0,122.0,2.2,30.0,626.0,598.64,448.81
2016,6,21,9,15,765.5,125.5,2.1,30.5,670.5,647.4,481.86
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,695.62,513.23
2016,6,21,9,45,793.5,131.0,1.9,31.5,755.0,739.25,539.36
2016,6,21,10,0,806.0,133.0,1.8,32.0,795.0,781.57,564.01
2016,6,21,10,15,815.0,135.5,1.75,32.0,828.5,819.94,587.17
2016,6,21,10,30,824.0,138.0,1.7,32.0,862.0,853.59,607.03
2016,6,21,10,45,576.5,286.5,1.7,32.5,801.5,807.42,572.3
2016,6,21,11,0,329.0,435.0,1.7,33.0,741.0,738.43,518.73
2016,6,21,11,15,364.5,411.5,1.75,33.0,757.0,756.43,532.35
2016,6,21,11,30,400.0,388.0,1.8,33.0,773.0,777.7,547.26
2016,6,21,11,45,354.5,432.0,1.9,33.5,777.0,780.15,546.17
2016,6,21,12,0,309.0,476.0,2.0,34.0,781.0,783.47,545.71
2016,6,21,12,15,589.5,305.0,2.05,34.0,889.0,896.61,627.43
