Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,870.0,134.0,2.1,34.0,997.0,999.19,692.53
2016,6,21,12,45,869.0,134.0,2.15,34.0,994.5,997.59,691.08
2016,6,21,13,0,868.0,134.0,2.2,34.0,992.0,992.84,688.85
2016,6,21,13,15,865.5,133.5,2.25,34.0,981.0,982.93,683.54
2016,6,21,13,30,863.0,133.0,2.3,34.0,970.0,969.84,676.38
2016,6,21,13,45,858.5,132.5,2.35,34.0,951.5,951.71,666.15
2016,6,21,14,0,854.0,132.0,2.4,34.0,933.0,930.6,654.08
2016,6,21,14,15,848.0,130.5,2.4,34.0,907.5,904.26,638.29
2016,6,21,14,30,842.0,129.0,2.4,34.0,882.0,875.26,620.81
2016,6,21,14,45,839.5,124.0,2.45,34.0,851.5,843.29,601.71
2016,6,21,15,0,837.0,119.0,2.5,34.0,821.0,808.73,580.77
2016,6,21,15,15,826.5,117.0,2.5,34.0,783.0,768.41,555.52
2016,6,21,15,30,816.0,115.0,2.5,34.0,745.0,726.41,528.93
2016,6,21,15,45,802.5,112.0,2.5,34.0,701.5,680.72,499.51
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,632.91,466.77
2016,6,21,16,15,771.5,106.0,2.45,33.5,610.5,581.95,431.39
2016,6,21,16,30,754.0,103.0,2.4,33.0,563.0,530.93,394.91
2016,6,21,16,45,732.5,98.5,2.4,33.0,513.0,476.57,354.3
2016,6,21,17,0,711.0,94.0,2.4,33.0,463.0,423.11,313.15
2016,6,21,17,15,680.5,89.5,2.3,32.5,410.5,366.08,268.67
2016,6,21,17,30,650.0,85.0,2.2,32.0,358.0,312.38,225.45
2016,6,21,17,45,611.5,78.0,2.1,31.5,306.5,256.56,179.91
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,204.59,136.94
2016,6,21,18,15,513.0,63.5,1.8,30.0,204.5,152.29,95.25
2016,6,21,18,30,453.0,56.0,1.6,29.0,154.0,106.75,60.83
2016,6,21,18,45,365.0,45.5,1.45,28.5,110.0,63.41,32.56
2016,6,21,19,0,277.0,35.0,1.3,28.0,66.0,30.29,15.98
2016,6,21,19,15,138.5,17.5,1.35,27.5,33.0,13.44,1.12
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,14.25,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.54,11.1
2016,6,22,6,15,254.0,43.0,3.05,23.5,82.0,43.05,23.73
2016,6,22,6,30,354.0,57.0,3.2,24.0,122.0,81.13,46.59
2016,6,22,6,45,429.0,65.5,3.35,24.5,171.0,122.59,76.15
2016,6,22,7,0,504.0,74.0,3.5,25.0,220.0,172.02,114.99
2016,6,22,7,15,552.5,81.5,3.5,25.5,272.0,222.02,156.83
2016,6,22,7,30,601.0,89.0,3.5,26.0,324.0,277.19,203.09
2016,6,22,7,45,638.5,93.5,3.5,27.0,376.5,330.24,247.0
2016,6,22,8,0,676.0,98.0,3.5,28.0,429.0,386.66,292.36
2016,6,22,8,15,701.5,102.5,3.45,28.5,480.5,440.39,334.97
2016,6,22,8,30,727.0,107.0,3.4,29.0,532.0,496.35,377.87
2016,6,22,8,45,748.0,110.5,3.4,29.5,580.5,549.03,417.18
2016,6,22,9,0,769.0,114.0,3.4,30.0,629.0,602.19,455.66
2016,6,22,9,15,784.0,117.0,3.4,30.0,674.0,650.98,490.9
2016,6,22,9,30,799.0,120.0,3.4,30.0,719.0,699.14,524.31
2016,6,22,9,45,810.5,122.0,3.4,30.5,758.5,742.74,551.97
2016,6,22,10,0,822.0,124.0,3.4,31.0,798.0,783.15,577.06
2016,6,22,10,15,831.0,126.0,3.45,31.5,832.5,821.25,600.51
2016,6,22,10,30,840.0,128.0,3.5,32.0,867.0,857.31,622.35
2016,6,22,10,45,847.0,129.0,3.55,32.5,894.5,888.36,640.71
2016,6,22,11,0,854.0,130.0,3.6,33.0,922.0,916.88,657.33
2016,6,22,11,15,617.0,278.0,3.65,33.0,857.0,865.29,621.59
2016,6,22,11,30,380.0,426.0,3.7,33.0,792.0,792.87,566.0
2016,6,22,11,45,337.0,453.5,3.75,33.5,781.5,784.48,558.14
2016,6,22,12,0,294.0,481.0,3.8,34.0,771.0,773.68,548.31
2016,6,22,12,15,588.5,303.0,3.85,34.0,886.5,893.67,637.59
2016,6,22,12,30,883.0,125.0,3.9,34.0,1002.0,1003.36,709.63
2016,6,22,12,45,883.5,124.0,3.95,34.0,999.5,1002.3,708.47
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,998.02,706.19
2016,6,22,13,15,882.0,122.5,4.0,34.0,986.5,988.49,700.39
2016,6,22,13,30,880.0,122.0,4.0,34.0,976.0,975.71,692.63
2016,6,22,13,45,586.5,287.5,4.05,34.0,852.0,853.25,611.78
2016,6,22,14,0,293.0,453.0,4.1,34.0,728.0,727.82,519.81
2016,6,22,14,15,577.5,285.0,4.1,34.0,808.5,816.65,589.8
2016,6,22,14,30,862.0,117.0,4.1,34.0,889.0,881.47,635.57
2016,6,22,14,45,841.5,123.5,4.1,34.0,853.5,844.91,611.84
2016,6,22,15,0,821.0,130.0,4.1,34.0,818.0,806.84,587.6
2016,6,22,15,15,810.0,127.5,4.05,33.5,780.0,767.97,563.59
2016,6,22,15,30,799.0,125.0,4.0,33.0,742.0,725.42,536.76
2016,6,22,15,45,462.5,223.5,4.0,33.0,576.0,550.52,409.69
2016,6,22,16,0,126.0,322.0,4.0,33.0,410.0,398.21,294.24
2016,6,22,16,15,428.5,218.0,3.9,32.5,485.0,479.94,360.14
2016,6,22,16,30,731.0,114.0,3.8,32.0,560.0,529.35,398.96
2016,6,22,16,45,509.5,161.0,3.75,32.0,459.0,421.39,316.79
2016,6,22,17,0,288.0,208.0,3.7,32.0,358.0,334.86,250.89
2016,6,22,17,15,452.0,151.5,3.5,31.5,356.0,331.98,247.37
2016,6,22,17,30,616.0,95.0,3.3,31.0,354.0,310.55,226.62
2016,6,22,17,45,571.5,88.0,3.15,31.0,302.0,254.77,180.54
2016,6,22,18,0,527.0,81.0,3.0,31.0,250.0,203.56,138.04
2016,6,22,18,15,466.0,72.0,2.8,30.0,200.5,152.21,97.26
2016,6,22,18,30,405.0,63.0,2.6,29.0,151.0,107.8,63.73
2016,6,22,18,45,316.5,50.5,2.45,28.5,107.5,64.68,35.14
2016,6,22,19,0,228.0,38.0,2.3,28.0,64.0,32.26,17.71
2016,6,22,19,15,114.0,19.0,2.4,27.5,32.0,14.65,1.9
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.5,15.0,2.95,22.5,21.0,14.74,0.0
2016,6,23,6,0,149.0,30.0,3.1,23.0,42.0,23.4,11.61
2016,6,23,6,15,249.0,44.0,3.25,23.5,82.5,43.48,24.27
2016,6,23,6,30,349.0,58.0,3.4,24.0,123.0,81.23,46.9
2016,6,23,6,45,436.5,65.5,3.55,24.5,173.5,123.28,76.39
2016,6,23,7,0,524.0,73.0,3.7,25.0,224.0,174.66,116.33
2016,6,23,7,15,572.0,80.0,3.7,25.5,276.0,225.16,158.72
2016,6,23,7,30,620.0,87.0,3.7,26.0,328.0,280.76,205.5
2016,6,23,7,45,666.0,88.0,3.7,26.5,383.0,334.62,250.59
2016,6,23,8,0,712.0,89.0,3.7,27.0,438.0,393.71,298.84
2016,6,23,8,15,736.5,93.0,3.65,27.5,489.5,448.19,342.4
2016,6,23,8,30,761.0,97.0,3.6,28.0,541.0,504.02,385.58
2016,6,23,8,45,785.5,97.5,3.6,28.5,591.0,557.43,425.8
2016,6,23,9,0,810.0,98.0,3.6,29.0,641.0,611.56,465.34
2016,6,23,9,15,823.5,100.5,3.55,29.5,686.0,660.19,499.57
2016,6,23,9,30,837.0,103.0,3.5,30.0,731.0,708.15,530.93
2016,6,23,9,45,850.0,103.5,3.5,30.5,771.0,752.64,559.15
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,795.7,585.97
2016,6,23,10,15,870.5,106.0,3.5,31.0,845.0,834.02,610.46
2016,6,23,10,30,878.0,108.0,3.5,31.0,879.0,870.08,633.28
2016,6,23,10,45,885.0,108.5,3.55,31.5,907.0,901.76,652.05
2016,6,23,11,0,892.0,109.0,3.6,32.0,935.0,930.8,668.99
2016,6,23,11,15,896.0,110.0,3.65,32.0,955.5,954.7,683.92
2016,6,23,11,30,900.0,111.0,3.7,32.0,976.0,975.54,696.95
2016,6,23,11,45,894.0,117.0,3.75,32.5,986.5,988.4,703.5
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,997.75,707.94
2016,6,23,12,15,889.0,123.5,3.8,33.0,1002.0,1005.2,712.41
2016,6,23,12,30,890.0,124.0,3.8,33.0,1007.0,1009.38,714.91
2016,6,23,12,45,888.5,124.5,3.85,33.5,1004.0,1007.84,712.78
2016,6,23,13,0,887.0,125.0,3.9,34.0,1001.0,1003.08,708.76
2016,6,23,13,15,884.5,124.5,3.9,34.0,990.5,993.09,702.68
2016,6,23,13,30,882.0,124.0,3.9,34.0,980.0,979.84,694.65
2016,6,23,13,45,602.5,285.0,3.95,34.0,864.5,866.25,620.14
2016,6,23,14,0,323.0,446.0,4.0,34.0,749.0,749.03,534.42
2016,6,23,14,15,592.5,283.0,3.95,34.0,820.5,828.62,597.29
2016,6,23,14,30,862.0,120.0,3.9,34.0,892.0,884.82,636.75
2016,6,23,14,45,523.5,265.0,3.9,34.0,729.0,716.77,521.42
2016,6,23,15,0,185.0,410.0,3.9,34.0,566.0,557.16,403.26
2016,6,23,15,15,506.5,260.5,3.85,33.5,658.5,661.05,486.24
2016,6,23,15,30,828.0,111.0,3.8,33.0,751.0,732.4,541.48
2016,6,23,15,45,812.5,109.5,3.8,33.0,706.5,686.29,510.41
2016,6,23,16,0,797.0,108.0,3.8,33.0,662.0,638.25,476.89
2016,6,23,16,15,633.0,158.5,3.75,32.5,579.0,549.34,411.63
2016,6,23,16,30,469.0,209.0,3.7,32.0,496.0,472.29,354.14
2016,6,23,16,45,588.5,152.5,3.7,32.0,480.0,455.52,342.2
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,423.83,317.18
2016,6,23,17,15,677.0,91.5,3.5,31.5,411.5,367.64,272.52
2016,6,23,17,30,646.0,87.0,3.3,31.0,359.0,313.91,228.72
2016,6,23,17,45,597.5,82.0,3.15,30.5,306.0,257.19,182.23
2016,6,23,18,0,549.0,77.0,3.0,30.0,253.0,205.44,139.43
2016,6,23,18,15,488.0,68.5,2.75,29.5,203.0,153.27,97.47
2016,6,23,18,30,427.0,60.0,2.5,29.0,153.0,108.0,62.97
2016,6,23,18,45,334.0,49.0,2.3,28.5,109.0,64.81,34.6
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,32.6,17.79
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.64,2.04
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,72.5,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,145.0,30.0,2.0,23.0,41.0,23.43,11.49
2016,6,24,6,15,248.0,44.0,2.15,23.5,82.0,43.18,24.16
2016,6,24,6,30,351.0,58.0,2.3,24.0,123.0,81.05,46.71
2016,6,24,6,45,443.0,64.5,2.5,24.5,173.5,122.85,75.68
2016,6,24,7,0,535.0,71.0,2.7,25.0,224.0,174.49,115.55
2016,6,24,7,15,583.0,77.5,2.75,25.5,276.5,225.1,157.97
2016,6,24,7,30,631.0,84.0,2.8,26.0,329.0,280.8,204.74
2016,6,24,7,45,506.5,129.0,2.85,26.5,345.0,313.27,235.28
2016,6,24,8,0,382.0,174.0,2.9,27.0,361.0,332.17,252.58
2016,6,24,8,15,582.0,132.0,2.95,27.5,453.0,410.75,313.33
2016,6,24,8,30,782.0,90.0,3.0,28.0,545.0,507.67,387.4
2016,6,24,8,45,537.0,190.0,3.05,28.5,515.0,501.28,380.45
2016,6,24,9,0,292.0,290.0,3.1,29.0,485.0,468.93,352.78
2016,6,24,9,15,319.5,305.5,3.15,29.5,533.0,517.21,387.25
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,567.15,421.93
2016,6,24,9,45,343.0,343.0,3.3,30.5,611.5,600.9,444.1
2016,6,24,10,0,339.0,365.0,3.4,31.0,642.0,633.42,465.12
2016,6,24,10,15,345.5,380.0,3.5,31.0,673.5,666.51,487.58
2016,6,24,10,30,352.0,395.0,3.6,31.0,705.0,698.94,509.4
2016,6,24,10,45,391.0,391.5,3.7,31.5,745.5,741.31,537.83
2016,6,24,11,0,430.0,388.0,3.8,32.0,786.0,787.33,568.25
2016,6,24,11,15,427.0,401.0,3.9,32.0,804.0,807.51,581.14
2016,6,24,11,30,424.0,414.0,4.0,32.0,822.0,825.93,593.01
2016,6,24,11,45,292.0,458.5,4.1,32.0,741.5,745.66,535.51
2016,6,24,12,0,160.0,503.0,4.2,32.0,661.0,660.1,473.73
2016,6,24,12,15,316.5,471.0,4.25,32.0,785.0,788.47,565.69
2016,6,24,12,30,473.0,439.0,4.3,32.0,909.0,916.0,653.46
2016,6,24,12,45,387.5,460.0,4.4,32.0,844.5,848.99,606.83
2016,6,24,13,0,302.0,481.0,4.5,32.0,780.0,783.45,561.56
2016,6,24,13,15,240.5,488.0,4.5,31.5,724.0,723.47,521.06
2016,6,24,13,30,179.0,495.0,4.5,31.0,668.0,667.47,482.48
2016,6,24,13,45,511.0,316.5,4.55,31.0,799.5,810.5,592.32
2016,6,24,14,0,843.0,138.0,4.6,31.0,931.0,927.1,674.53
2016,6,24,14,15,837.0,136.5,4.55,31.0,905.5,901.14,656.99
2016,6,24,14,30,831.0,135.0,4.5,31.0,880.0,872.54,638.58
2016,6,24,14,45,550.5,266.0,4.5,31.0,752.0,741.77,547.36
2016,6,24,15,0,270.0,397.0,4.5,31.0,624.0,617.24,453.62
2016,6,24,15,15,152.5,354.5,4.4,30.5,482.0,469.73,348.44
2016,6,24,15,30,35.0,312.0,4.3,30.0,340.0,330.98,245.99
2016,6,24,15,45,325.0,254.0,4.25,30.0,482.5,481.31,364.04
2016,6,24,16,0,615.0,196.0,4.2,30.0,625.0,605.0,457.2
2016,6,24,16,15,548.0,200.5,4.05,29.5,562.0,537.16,407.01
2016,6,24,16,30,481.0,205.0,3.9,29.0,499.0,475.59,361.38
2016,6,24,16,45,411.0,202.0,3.8,29.0,437.5,410.77,312.13
2016,6,24,17,0,341.0,199.0,3.7,29.0,376.0,351.36,266.47
2016,6,24,17,15,319.5,178.5,3.45,28.5,330.0,303.31,229.35
2016,6,24,17,30,298.0,158.0,3.2,28.0,284.0,257.28,193.04
2016,6,24,17,45,277.0,138.0,2.95,28.0,242.0,214.02,157.98
2016,6,24,18,0,256.0,118.0,2.7,28.0,200.0,173.0,124.47
2016,6,24,18,15,225.0,98.0,2.45,27.5,160.5,132.51,92.12
2016,6,24,18,30,194.0,78.0,2.2,27.0,121.0,95.66,63.36
2016,6,24,18,45,144.5,59.0,2.0,26.5,86.0,62.16,39.22
2016,6,24,19,0,95.0,40.0,1.8,26.0,51.0,34.63,20.63
2016,6,24,19,15,47.5,20.0,1.85,26.0,25.5,16.91,3.44
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,23.5,7.0,6.88,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,13.5,4.1
2016,6,25,6,15,0.0,28.5,2.55,24.0,28.5,27.52,16.33
2016,6,25,6,30,0.0,43.0,2.6,24.0,43.0,41.46,28.16
2016,6,25,6,45,0.0,60.5,2.65,24.5,60.5,58.09,41.98
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,74.83,55.66
2016,6,25,7,15,146.0,110.0,2.85,25.0,167.0,142.34,105.68
2016,6,25,7,30,292.0,142.0,3.0,25.0,256.0,227.46,171.01
2016,6,25,7,45,275.5,169.0,3.2,25.0,289.0,264.49,201.94
2016,6,25,8,0,259.0,196.0,3.4,25.0,322.0,299.56,230.52
2016,6,25,8,15,150.0,213.5,3.55,25.0,288.5,278.44,214.9
2016,6,25,8,30,41.0,231.0,3.7,25.0,255.0,245.02,188.28
2016,6,25,8,45,38.5,248.0,3.85,25.5,272.0,262.7,201.12
2016,6,25,9,0,36.0,265.0,4.0,26.0,289.0,280.09,213.43
2016,6,25,9,15,103.5,309.5,4.05,26.0,385.5,371.17,282.88
2016,6,25,9,30,171.0,354.0,4.1,26.0,482.0,470.43,356.81
2016,6,25,9,45,175.5,375.5,4.15,26.5,513.0,502.87,378.9
2016,6,25,10,0,180.0,397.0,4.2,27.0,544.0,535.2,400.87
2016,6,25,10,15,150.0,413.5,4.2,27.0,539.5,533.74,398.23
2016,6,25,10,30,120.0,430.0,4.2,27.0,535.0,529.79,393.9
2016,6,25,10,45,128.0,446.5,4.25,27.5,562.5,557.55,412.64
2016,6,25,11,0,136.0,463.0,4.3,28.0,590.0,585.29,431.07
2016,6,25,11,15,110.5,465.5,4.25,28.0,570.0,563.69,414.51
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,544.25,399.62
2016,6,25,11,45,42.5,290.5,4.2,28.0,331.5,327.89,243.66
2016,6,25,12,0,0.0,113.0,4.2,28.0,113.0,109.82,79.21
2016,6,25,12,15,2.0,130.5,4.15,28.0,132.5,128.89,94.05
2016,6,25,12,30,4.0,148.0,4.1,28.0,152.0,147.97,108.63
2016,6,25,12,45,4.5,153.0,4.05,28.5,157.5,153.35,112.47
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,158.67,116.3
2016,6,25,13,15,2.5,115.0,3.95,29.0,117.5,114.21,82.5
2016,6,25,13,30,0.0,72.0,3.9,29.0,72.0,69.89,48.52
2016,6,25,13,45,9.0,191.0,3.85,29.0,199.5,194.34,143.6
2016,6,25,14,0,18.0,310.0,3.8,29.0,327.0,318.85,235.93
2016,6,25,14,15,18.0,308.0,3.75,28.5,325.0,316.32,234.41
2016,6,25,14,30,18.0,306.0,3.7,28.0,323.0,313.72,233.2
2016,6,25,14,45,9.0,203.5,3.7,28.0,212.0,205.31,152.6
2016,6,25,15,0,0.0,101.0,3.7,28.0,101.0,97.9,70.72
2016,6,25,15,15,0.0,86.5,3.7,28.0,86.5,83.8,60.02
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,69.72,49.19
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,83.27,59.92
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,96.82,70.66
2016,6,25,16,15,0.0,85.0,3.65,27.5,85.0,82.27,59.58
2016,6,25,16,30,0.0,70.0,3.6,27.0,70.0,67.71,48.4
2016,6,25,16,45,3.5,119.0,3.6,27.0,121.0,116.84,87.5
2016,6,25,17,0,7.0,168.0,3.6,27.0,172.0,165.09,125.61
2016,6,25,17,15,3.5,115.5,3.4,26.5,117.5,112.86,85.0
2016,6,25,17,30,0.0,63.0,3.2,26.0,63.0,60.89,43.84
2016,6,25,17,45,0.0,53.5,3.05,26.0,53.5,51.69,36.56
2016,6,25,18,0,0.0,44.0,2.9,26.0,44.0,42.49,29.15
2016,6,25,18,15,0.0,35.0,2.65,25.5,35.0,33.79,22.1
2016,6,25,18,30,0.0,26.0,2.4,25.0,26.0,25.09,14.92
2016,6,25,18,45,0.0,18.5,2.15,25.0,18.5,17.84,8.82
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.6,2.68
2016,6,25,19,15,0.0,5.5,1.95,24.5,5.5,5.3,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,22.5,12.0,11.8,0.0
2016,6,26,6,0,0.0,24.0,1.3,23.0,24.0,22.86,10.75
2016,6,26,6,15,25.5,45.0,1.45,23.0,49.5,41.92,27.44
2016,6,26,6,30,51.0,66.0,1.6,23.0,75.0,65.41,45.78
2016,6,26,6,45,79.0,87.0,1.8,23.5,107.0,91.78,66.19
2016,6,26,7,0,107.0,108.0,2.0,24.0,139.0,122.61,90.44
2016,6,26,7,15,84.5,129.5,2.05,24.0,157.0,144.49,109.43
2016,6,26,7,30,62.0,151.0,2.1,24.0,175.0,163.31,125.35
2016,6,26,7,45,355.5,128.0,2.2,24.5,297.5,255.49,194.14
2016,6,26,8,0,649.0,105.0,2.3,25.0,420.0,379.8,289.3
2016,6,26,8,15,676.0,109.5,2.35,25.5,471.0,432.86,331.24
2016,6,26,8,30,703.0,114.0,2.4,26.0,522.0,487.63,373.51
2016,6,26,8,45,374.0,194.0,2.45,26.5,413.5,409.74,313.58
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,294.43,222.13
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.5,373.65,281.39
2016,6,26,9,30,158.0,353.0,2.6,28.0,472.0,460.04,343.8
2016,6,26,9,45,147.0,374.0,2.7,28.5,489.5,479.71,356.08
2016,6,26,10,0,136.0,395.0,2.8,29.0,507.0,498.12,367.63
2016,6,26,10,15,492.5,256.5,2.85,29.5,685.0,670.05,497.17
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,854.02,623.03
2016,6,26,10,45,855.0,119.5,3.0,30.5,890.5,885.11,640.58
2016,6,26,11,0,861.0,121.0,3.1,31.0,918.0,913.59,657.54
2016,6,26,11,15,865.0,122.0,3.15,31.0,938.5,936.95,672.15
2016,6,26,11,30,869.0,123.0,3.2,31.0,959.0,957.35,684.92
2016,6,26,11,45,668.0,277.5,3.25,31.0,925.5,935.11,669.92
2016,6,26,12,0,467.0,432.0,3.3,31.0,892.0,897.87,638.3
2016,6,26,12,15,465.0,436.5,3.3,31.0,896.5,904.03,642.29
2016,6,26,12,30,463.0,441.0,3.3,31.0,901.0,908.19,644.72
2016,6,26,12,45,470.0,437.0,3.35,31.5,902.5,910.99,645.75
2016,6,26,13,0,477.0,433.0,3.4,32.0,904.0,911.74,645.51
2016,6,26,13,15,447.0,427.0,3.4,32.0,865.0,872.15,619.59
2016,6,26,13,30,417.0,421.0,3.4,32.0,826.0,831.32,592.94
2016,6,26,13,45,361.0,435.0,3.4,32.0,781.0,781.81,559.33
2016,6,26,14,0,305.0,449.0,3.4,32.0,736.0,735.69,527.6
2016,6,26,14,15,561.0,295.5,3.35,32.0,805.0,812.87,588.24
2016,6,26,14,30,817.0,142.0,3.3,32.0,874.0,867.76,627.66
2016,6,26,14,45,809.0,139.5,3.3,32.0,842.0,837.12,607.87
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,801.27,585.12
2016,6,26,15,15,707.0,185.5,3.25,31.5,759.5,747.15,550.48
2016,6,26,15,30,613.0,234.0,3.2,31.0,709.0,696.09,514.35
2016,6,26,15,45,581.5,226.5,3.15,31.0,656.0,639.99,475.38
2016,6,26,16,0,550.0,219.0,3.1,31.0,603.0,583.93,435.8
2016,6,26,16,15,450.0,232.0,2.95,30.5,531.5,508.03,380.76
2016,6,26,16,30,350.0,245.0,2.8,30.0,460.0,438.82,329.86
2016,6,26,16,45,509.0,176.5,2.7,30.0,457.5,437.63,329.89
2016,6,26,17,0,668.0,108.0,2.6,30.0,455.0,418.51,314.33
2016,6,26,17,15,635.5,102.0,2.3,29.5,403.5,362.26,269.64
2016,6,26,17,30,603.0,96.0,2.0,29.0,352.0,308.71,226.15
2016,6,26,17,45,559.0,89.5,1.7,29.0,300.5,254.16,181.05
2016,6,26,18,0,515.0,83.0,1.4,29.0,249.0,204.12,139.43
2016,6,26,18,15,453.5,73.5,1.3,28.5,199.5,152.7,98.48
2016,6,26,18,30,392.0,64.0,1.2,28.0,150.0,107.68,64.28
2016,6,26,18,45,303.0,51.5,1.15,27.5,107.0,65.56,36.24
2016,6,26,19,0,214.0,39.0,1.1,27.0,64.0,33.64,18.66
2016,6,26,19,15,107.0,19.5,1.1,26.5,32.0,15.03,2.6
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,169.0,27.0,1.6,23.0,40.0,21.01,9.22
2016,6,27,6,15,272.0,39.5,1.65,23.5,80.0,39.12,20.84
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,77.03,42.7
2016,6,27,6,45,457.0,59.0,1.75,24.5,170.0,118.27,71.3
2016,6,27,7,0,539.0,66.0,1.8,25.0,220.0,168.98,110.65
2016,6,27,7,15,585.5,72.5,1.75,25.5,271.5,219.33,152.7
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,274.59,198.86
2016,6,27,7,45,499.0,127.5,1.7,26.5,338.5,307.76,229.82
2016,6,27,8,0,366.0,176.0,1.7,27.0,354.0,325.57,246.14
2016,6,27,8,15,564.5,134.0,1.7,27.5,444.0,402.97,305.18
2016,6,27,8,30,763.0,92.0,1.7,28.0,534.0,497.86,376.51
2016,6,27,8,45,647.5,151.0,1.75,29.0,549.5,527.53,396.1
2016,6,27,9,0,532.0,210.0,1.8,30.0,565.0,543.53,404.8
2016,6,27,9,15,681.0,155.5,1.8,30.0,643.0,617.3,459.35
2016,6,27,9,30,830.0,101.0,1.8,30.0,721.0,699.29,516.88
2016,6,27,9,45,841.0,103.0,1.8,30.5,761.0,743.59,543.79
2016,6,27,10,0,852.0,105.0,1.8,31.0,801.0,786.37,569.53
2016,6,27,10,15,859.5,106.5,1.8,31.5,835.0,823.98,591.49
2016,6,27,10,30,867.0,108.0,1.8,32.0,869.0,859.37,611.77
2016,6,27,10,45,873.0,109.5,1.8,32.5,896.5,891.02,629.45
2016,6,27,11,0,879.0,111.0,1.8,33.0,924.0,920.02,645.31
2016,6,27,11,15,657.0,262.5,1.8,33.0,878.0,887.16,623.33
2016,6,27,11,30,435.0,414.0,1.8,33.0,832.0,836.42,583.57
2016,6,27,11,45,428.0,422.5,1.8,33.5,839.0,845.04,587.71
2016,6,27,12,0,421.0,431.0,1.8,34.0,846.0,851.73,590.12
2016,6,27,12,15,650.0,278.0,1.8,34.0,921.5,930.32,646.98
2016,6,27,12,30,879.0,125.0,1.8,34.0,997.0,999.78,689.08
2016,6,27,12,45,878.0,125.0,1.8,34.5,994.5,998.44,686.12
2016,6,27,13,0,877.0,125.0,1.8,35.0,992.0,993.9,682.1
2016,6,27,13,15,875.0,124.5,1.85,35.0,981.5,984.64,677.38
2016,6,27,13,30,873.0,124.0,1.9,35.0,971.0,972.15,670.78
2016,6,27,13,45,868.0,123.5,1.95,35.0,952.5,953.61,660.55
2016,6,27,14,0,863.0,123.0,2.0,35.0,934.0,932.06,648.49
2016,6,27,14,15,857.5,121.5,2.0,35.0,909.0,906.18,633.24
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,877.56,616.26
2016,6,27,14,45,829.5,127.5,2.0,35.0,848.5,840.66,593.96
2016,6,27,15,0,807.0,135.0,2.0,35.0,813.0,804.66,572.11
2016,6,27,15,15,796.0,132.5,2.0,35.0,775.5,764.28,547.21
2016,6,27,15,30,785.0,130.0,2.0,35.0,738.0,722.35,521.04
2016,6,27,15,45,568.0,210.5,2.05,35.0,637.5,615.28,446.55
2016,6,27,16,0,351.0,291.0,2.1,35.0,537.0,520.03,377.79
2016,6,27,16,15,283.5,281.0,2.1,34.5,470.0,451.08,330.15
2016,6,27,16,30,216.0,271.0,2.1,34.0,403.0,386.5,284.49
2016,6,27,16,45,232.5,243.5,2.15,34.0,374.0,356.59,263.46
2016,6,27,17,0,249.0,216.0,2.2,34.0,345.0,325.45,240.66
2016,6,27,17,15,269.0,188.0,2.1,33.5,313.5,292.22,215.78
2016,6,27,17,30,289.0,160.0,2.0,33.0,282.0,256.63,188.1
2016,6,27,17,45,271.0,139.0,1.9,32.5,241.0,213.78,154.63
2016,6,27,18,0,253.0,118.0,1.8,32.0,200.0,172.86,122.2
2016,6,27,18,15,223.5,98.0,1.65,31.0,160.5,132.75,90.92
2016,6,27,18,30,194.0,78.0,1.5,30.0,121.0,96.11,62.84
2016,6,27,18,45,150.0,59.0,1.35,29.0,86.5,62.9,39.12
2016,6,27,19,0,106.0,40.0,1.2,28.0,52.0,35.04,20.56
2016,6,27,19,15,53.0,20.0,1.2,27.5,26.0,16.92,3.66
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.53,9.94
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.5,43.15,25.54
2016,6,28,6,30,256.0,64.0,2.5,26.0,111.0,77.05,46.84
2016,6,28,6,45,321.5,79.0,2.6,26.5,157.0,116.74,75.19
2016,6,28,7,0,387.0,94.0,2.7,27.0,203.0,163.97,111.63
2016,6,28,7,15,436.5,105.0,2.5,27.5,253.0,210.8,149.49
2016,6,28,7,30,486.0,116.0,2.3,28.0,303.0,262.98,191.77
2016,6,28,7,45,523.5,125.0,2.1,29.0,354.5,313.98,232.41
2016,6,28,8,0,561.0,134.0,1.9,30.0,406.0,369.64,275.32
2016,6,28,8,15,590.0,141.0,1.7,30.5,456.0,421.52,314.6
2016,6,28,8,30,619.0,148.0,1.5,31.0,506.0,475.5,353.88
2016,6,28,8,45,641.5,154.0,1.35,31.5,554.0,526.55,389.7
2016,6,28,9,0,664.0,160.0,1.2,32.0,602.0,578.48,424.65
2016,6,28,9,15,681.5,164.5,1.2,32.0,646.0,626.15,457.35
2016,6,28,9,30,699.0,169.0,1.2,32.0,690.0,673.68,489.19
2016,6,28,9,45,710.0,174.5,1.25,32.5,729.0,716.87,516.8
2016,6,28,10,0,721.0,180.0,1.3,33.0,768.0,758.9,542.8
2016,6,28,10,15,731.5,183.0,1.4,33.0,802.0,796.65,566.76
2016,6,28,10,30,742.0,186.0,1.5,33.0,836.0,831.19,588.61
2016,6,28,10,45,745.0,191.5,1.65,33.5,862.0,860.96,606.68
2016,6,28,11,0,748.0,197.0,1.8,34.0,888.0,888.31,623.18
2016,6,28,11,15,753.5,198.5,1.9,34.0,908.5,911.55,637.87
2016,6,28,11,30,759.0,200.0,2.0,34.0,929.0,932.25,651.05
2016,6,28,11,45,780.5,187.5,2.1,34.0,946.5,952.06,663.77
2016,6,28,12,0,802.0,175.0,2.2,34.0,964.0,969.39,675.01
2016,6,28,12,15,803.5,175.5,2.25,34.0,969.5,977.13,679.92
2016,6,28,12,30,805.0,176.0,2.3,34.0,975.0,981.84,683.16
2016,6,28,12,45,799.5,179.0,2.4,34.0,971.0,979.06,682.37
2016,6,28,13,0,794.0,182.0,2.5,34.0,967.0,973.3,679.87
2016,6,28,13,15,791.5,181.5,2.55,34.0,957.0,964.07,674.83
2016,6,28,13,30,789.0,181.0,2.6,34.0,947.0,951.87,668.03
2016,6,28,13,45,784.5,179.5,2.7,34.0,929.0,933.87,658.04
2016,6,28,14,0,780.0,178.0,2.8,34.0,911.0,913.1,646.3
2016,6,28,14,15,390.0,114.0,2.9,33.5,480.5,475.84,353.42
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,48.45,31.36
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,46.5,30.12
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,44.55,28.68
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,94.38,66.99
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,144.17,105.08
2016,6,28,15,45,0.5,83.5,3.35,31.5,84.5,81.2,57.38
2016,6,28,16,0,0.0,19.0,3.4,31.0,19.0,18.37,8.77
2016,6,28,16,15,0.0,21.5,3.35,30.5,21.5,20.78,10.75
2016,6,28,16,30,0.0,24.0,3.3,30.0,24.0,23.19,12.74
2016,6,28,16,45,0.0,17.0,3.25,30.0,17.0,16.42,7.42
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,69.13,49.61
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,127.79,96.26
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,108.93,81.76
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,90.14,67.14
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,72.38,53.03
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,54.72,38.71
2016,6,28,18,45,0.0,40.5,1.7,26.5,40.5,39.03,25.74
2016,6,28,19,0,0.0,24.0,1.5,26.0,24.0,23.17,12.5
2016,6,28,19,15,0.0,12.0,1.35,26.0,12.0,11.57,0.79
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,20.22,8.17
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.5,38.28,20.79
2016,6,29,6,30,344.0,54.0,2.3,24.0,116.0,75.05,42.38
2016,6,29,6,45,418.0,63.5,2.35,24.5,164.0,116.21,71.31
2016,6,29,7,0,492.0,73.0,2.4,25.0,212.0,165.34,109.56
2016,6,29,7,15,540.5,80.5,2.4,25.5,263.5,214.43,150.37
2016,6,29,7,30,589.0,88.0,2.4,26.0,315.0,268.73,195.67
2016,6,29,7,45,627.5,93.0,2.4,26.5,367.5,321.88,239.85
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,378.56,285.76
2016,6,29,8,15,692.0,103.0,2.4,27.5,471.5,432.53,328.45
2016,6,29,8,30,718.0,108.0,2.4,28.0,523.0,488.1,370.98
2016,6,29,8,45,516.5,195.0,2.4,28.5,507.5,492.43,372.29
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,474.72,355.93
2016,6,29,9,15,242.0,317.0,2.45,29.0,485.0,475.35,354.97
2016,6,29,9,30,169.0,352.0,2.5,29.0,478.0,466.75,346.8
2016,6,29,9,45,489.0,241.0,2.55,29.5,634.0,613.51,457.62
2016,6,29,10,0,809.0,130.0,2.6,30.0,790.0,778.05,572.94
2016,6,29,10,15,818.5,132.0,2.65,30.0,824.5,814.5,595.35
2016,6,29,10,30,828.0,134.0,2.7,30.0,859.0,850.89,618.58
2016,6,29,10,45,831.0,138.0,2.75,30.5,886.0,881.27,636.47
2016,6,29,11,0,834.0,142.0,2.8,31.0,913.0,908.97,652.54
2016,6,29,11,15,839.0,143.0,2.85,31.0,934.0,932.8,667.41
2016,6,29,11,30,844.0,144.0,2.9,31.0,955.0,953.79,680.52
2016,6,29,11,45,852.0,141.5,2.95,31.5,969.5,971.35,690.11
2016,6,29,12,0,860.0,139.0,3.0,32.0,984.0,985.93,697.87
2016,6,29,12,15,861.0,139.0,3.0,32.0,989.5,992.96,701.98
2016,6,29,12,30,862.0,139.0,3.0,32.0,995.0,996.81,704.25
2016,6,29,12,45,856.5,142.5,3.05,32.5,991.0,994.48,701.72
2016,6,29,13,0,851.0,146.0,3.1,33.0,987.0,989.07,697.41
2016,6,29,13,15,848.5,145.0,3.1,33.0,976.5,979.15,691.42
2016,6,29,13,30,846.0,144.0,3.1,33.0,966.0,966.11,683.58
2016,6,29,13,45,838.0,146.0,3.1,33.0,947.0,947.66,672.38
2016,6,29,14,0,830.0,148.0,3.1,33.0,928.0,926.39,659.47
2016,6,29,14,15,824.0,146.5,3.1,33.0,903.0,900.88,643.86
2016,6,29,14,30,818.0,145.0,3.1,33.0,878.0,875.94,628.62
2016,6,29,14,45,797.5,150.0,3.1,33.0,843.5,839.06,605.51
2016,6,29,15,0,777.0,155.0,3.1,33.0,809.0,800.78,581.37
2016,6,29,15,15,765.5,152.0,3.15,32.5,771.0,760.57,557.11
2016,6,29,15,30,754.0,149.0,3.2,32.0,733.0,718.92,531.45
2016,6,29,15,45,737.0,146.5,3.25,32.0,690.0,672.64,500.06
2016,6,29,16,0,720.0,144.0,3.3,32.0,647.0,625.77,467.23
2016,6,29,16,15,542.0,193.0,3.3,31.5,556.5,528.06,395.81
2016,6,29,16,30,364.0,242.0,3.3,31.0,466.0,444.7,333.77
2016,6,29,16,45,497.5,183.0,3.35,31.0,459.5,439.0,330.57
2016,6,29,17,0,631.0,124.0,3.4,31.0,453.0,418.2,314.04
2016,6,29,17,15,598.0,117.0,3.2,30.5,401.5,362.63,270.25
2016,6,29,17,30,565.0,110.0,3.0,30.0,350.0,309.85,227.72
2016,6,29,17,45,523.5,101.0,2.85,30.0,299.0,255.63,183.19
2016,6,29,18,0,482.0,92.0,2.7,30.0,248.0,204.86,141.22
2016,6,29,18,15,422.5,81.0,2.4,29.0,199.0,154.12,100.96
2016,6,29,18,30,363.0,70.0,2.1,28.0,150.0,110.08,67.49
2016,6,29,18,45,287.5,55.0,1.85,27.5,107.5,68.09,38.71
2016,6,29,19,0,212.0,40.0,1.6,27.0,65.0,34.86,19.43
2016,6,29,19,15,106.0,20.0,1.55,26.5,32.5,15.43,2.94
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,23.5,18.0,12.78,0.0
2016,6,30,6,0,128.0,26.0,1.4,24.0,36.0,20.25,7.93
2016,6,30,6,15,222.5,41.5,1.45,24.5,75.0,38.69,21.58
2016,6,30,6,30,317.0,57.0,1.5,25.0,114.0,75.15,43.32
2016,6,30,6,45,392.0,67.5,1.6,26.0,162.0,115.35,71.19
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,164.76,108.93
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,213.47,148.8
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,267.5,193.2
2016,6,30,7,45,603.5,101.0,2.0,28.5,364.5,320.3,236.5
2016,6,30,8,0,642.0,107.0,2.1,29.0,417.0,376.68,281.63
2016,6,30,8,15,468.0,172.5,2.15,29.0,412.0,391.77,295.31
2016,6,30,8,30,294.0,238.0,2.2,29.0,407.0,387.31,292.08
2016,6,30,8,45,205.0,270.0,2.25,29.5,393.0,381.41,286.5
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,367.56,274.19
2016,6,30,9,15,91.5,316.0,2.3,30.0,380.0,369.17,274.47
2016,6,30,9,30,67.0,330.0,2.3,30.0,381.0,370.0,273.94
2016,6,30,9,45,195.0,348.5,2.35,30.5,506.0,490.95,362.37
2016,6,30,10,0,323.0,367.0,2.4,31.0,631.0,621.93,454.17
2016,6,30,10,15,290.0,394.0,2.45,31.5,639.0,633.59,459.01
2016,6,30,10,30,257.0,421.0,2.5,32.0,647.0,642.16,462.38
2016,6,30,10,45,541.0,285.0,2.55,32.5,779.5,772.74,557.25
2016,6,30,11,0,825.0,149.0,2.6,33.0,912.0,907.41,645.72
2016,6,30,11,15,830.5,150.5,2.6,33.0,933.0,932.04,659.62
2016,6,30,11,30,836.0,152.0,2.6,33.0,954.0,953.88,672.69
2016,6,30,11,45,839.0,153.0,2.65,33.5,967.5,969.9,681.18
2016,6,30,12,0,842.0,154.0,2.7,34.0,981.0,982.86,687.85
2016,6,30,12,15,843.0,154.0,2.75,34.0,986.5,989.77,692.27
2016,6,30,12,30,844.0,154.0,2.8,34.0,992.0,993.59,694.91
2016,6,30,12,45,846.0,152.0,2.85,34.0,990.5,993.44,695.2
2016,6,30,13,0,848.0,150.0,2.9,34.0,989.0,990.21,693.71
2016,6,30,13,15,846.0,149.5,2.95,34.0,979.0,981.34,688.81
2016,6,30,13,30,844.0,149.0,3.0,34.0,969.0,969.34,682.06
2016,6,30,13,45,840.0,148.0,3.05,34.5,951.0,951.85,670.53
2016,6,30,14,0,836.0,147.0,3.1,35.0,933.0,931.4,657.23
2016,6,30,14,15,830.0,145.5,3.15,34.5,908.0,905.78,643.34
2016,6,30,14,30,824.0,144.0,3.2,34.0,883.0,880.68,629.7
2016,6,30,14,45,824.5,136.5,3.3,34.0,853.0,846.5,608.99
2016,6,30,15,0,825.0,129.0,3.4,34.0,823.0,812.7,588.37
2016,6,30,15,15,814.5,126.5,3.45,34.0,785.0,774.27,564.19
2016,6,30,15,30,804.0,124.0,3.5,34.0,747.0,732.03,537.19
2016,6,30,15,45,790.5,121.0,3.55,34.0,704.0,685.73,507.06
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,638.48,474.26
2016,6,30,16,15,759.5,114.5,3.6,33.5,613.5,587.57,438.69
2016,6,30,16,30,742.0,111.0,3.6,33.0,566.0,536.59,402.01
2016,6,30,16,45,719.0,106.5,3.65,33.0,516.0,481.22,360.36
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,427.48,318.73
2016,6,30,17,15,665.5,96.5,3.6,32.5,413.5,370.98,274.38
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,316.9,230.7
2016,6,30,17,45,593.5,84.5,3.4,31.5,309.0,261.2,185.13
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,209.68,142.45
2016,6,30,18,15,493.0,69.5,3.0,30.0,206.5,157.39,100.54
2016,6,30,18,30,434.0,61.0,2.7,29.0,156.0,111.77,65.67
2016,6,30,18,45,348.5,49.0,2.4,28.5,112.0,67.73,36.12
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,33.19,17.48
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.22,2.22
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,162.0,26.0,1.6,24.0,37.0,20.29,7.66
2016,7,1,6,15,264.5,39.5,1.6,24.5,77.5,37.64,20.22
2016,7,1,6,30,367.0,53.0,1.6,25.0,118.0,75.81,42.06
2016,7,1,6,45,441.5,62.5,1.65,26.0,167.0,117.63,70.93
2016,7,1,7,0,516.0,72.0,1.7,27.0,216.0,168.11,109.65
2016,7,1,7,15,565.0,79.5,1.75,27.5,269.0,218.65,151.24
2016,7,1,7,30,614.0,87.0,1.8,28.0,322.0,274.45,197.3
2016,7,1,7,45,651.0,92.0,1.9,28.5,375.5,328.44,241.82
2016,7,1,8,0,688.0,97.0,2.0,29.0,429.0,385.77,287.89
2016,7,1,8,15,714.0,102.0,2.05,29.5,481.0,440.94,331.07
2016,7,1,8,30,740.0,107.0,2.1,30.0,533.0,498.42,374.55
2016,7,1,8,45,761.0,110.5,2.15,30.5,582.5,551.93,413.87
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,605.92,452.33
2016,7,1,9,15,796.5,117.0,2.2,31.0,677.5,655.24,487.16
2016,7,1,9,30,811.0,120.0,2.2,31.0,723.0,703.88,520.2
