Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,824.0,121.5,2.25,31.5,764.0,748.94,548.32
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,790.92,574.01
2016,7,1,10,15,845.5,125.0,2.35,32.5,839.5,829.52,597.16
2016,7,1,10,30,854.0,127.0,2.4,33.0,874.0,866.0,618.71
2016,7,1,10,45,861.5,127.5,2.45,33.5,902.5,897.82,637.07
2016,7,1,11,0,869.0,128.0,2.5,34.0,931.0,927.1,653.73
2016,7,1,11,15,873.5,129.0,2.55,34.0,951.5,951.35,668.52
2016,7,1,11,30,878.0,130.0,2.6,34.0,972.0,972.62,681.52
2016,7,1,11,45,875.0,134.5,2.65,34.5,984.0,986.94,688.85
2016,7,1,12,0,872.0,139.0,2.7,35.0,996.0,997.89,694.2
2016,7,1,12,15,872.5,139.5,2.75,35.0,1001.0,1005.09,698.78
2016,7,1,12,30,873.0,140.0,2.8,35.0,1006.0,1009.06,701.5
2016,7,1,12,45,873.0,139.5,2.9,35.0,1003.5,1008.39,701.91
2016,7,1,13,0,873.0,139.0,3.0,35.0,1001.0,1004.54,700.46
2016,7,1,13,15,870.5,138.5,3.05,35.0,990.5,994.99,695.17
2016,7,1,13,30,868.0,138.0,3.1,35.0,980.0,982.24,687.99
2016,7,1,13,45,535.0,305.5,3.2,35.0,821.5,824.18,584.78
2016,7,1,14,0,202.0,473.0,3.3,35.0,663.0,660.48,467.62
2016,7,1,14,15,524.5,303.0,3.35,35.0,777.5,788.5,564.76
2016,7,1,14,30,847.0,133.0,3.4,35.0,892.0,887.6,633.6
2016,7,1,14,45,838.5,131.0,3.5,35.0,860.0,853.56,612.11
2016,7,1,15,0,830.0,129.0,3.6,35.0,828.0,817.28,589.89
2016,7,1,15,15,819.0,127.0,3.65,35.0,789.5,778.8,565.73
2016,7,1,15,30,808.0,125.0,3.7,35.0,751.0,736.52,538.76
2016,7,1,15,45,793.0,122.5,3.75,35.0,707.5,689.48,508.2
2016,7,1,16,0,778.0,120.0,3.8,35.0,664.0,641.62,475.01
2016,7,1,16,15,760.0,116.0,3.8,34.5,616.0,589.83,438.95
2016,7,1,16,30,742.0,112.0,3.8,34.0,568.0,538.03,401.8
2016,7,1,16,45,716.0,108.5,3.85,33.5,517.0,482.07,360.55
2016,7,1,17,0,690.0,105.0,3.9,33.0,466.0,428.03,319.39
2016,7,1,17,15,658.0,99.5,3.75,32.5,413.5,371.2,274.75
2016,7,1,17,30,626.0,94.0,3.6,32.0,361.0,316.94,230.96
2016,7,1,17,45,582.0,87.5,3.5,31.5,308.0,260.94,185.26
2016,7,1,18,0,538.0,81.0,3.4,31.0,255.0,209.42,142.74
2016,7,1,18,15,477.5,72.0,3.15,30.5,205.0,157.12,100.75
2016,7,1,18,30,417.0,63.0,2.9,30.0,155.0,111.69,66.03
2016,7,1,18,45,330.0,50.5,2.65,29.5,111.0,67.49,36.38
2016,7,1,19,0,243.0,38.0,2.4,29.0,67.0,33.85,18.04
2016,7,1,19,15,121.5,19.0,2.45,28.5,33.5,14.62,2.39
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.49,8.71
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.5,42.04,25.41
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,75.52,46.54
2016,7,2,6,45,323.5,77.0,3.5,25.5,154.5,113.82,73.07
2016,7,2,7,0,407.0,89.0,3.7,26.0,202.0,161.67,109.46
2016,7,2,7,15,460.0,99.0,3.75,26.5,253.0,209.44,148.46
2016,7,2,7,30,513.0,109.0,3.8,27.0,304.0,262.94,192.5
2016,7,2,7,45,563.5,113.0,3.9,27.5,358.0,316.3,236.36
2016,7,2,8,0,614.0,117.0,4.0,28.0,412.0,373.62,282.7
2016,7,2,8,15,643.0,122.5,4.05,28.5,463.0,426.84,325.06
2016,7,2,8,30,672.0,128.0,4.1,29.0,514.0,482.09,367.78
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,534.82,406.77
2016,7,2,9,0,729.0,131.0,4.2,31.0,615.0,588.88,445.5
2016,7,2,9,15,745.5,135.0,4.25,31.5,660.0,638.49,480.72
2016,7,2,9,30,762.0,139.0,4.3,32.0,705.0,687.41,514.58
2016,7,2,9,45,779.5,139.0,4.35,32.5,746.5,732.46,544.08
2016,7,2,10,0,797.0,139.0,4.4,33.0,788.0,776.66,572.13
2016,7,2,10,15,806.5,141.5,4.4,33.0,822.5,815.59,597.28
2016,7,2,10,30,816.0,144.0,4.4,33.0,857.0,852.61,620.99
2016,7,2,10,45,826.0,143.5,4.45,33.5,885.5,881.73,638.22
2016,7,2,11,0,836.0,143.0,4.5,34.0,914.0,911.47,655.78
2016,7,2,11,15,841.0,144.0,4.5,34.0,935.0,935.49,670.66
2016,7,2,11,30,846.0,145.0,4.5,34.0,956.0,956.66,683.73
2016,7,2,11,45,848.5,146.0,4.55,34.5,969.5,972.45,692.19
2016,7,2,12,0,851.0,147.0,4.6,35.0,983.0,985.13,698.73
2016,7,2,12,15,852.0,147.5,4.6,35.0,988.5,992.7,703.28
2016,7,2,12,30,853.0,148.0,4.6,35.0,994.0,997.12,705.96
2016,7,2,12,45,852.5,148.0,4.65,35.5,992.0,996.48,704.33
2016,7,2,13,0,852.0,148.0,4.7,36.0,990.0,992.75,700.86
2016,7,2,13,15,850.0,147.0,4.7,36.0,979.5,983.42,695.14
2016,7,2,13,30,848.0,146.0,4.7,36.0,969.0,970.95,687.54
2016,7,2,13,45,843.0,145.5,4.75,36.0,951.0,952.98,676.73
2016,7,2,14,0,838.0,145.0,4.8,36.0,933.0,932.07,664.07
2016,7,2,14,15,832.0,143.5,4.8,36.0,908.0,906.45,648.18
2016,7,2,14,30,826.0,142.0,4.8,36.0,883.0,878.18,630.55
2016,7,2,14,45,816.5,140.5,4.85,36.0,851.0,847.17,611.37
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,810.93,588.56
2016,7,2,15,15,796.0,136.5,4.9,35.5,781.0,770.6,563.74
2016,7,2,15,30,785.0,134.0,4.9,35.0,743.0,728.68,537.52
2016,7,2,15,45,557.5,216.0,4.9,35.0,636.0,615.08,455.08
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,514.15,379.45
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,466.54,346.33
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,420.12,313.25
2016,7,2,16,45,470.5,188.0,4.75,34.0,447.5,430.73,322.29
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,421.43,314.29
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,365.55,270.33
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,312.47,227.69
2016,7,2,17,45,533.5,98.0,4.15,32.5,300.5,256.66,182.61
2016,7,2,18,0,484.0,91.0,4.0,32.0,248.0,205.2,140.74
2016,7,2,18,15,420.0,80.5,3.75,31.5,198.5,153.85,100.08
2016,7,2,18,30,356.0,70.0,3.5,31.0,149.0,109.71,66.73
2016,7,2,18,45,265.0,56.0,3.3,30.5,106.0,67.75,38.66
2016,7,2,19,0,174.0,42.0,3.1,30.0,63.0,36.28,20.47
2016,7,2,19,15,87.0,21.0,3.15,29.5,31.5,17.73,4.0
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.36,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,16.41,4.47
2016,7,3,6,15,4.0,37.5,5.1,25.0,38.0,35.51,22.27
2016,7,3,6,30,8.0,58.0,5.3,25.0,59.0,55.34,38.8
2016,7,3,6,45,24.5,79.5,5.5,25.5,85.5,77.85,56.72
2016,7,3,7,0,41.0,101.0,5.7,26.0,112.0,103.22,76.81
2016,7,3,7,15,20.5,93.5,5.75,26.5,99.0,94.65,70.69
2016,7,3,7,30,0.0,86.0,5.8,27.0,86.0,82.96,61.62
2016,7,3,7,45,0.0,80.0,5.9,28.0,80.0,77.35,56.67
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,71.55,51.61
2016,7,3,8,15,4.5,128.5,6.0,29.5,131.0,126.21,94.34
2016,7,3,8,30,9.0,183.0,6.0,30.0,188.0,181.34,136.55
2016,7,3,8,45,11.0,199.0,6.05,30.5,206.0,198.61,149.08
2016,7,3,9,0,13.0,215.0,6.1,31.0,224.0,216.08,161.67
2016,7,3,9,15,112.0,281.0,6.05,31.0,364.5,350.85,264.57
2016,7,3,9,30,211.0,347.0,6.0,31.0,505.0,491.69,369.16
2016,7,3,9,45,217.0,368.0,5.95,31.5,538.0,526.49,392.67
2016,7,3,10,0,223.0,389.0,5.9,32.0,571.0,561.19,416.02
2016,7,3,10,15,263.0,399.0,5.8,32.5,622.5,616.03,454.09
2016,7,3,10,30,303.0,409.0,5.7,33.0,674.0,669.96,490.83
2016,7,3,10,45,302.5,424.0,5.65,33.5,696.0,694.18,505.57
2016,7,3,11,0,302.0,439.0,5.6,34.0,718.0,717.32,519.49
2016,7,3,11,15,289.5,454.5,5.5,34.0,727.0,728.56,525.79
2016,7,3,11,30,277.0,470.0,5.4,34.0,736.0,738.19,531.02
2016,7,3,11,45,284.0,475.5,5.35,34.5,751.5,755.32,541.09
2016,7,3,12,0,291.0,481.0,5.3,35.0,767.0,771.45,550.4
2016,7,3,12,15,292.5,483.5,5.2,35.0,772.5,778.03,554.17
2016,7,3,12,30,294.0,486.0,5.1,35.0,778.0,783.32,557.15
2016,7,3,12,45,559.5,322.5,5.05,35.5,876.0,888.15,634.58
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,982.35,696.81
2016,7,3,13,15,822.5,158.5,4.9,36.0,963.5,973.03,689.73
2016,7,3,13,30,820.0,158.0,4.8,36.0,953.0,960.63,681.41
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.0,942.72,670.16
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,921.87,657.07
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,896.44,640.85
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,868.44,622.97
2016,7,3,14,45,795.0,146.5,4.45,36.0,837.5,835.15,601.8
2016,7,3,15,0,788.0,143.0,4.4,36.0,806.0,799.67,579.1
2016,7,3,15,15,776.5,140.5,4.4,36.0,768.5,759.62,553.35
2016,7,3,15,30,765.0,138.0,4.4,36.0,731.0,718.07,526.38
2016,7,3,15,45,753.0,133.5,4.4,36.0,689.0,672.92,496.2
2016,7,3,16,0,741.0,129.0,4.4,36.0,647.0,626.78,463.87
2016,7,3,16,15,722.5,125.0,4.4,35.5,600.5,576.35,428.61
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,525.49,392.06
2016,7,3,16,45,683.5,115.0,4.45,35.0,504.5,472.34,352.13
2016,7,3,17,0,663.0,109.0,4.5,35.0,455.0,420.06,311.75
2016,7,3,17,15,630.5,103.0,4.4,34.5,403.5,363.9,267.96
2016,7,3,17,30,598.0,97.0,4.3,34.0,352.0,310.42,225.12
2016,7,3,17,45,559.0,89.0,4.25,33.5,301.0,255.98,180.9
2016,7,3,18,0,520.0,81.0,4.2,33.0,250.0,205.49,139.37
2016,7,3,18,15,458.0,72.5,4.1,32.5,200.5,154.34,98.66
2016,7,3,18,30,396.0,64.0,4.0,32.0,151.0,109.65,64.8
2016,7,3,18,45,308.5,51.5,3.95,31.5,107.5,67.05,36.43
2016,7,3,19,0,221.0,39.0,3.9,31.0,64.0,34.53,18.5
2016,7,3,19,15,110.5,19.5,4.0,30.5,32.0,15.03,2.43
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,24.5,6.0,5.9,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.57,1.23
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,28.01,16.4
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,44.05,29.99
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,64.82,47.2
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,85.82,64.32
2016,7,4,7,15,104.5,118.5,5.0,26.0,158.0,138.42,103.42
2016,7,4,7,30,209.0,147.0,5.1,26.0,226.0,204.21,154.14
2016,7,4,7,45,274.5,162.5,5.2,26.5,283.0,255.89,194.83
2016,7,4,8,0,340.0,178.0,5.3,27.0,340.0,314.55,240.99
2016,7,4,8,15,318.0,206.5,5.35,27.5,372.5,350.99,269.67
2016,7,4,8,30,296.0,235.0,5.4,28.0,405.0,384.75,295.29
2016,7,4,8,45,365.0,240.0,5.5,28.5,468.5,445.51,341.5
2016,7,4,9,0,434.0,245.0,5.6,29.0,532.0,514.22,392.91
2016,7,4,9,15,481.0,247.0,5.6,29.5,586.5,569.15,433.04
2016,7,4,9,30,528.0,249.0,5.6,30.0,641.0,627.03,474.61
2016,7,4,9,45,652.0,198.0,5.65,30.5,709.5,694.67,524.87
2016,7,4,10,0,776.0,147.0,5.7,31.0,778.0,767.49,576.15
2016,7,4,10,15,786.0,149.5,5.65,31.5,813.0,806.2,600.37
2016,7,4,10,30,796.0,152.0,5.6,32.0,848.0,843.08,623.17
2016,7,4,10,45,809.5,150.0,5.55,32.5,877.5,876.56,643.37
2016,7,4,11,0,823.0,148.0,5.5,33.0,907.0,904.31,659.51
2016,7,4,11,15,828.5,149.5,5.45,33.5,929.0,929.09,673.57
2016,7,4,11,30,834.0,151.0,5.4,34.0,951.0,951.08,685.71
2016,7,4,11,45,654.0,290.5,5.35,34.5,923.0,934.77,671.63
2016,7,4,12,0,474.0,430.0,5.3,35.0,895.0,903.69,642.37
2016,7,4,12,15,465.5,437.0,5.2,35.5,896.0,906.13,641.73
2016,7,4,12,30,457.0,444.0,5.1,36.0,897.0,906.49,639.59
2016,7,4,12,45,650.5,299.0,5.1,36.5,942.5,954.94,677.04
2016,7,4,13,0,844.0,154.0,5.1,37.0,988.0,991.19,699.82
2016,7,4,13,15,647.5,290.0,5.05,37.0,926.5,935.32,662.54
2016,7,4,13,30,451.0,426.0,5.0,37.0,865.0,871.13,613.92
2016,7,4,13,45,648.0,284.0,5.0,37.0,901.0,911.89,648.35
2016,7,4,14,0,845.0,142.0,5.0,37.0,937.0,936.48,665.71
2016,7,4,14,15,645.0,254.0,5.0,37.0,851.5,851.79,610.1
2016,7,4,14,30,445.0,366.0,5.0,37.0,766.0,766.21,547.76
2016,7,4,14,45,376.5,377.0,5.0,37.0,707.0,701.11,503.27
2016,7,4,15,0,308.0,388.0,5.0,37.0,648.0,641.99,462.06
2016,7,4,15,15,411.5,330.0,4.95,37.0,660.0,657.42,476.16
2016,7,4,15,30,515.0,272.0,4.9,37.0,672.0,661.7,481.97
2016,7,4,15,45,517.0,251.5,4.9,37.0,633.0,620.54,454.05
2016,7,4,16,0,519.0,231.0,4.9,37.0,594.0,577.89,424.75
2016,7,4,16,15,614.5,178.0,4.8,36.5,578.0,561.55,415.45
2016,7,4,16,30,710.0,125.0,4.7,36.0,562.0,533.28,396.51
2016,7,4,16,45,686.5,119.5,4.65,35.5,511.5,478.72,356.18
2016,7,4,17,0,663.0,114.0,4.6,35.0,461.0,425.31,315.62
2016,7,4,17,15,533.0,127.5,4.4,34.5,386.5,347.5,256.29
2016,7,4,17,30,403.0,141.0,4.2,34.0,312.0,281.56,205.92
2016,7,4,17,45,369.0,126.5,4.05,33.5,266.0,233.21,167.65
2016,7,4,18,0,335.0,112.0,3.9,33.0,220.0,188.43,131.84
2016,7,4,18,15,355.0,90.5,3.7,32.0,185.5,151.13,100.25
2016,7,4,18,30,375.0,69.0,3.5,31.0,151.0,111.58,67.42
2016,7,4,18,45,281.5,55.5,3.35,30.5,107.5,68.72,38.81
2016,7,4,19,0,188.0,42.0,3.2,30.0,64.0,36.63,20.52
2016,7,4,19,15,94.0,21.0,3.3,29.5,32.0,16.27,3.04
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,13.0,4.15,24.5,15.5,12.78,0.0
2016,7,5,6,0,83.0,26.0,4.2,25.0,31.0,21.68,6.71
2016,7,5,6,15,182.0,42.5,4.35,25.0,69.0,37.4,21.52
2016,7,5,6,30,281.0,59.0,4.5,25.0,107.0,72.41,42.69
2016,7,5,6,45,373.0,68.5,4.65,25.5,156.5,111.64,69.26
2016,7,5,7,0,465.0,78.0,4.8,26.0,206.0,162.08,107.55
2016,7,5,7,15,517.5,86.0,4.9,26.5,257.5,210.94,147.99
2016,7,5,7,30,570.0,94.0,5.0,27.0,309.0,265.55,193.64
2016,7,5,7,45,624.0,95.0,5.1,27.5,364.0,319.37,238.63
2016,7,5,8,0,678.0,96.0,5.2,28.0,419.0,378.45,287.16
2016,7,5,8,15,704.5,100.5,5.25,28.5,471.0,432.89,331.26
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,489.72,375.92
2016,7,5,8,45,632.0,156.0,5.35,29.5,541.0,520.26,398.35
2016,7,5,9,0,533.0,207.0,5.4,30.0,559.0,538.85,410.53
2016,7,5,9,15,505.5,236.0,5.4,30.5,589.0,574.65,435.3
2016,7,5,9,30,478.0,265.0,5.4,31.0,619.0,606.78,456.6
2016,7,5,9,45,664.5,186.5,5.4,31.5,709.0,692.54,520.99
2016,7,5,10,0,851.0,108.0,5.4,32.0,799.0,786.11,585.58
2016,7,5,10,15,859.0,110.0,5.4,32.5,833.5,824.98,609.63
2016,7,5,10,30,867.0,112.0,5.4,33.0,868.0,861.68,632.17
2016,7,5,10,45,656.5,247.5,5.4,33.5,831.0,839.05,613.76
2016,7,5,11,0,446.0,383.0,5.4,34.0,794.0,796.95,576.6
2016,7,5,11,15,668.5,248.0,5.35,34.0,880.5,883.65,641.94
2016,7,5,11,30,891.0,113.0,5.3,34.0,967.0,968.4,696.72
2016,7,5,11,45,886.5,118.5,5.3,34.5,978.5,982.71,703.65
2016,7,5,12,0,882.0,124.0,5.3,35.0,990.0,993.56,708.79
2016,7,5,12,15,639.0,281.5,5.25,35.0,910.5,924.12,662.14
2016,7,5,12,30,396.0,439.0,5.2,35.0,831.0,838.21,596.84
2016,7,5,12,45,419.5,440.5,5.2,35.5,855.5,863.07,612.87
2016,7,5,13,0,443.0,442.0,5.2,36.0,880.0,888.86,628.76
2016,7,5,13,15,661.5,282.0,5.2,36.0,928.0,941.55,671.43
2016,7,5,13,30,880.0,122.0,5.2,36.0,976.0,979.58,696.67
2016,7,5,13,45,877.0,120.5,5.2,36.5,958.5,962.08,684.11
2016,7,5,14,0,874.0,119.0,5.2,37.0,941.0,941.46,669.94
2016,7,5,14,15,868.5,118.0,5.15,37.0,916.0,916.0,653.83
2016,7,5,14,30,863.0,117.0,5.1,37.0,891.0,887.74,635.91
2016,7,5,14,45,851.0,118.0,5.1,37.0,858.0,853.23,614.14
2016,7,5,15,0,839.0,119.0,5.1,37.0,825.0,816.65,590.89
2016,7,5,15,15,828.5,117.0,5.1,36.5,787.5,776.44,566.24
2016,7,5,15,30,818.0,115.0,5.1,36.0,750.0,734.52,540.08
2016,7,5,15,45,806.0,112.0,5.1,36.0,707.0,690.02,510.69
2016,7,5,16,0,794.0,109.0,5.1,36.0,664.0,643.08,478.13
2016,7,5,16,15,777.0,105.5,5.1,35.5,616.5,591.65,441.94
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,540.06,404.59
2016,7,5,16,45,737.0,98.5,5.1,35.0,518.5,485.44,363.11
2016,7,5,17,0,714.0,95.0,5.1,35.0,468.0,431.82,321.29
2016,7,5,17,15,684.0,90.0,5.0,34.5,415.5,374.08,275.88
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,319.54,231.71
2016,7,5,17,45,610.5,79.5,4.8,33.5,310.5,262.98,185.41
2016,7,5,18,0,567.0,74.0,4.7,33.0,258.0,210.81,142.21
2016,7,5,18,15,506.5,66.5,4.55,32.0,207.5,158.13,100.06
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,112.29,65.11
2016,7,5,18,45,351.0,48.5,4.3,30.5,112.0,68.08,35.89
2016,7,5,19,0,256.0,38.0,4.2,30.0,67.0,34.35,18.03
2016,7,5,19,15,128.0,19.0,4.25,29.5,33.5,14.64,2.06
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.5,4.7,24.5,14.5,12.29,0.0
2016,7,6,6,0,70.0,25.0,4.8,25.0,29.0,20.88,5.67
2016,7,6,6,15,164.5,42.5,4.9,25.0,66.5,38.5,22.67
2016,7,6,6,30,259.0,60.0,5.0,25.0,104.0,71.34,42.66
2016,7,6,6,45,353.0,69.5,5.15,25.5,152.5,109.5,68.39
2016,7,6,7,0,447.0,79.0,5.3,26.0,201.0,158.4,105.31
2016,7,6,7,15,500.0,87.5,5.4,26.5,252.5,207.57,145.91
2016,7,6,7,30,553.0,96.0,5.5,27.0,304.0,261.79,191.23
2016,7,6,7,45,602.5,98.5,5.6,27.5,358.0,314.48,235.4
2016,7,6,8,0,652.0,101.0,5.7,28.0,412.0,371.98,282.77
2016,7,6,8,15,679.5,106.0,5.75,28.5,463.5,426.03,326.65
2016,7,6,8,30,707.0,111.0,5.8,29.0,515.0,481.91,370.73
2016,7,6,8,45,732.5,113.0,5.9,29.5,564.5,535.72,412.24
2016,7,6,9,0,758.0,115.0,6.0,30.0,614.0,589.82,452.94
2016,7,6,9,15,773.5,118.0,6.0,30.5,659.5,638.9,488.67
2016,7,6,9,30,789.0,121.0,6.0,31.0,705.0,687.46,522.89
2016,7,6,9,45,804.0,122.0,6.05,31.5,746.0,732.85,552.98
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,775.35,580.67
2016,7,6,10,15,828.0,125.5,6.05,32.5,822.0,814.46,605.29
2016,7,6,10,30,837.0,128.0,6.0,33.0,857.0,851.55,628.21
2016,7,6,10,45,845.5,128.0,6.0,33.5,886.0,883.52,647.63
2016,7,6,11,0,854.0,128.0,6.0,34.0,915.0,913.06,665.27
2016,7,6,11,15,859.0,129.0,5.95,34.0,936.5,937.69,680.68
2016,7,6,11,30,864.0,130.0,5.9,34.0,958.0,959.42,694.17
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,976.64,703.53
2016,7,6,12,0,875.0,128.0,5.9,35.0,987.0,990.76,710.89
2016,7,6,12,15,876.5,128.5,5.85,35.0,993.0,999.22,715.81
2016,7,6,12,30,878.0,129.0,5.8,35.0,999.0,1004.42,718.74
2016,7,6,12,45,879.0,128.0,5.8,35.5,997.5,1004.43,717.2
2016,7,6,13,0,880.0,127.0,5.8,36.0,996.0,1001.21,713.7
2016,7,6,13,15,878.0,126.5,5.75,36.0,986.0,992.23,707.8
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,979.99,699.9
2016,7,6,13,45,872.5,125.0,5.7,36.5,958.5,962.6,687.6
2016,7,6,14,0,869.0,124.0,5.7,37.0,941.0,942.11,673.4
2016,7,6,14,15,863.5,123.0,5.7,37.0,916.0,916.78,657.52
2016,7,6,14,30,858.0,122.0,5.7,37.0,891.0,888.67,639.82
2016,7,6,14,45,843.0,124.5,5.7,37.0,857.5,853.2,617.17
2016,7,6,15,0,828.0,127.0,5.7,37.0,824.0,815.86,593.17
2016,7,6,15,15,817.5,124.5,5.7,36.5,786.0,775.55,568.19
2016,7,6,15,30,807.0,122.0,5.7,36.0,748.0,735.02,542.74
2016,7,6,15,45,789.0,121.5,5.7,36.0,704.0,687.86,511.22
2016,7,6,16,0,771.0,121.0,5.7,36.0,660.0,640.11,477.34
2016,7,6,16,15,752.5,117.5,5.7,35.5,612.5,588.75,440.97
2016,7,6,16,30,734.0,114.0,5.7,35.0,565.0,537.43,403.61
2016,7,6,16,45,704.0,111.5,5.75,35.0,513.5,480.68,360.48
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,426.23,318.02
2016,7,6,17,15,641.0,103.5,5.7,34.5,409.5,369.66,273.49
2016,7,6,17,30,608.0,98.0,5.6,34.0,357.0,315.81,229.99
2016,7,6,17,45,555.5,93.0,5.55,33.5,303.5,259.48,184.28
2016,7,6,18,0,503.0,88.0,5.5,33.0,250.0,208.62,142.7
2016,7,6,18,15,438.5,78.5,5.3,32.0,200.5,156.14,101.2
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,111.66,67.61
2016,7,6,18,45,277.0,55.5,4.95,30.5,107.0,68.53,38.81
2016,7,6,19,0,180.0,42.0,4.8,30.0,63.0,36.58,20.52
2016,7,6,19,15,90.0,21.0,4.7,29.5,31.5,17.72,3.51
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.36,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,16.41,2.71
2016,7,7,6,15,12.0,37.5,5.1,25.5,39.5,34.76,21.38
2016,7,7,6,30,24.0,58.0,5.2,26.0,62.0,55.61,38.21
2016,7,7,6,45,46.0,79.5,5.35,26.5,91.0,80.44,57.61
2016,7,7,7,0,68.0,101.0,5.5,27.0,120.0,108.09,79.32
2016,7,7,7,15,141.5,123.0,5.55,27.5,173.0,151.36,111.94
2016,7,7,7,30,215.0,145.0,5.6,28.0,226.0,203.64,152.37
2016,7,7,7,45,456.5,117.0,5.65,28.5,323.0,278.2,208.44
2016,7,7,8,0,698.0,89.0,5.7,29.0,420.0,378.9,286.73
2016,7,7,8,15,723.5,93.0,5.75,29.5,472.0,434.3,331.6
2016,7,7,8,30,749.0,97.0,5.8,30.0,524.0,490.26,375.75
2016,7,7,8,45,774.5,97.5,5.85,31.0,574.5,543.97,416.23
2016,7,7,9,0,800.0,98.0,5.9,32.0,625.0,598.58,456.08
2016,7,7,9,15,814.5,100.5,5.9,32.5,670.5,647.89,491.68
2016,7,7,9,30,829.0,103.0,5.9,33.0,716.0,696.73,524.92
2016,7,7,9,45,841.5,104.5,5.9,33.5,756.5,742.08,554.44
2016,7,7,10,0,854.0,106.0,5.9,34.0,797.0,786.04,582.55
2016,7,7,10,15,862.0,107.5,5.85,34.0,832.0,824.62,607.67
2016,7,7,10,30,870.0,109.0,5.8,34.0,867.0,861.02,631.11
2016,7,7,10,45,876.0,110.0,5.8,34.5,895.0,892.77,650.16
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,921.85,667.29
2016,7,7,11,15,886.5,112.0,5.75,35.0,944.0,946.71,682.68
2016,7,7,11,30,891.0,113.0,5.7,35.0,965.0,968.55,696.08
2016,7,7,11,45,884.0,120.0,5.7,35.5,976.0,982.01,702.85
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,991.93,707.4
2016,7,7,12,15,878.0,127.5,5.65,36.0,993.0,999.94,712.01
2016,7,7,12,30,879.0,128.0,5.6,36.0,999.0,1004.69,714.59
2016,7,7,12,45,876.5,129.5,5.55,36.5,996.0,1003.7,712.08
2016,7,7,13,0,874.0,131.0,5.5,37.0,993.0,999.5,707.64
2016,7,7,13,15,871.5,130.5,5.45,37.0,983.0,990.1,701.51
2016,7,7,13,30,869.0,130.0,5.4,37.0,973.0,977.48,693.42
2016,7,7,13,45,862.5,130.5,5.4,37.5,954.0,958.83,680.41
2016,7,7,14,0,856.0,131.0,5.4,38.0,935.0,937.2,665.6
2016,7,7,14,15,850.0,129.5,5.4,38.0,910.0,911.24,649.45
2016,7,7,14,30,844.0,128.0,5.4,38.0,885.0,882.55,631.52
2016,7,7,14,45,833.5,128.0,5.4,38.0,853.0,848.89,610.26
2016,7,7,15,0,823.0,128.0,5.4,38.0,821.0,813.12,587.5
2016,7,7,15,15,812.5,125.5,5.4,37.5,783.0,774.84,564.1
2016,7,7,15,30,802.0,123.0,5.4,37.0,745.0,732.67,537.75
2016,7,7,15,45,785.0,122.0,5.4,37.0,701.5,685.91,506.76
2016,7,7,16,0,768.0,121.0,5.4,37.0,658.0,638.49,473.38
2016,7,7,16,15,750.0,117.5,5.45,36.5,610.5,587.56,437.71
2016,7,7,16,30,732.0,114.0,5.5,36.0,563.0,536.63,400.99
2016,7,7,16,45,704.0,111.0,5.55,35.5,512.0,480.51,359.34
2016,7,7,17,0,676.0,108.0,5.6,35.0,461.0,426.48,318.01
2016,7,7,17,15,643.5,102.5,5.55,34.5,409.0,369.99,273.62
2016,7,7,17,30,611.0,97.0,5.5,34.0,357.0,316.15,230.18
2016,7,7,17,45,567.0,90.0,5.45,33.5,304.5,260.27,184.63
2016,7,7,18,0,523.0,83.0,5.4,33.0,252.0,208.91,142.32
2016,7,7,18,15,459.0,74.5,5.25,32.5,202.0,157.05,100.93
2016,7,7,18,30,395.0,66.0,5.1,32.0,152.0,111.78,66.55
2016,7,7,18,45,305.0,53.0,5.0,31.5,108.5,68.42,37.57
2016,7,7,19,0,215.0,40.0,4.9,31.0,65.0,35.46,19.17
2016,7,7,19,15,107.5,20.0,4.75,30.5,32.5,15.47,2.14
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,20.08,3.84
2016,7,8,6,15,166.5,42.0,4.15,25.5,66.0,37.61,22.06
2016,7,8,6,30,265.0,60.0,4.3,26.0,104.0,71.17,42.22
2016,7,8,6,45,357.5,69.5,4.5,26.5,152.5,109.33,67.73
2016,7,8,7,0,450.0,79.0,4.7,27.0,201.0,158.07,104.33
2016,7,8,7,15,260.0,112.5,4.75,27.5,186.5,170.41,123.18
2016,7,8,7,30,70.0,146.0,4.8,28.0,172.0,160.36,121.28
2016,7,8,7,45,131.0,171.5,4.85,28.5,230.0,211.52,160.54
2016,7,8,8,0,192.0,197.0,4.9,29.0,288.0,269.5,205.05
2016,7,8,8,15,454.0,153.5,4.9,29.5,402.5,364.31,277.8
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,484.75,370.09
2016,7,8,8,45,744.5,110.5,4.95,30.5,568.0,539.31,411.39
2016,7,8,9,0,773.0,111.0,5.0,31.0,619.0,594.42,452.22
2016,7,8,9,15,788.5,114.0,5.0,31.5,664.5,644.27,487.91
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,693.57,521.85
2016,7,8,9,45,821.0,116.5,5.0,32.5,752.0,738.28,550.67
2016,7,8,10,0,838.0,116.0,5.0,33.0,794.0,783.09,579.14
2016,7,8,10,15,846.5,117.5,4.95,33.5,828.5,821.57,602.63
2016,7,8,10,30,855.0,119.0,4.9,34.0,863.0,857.95,624.4
2016,7,8,10,45,864.0,118.5,4.9,34.5,892.5,890.49,643.65
2016,7,8,11,0,873.0,118.0,4.9,35.0,922.0,920.57,661.13
2016,7,8,11,15,877.5,119.0,4.85,35.0,943.0,945.27,676.07
2016,7,8,11,30,882.0,120.0,4.8,35.0,964.0,966.97,689.07
2016,7,8,11,45,883.5,122.0,4.8,35.5,977.5,983.64,697.74
2016,7,8,12,0,885.0,124.0,4.8,36.0,991.0,997.04,704.38
2016,7,8,12,15,886.0,124.0,4.8,36.0,997.0,1004.67,708.93
2016,7,8,12,30,887.0,124.0,4.8,36.0,1003.0,1009.0,711.52
2016,7,8,12,45,887.5,123.5,4.8,36.5,1001.0,1009.07,710.13
2016,7,8,13,0,888.0,123.0,4.8,37.0,999.0,1005.86,706.72
2016,7,8,13,15,886.0,122.5,4.8,37.0,989.0,996.86,701.25
2016,7,8,13,30,884.0,122.0,4.8,37.0,979.0,984.57,693.8
2016,7,8,13,45,879.5,121.5,4.8,37.0,961.5,966.62,682.84
2016,7,8,14,0,875.0,121.0,4.8,37.0,944.0,945.58,669.97
2016,7,8,14,15,545.5,282.0,4.8,37.0,790.5,789.56,565.56
2016,7,8,14,30,216.0,443.0,4.8,37.0,637.0,633.13,451.2
2016,7,8,14,45,527.0,282.5,4.8,37.0,732.5,741.96,535.63
2016,7,8,15,0,838.0,122.0,4.8,37.0,828.0,820.05,592.21
2016,7,8,15,15,828.0,120.0,4.8,37.0,790.0,780.27,566.18
2016,7,8,15,30,818.0,118.0,4.8,37.0,752.0,740.12,540.34
2016,7,8,15,45,801.5,116.5,4.8,37.0,708.0,692.56,509.15
2016,7,8,16,0,785.0,115.0,4.8,37.0,664.0,644.25,475.77
2016,7,8,16,15,767.5,112.0,4.8,36.5,616.5,593.34,440.3
2016,7,8,16,30,750.0,109.0,4.8,36.0,569.0,542.33,403.71
2016,7,8,16,45,722.0,106.5,4.8,36.0,517.5,485.78,361.21
2016,7,8,17,0,694.0,104.0,4.8,36.0,466.0,431.3,319.16
2016,7,8,17,15,662.5,98.5,4.7,35.5,413.5,374.24,274.68
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,319.7,230.98
2016,7,8,17,45,583.5,87.5,4.5,34.5,308.0,263.06,185.18
2016,7,8,18,0,536.0,82.0,4.4,34.0,255.0,211.3,142.89
2016,7,8,18,15,472.5,73.5,4.15,33.0,204.5,158.75,101.37
2016,7,8,18,30,409.0,65.0,3.9,32.0,154.0,112.77,66.68
2016,7,8,18,45,313.0,52.5,3.7,31.0,109.5,68.6,37.49
2016,7,8,19,0,217.0,40.0,3.5,30.0,65.0,35.5,19.27
2016,7,8,19,15,108.5,20.0,3.55,29.5,32.5,15.49,1.96
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.34,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,18.2,2.17
2016,7,9,6,15,36.0,39.5,3.75,25.0,45.5,36.47,22.46
2016,7,9,6,30,72.0,60.0,3.9,25.0,72.0,59.51,39.8
2016,7,9,6,45,102.5,82.0,4.05,25.5,106.0,88.98,62.32
2016,7,9,7,0,133.0,104.0,4.2,26.0,140.0,122.26,88.39
2016,7,9,7,15,155.5,125.0,4.2,26.5,176.5,156.34,115.7
2016,7,9,7,30,178.0,146.0,4.2,27.0,213.0,193.02,145.06
2016,7,9,7,45,213.5,168.0,4.2,28.0,260.0,238.1,180.18
2016,7,9,8,0,249.0,190.0,4.2,29.0,307.0,287.01,217.75
2016,7,9,8,15,251.5,215.0,4.2,29.5,345.5,326.95,248.34
2016,7,9,8,30,254.0,240.0,4.2,30.0,384.0,366.88,278.13
2016,7,9,8,45,158.5,260.5,4.2,30.5,353.5,344.79,260.18
2016,7,9,9,0,63.0,281.0,4.2,31.0,323.0,312.33,233.72
2016,7,9,9,15,35.0,240.0,4.15,31.5,264.0,257.31,191.58
2016,7,9,9,30,7.0,199.0,4.1,32.0,205.0,197.86,145.83
2016,7,9,9,45,8.0,206.0,4.1,32.5,212.5,205.83,151.27
2016,7,9,10,0,9.0,213.0,4.1,33.0,220.0,213.86,156.64
2016,7,9,10,15,81.0,321.0,4.05,33.5,391.5,382.24,280.73
2016,7,9,10,30,153.0,429.0,4.0,34.0,563.0,557.61,403.72
2016,7,9,10,45,500.0,281.5,4.0,34.5,738.0,732.72,532.26
2016,7,9,11,0,847.0,134.0,4.0,35.0,913.0,912.58,652.61
2016,7,9,11,15,851.5,135.0,3.95,35.0,933.5,936.72,666.09
2016,7,9,11,30,856.0,136.0,3.9,35.0,954.0,957.96,678.74
2016,7,9,11,45,848.5,143.5,3.85,35.5,964.5,970.87,684.68
2016,7,9,12,0,841.0,151.0,3.8,36.0,975.0,980.34,688.55
2016,7,9,12,15,842.0,151.5,3.75,36.0,980.5,988.12,692.86
2016,7,9,12,30,843.0,152.0,3.7,36.0,986.0,992.78,695.31
2016,7,9,12,45,838.0,154.5,3.65,36.0,982.5,990.3,693.4
2016,7,9,13,0,833.0,157.0,3.6,36.0,979.0,984.78,689.73
2016,7,9,13,15,830.5,156.5,3.55,36.0,968.5,975.77,683.99
2016,7,9,13,30,828.0,156.0,3.5,36.0,958.0,963.69,676.44
2016,7,9,13,45,818.5,158.0,3.5,36.5,939.0,948.98,666.27
2016,7,9,14,0,809.0,160.0,3.5,37.0,920.0,926.6,651.34
2016,7,9,14,15,802.5,158.5,3.45,36.5,895.0,900.88,636.78
2016,7,9,14,30,796.0,157.0,3.4,36.0,870.0,872.62,620.52
2016,7,9,14,45,792.5,151.5,3.35,36.0,839.5,840.54,600.44
2016,7,9,15,0,789.0,146.0,3.3,36.0,809.0,806.05,578.73
2016,7,9,15,15,777.5,143.0,3.2,36.0,771.5,765.42,552.6
2016,7,9,15,30,766.0,140.0,3.1,36.0,734.0,723.28,525.32
2016,7,9,15,45,747.0,139.0,3.05,36.0,690.5,676.5,494.28
2016,7,9,16,0,728.0,138.0,3.0,36.0,647.0,629.26,461.48
2016,7,9,16,15,708.5,134.0,3.0,35.5,600.0,578.46,426.63
2016,7,9,16,30,689.0,130.0,3.0,35.0,553.0,527.88,390.91
2016,7,9,16,45,480.0,171.5,3.0,35.0,453.5,421.58,312.18
2016,7,9,17,0,271.0,213.0,3.0,35.0,354.0,335.06,247.57
2016,7,9,17,15,194.5,193.5,2.85,34.5,289.0,267.77,197.95
2016,7,9,17,30,118.0,174.0,2.7,34.0,224.0,209.54,154.8
2016,7,9,17,45,104.5,150.5,2.55,33.5,190.5,175.33,128.87
2016,7,9,18,0,91.0,127.0,2.4,33.0,157.0,142.71,103.78
2016,7,9,18,15,74.0,104.0,2.35,32.0,125.0,112.03,80.28
2016,7,9,18,30,57.0,81.0,2.3,31.0,93.0,83.27,58.17
2016,7,9,18,45,34.0,59.0,2.25,30.5,65.5,57.21,38.31
2016,7,9,19,0,11.0,37.0,2.2,30.0,38.0,34.34,20.57
2016,7,9,19,15,5.5,18.5,2.5,29.5,19.0,17.58,2.71
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.0,4.5,4.42,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.68,0.0
2016,7,10,6,15,0.0,24.5,2.75,24.5,24.5,23.65,12.81
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,38.5,25.44
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,57.43,41.14
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,76.53,56.77
2016,7,10,7,15,2.0,101.0,3.7,26.5,101.5,97.18,73.25
2016,7,10,7,30,4.0,122.0,3.8,27.0,123.0,118.17,89.69
2016,7,10,7,45,6.0,139.0,3.9,27.5,141.5,135.68,103.08
2016,7,10,8,0,8.0,156.0,4.0,28.0,160.0,153.43,116.46
2016,7,10,8,15,19.5,186.0,4.0,28.5,196.5,188.29,142.92
2016,7,10,8,30,31.0,216.0,4.0,29.0,233.0,225.19,170.57
2016,7,10,8,45,33.5,236.5,4.0,29.5,257.0,248.63,187.53
2016,7,10,9,0,36.0,257.0,4.0,30.0,281.0,272.31,204.46
2016,7,10,9,15,68.5,298.5,3.95,30.5,348.0,336.68,251.88
2016,7,10,9,30,101.0,340.0,3.9,31.0,415.0,404.07,300.45
2016,7,10,9,45,98.5,360.5,3.9,31.5,437.0,427.2,315.64
2016,7,10,10,0,96.0,381.0,3.9,32.0,459.0,449.9,330.45
2016,7,10,10,15,178.0,399.0,3.9,32.0,551.5,542.82,397.71
2016,7,10,10,30,260.0,417.0,3.9,32.0,644.0,641.2,467.03
2016,7,10,10,45,193.5,437.0,3.9,32.5,609.0,607.07,439.75
2016,7,10,11,0,127.0,457.0,3.9,33.0,574.0,571.9,412.2
2016,7,10,11,15,108.0,461.5,3.9,33.5,563.0,558.08,401.08
2016,7,10,11,30,89.0,466.0,3.9,34.0,552.0,546.92,391.69
2016,7,10,11,45,58.0,425.0,3.9,34.5,481.5,477.5,342.11
2016,7,10,12,0,27.0,384.0,3.9,35.0,411.0,406.97,291.44
2016,7,10,12,15,78.0,444.0,3.9,35.0,521.5,518.07,370.3
2016,7,10,12,30,129.0,504.0,3.9,35.0,632.0,634.27,449.87
2016,7,10,12,45,206.0,495.0,3.95,35.0,699.0,702.0,497.33
2016,7,10,13,0,283.0,486.0,4.0,35.0,766.0,772.62,546.18
2016,7,10,13,15,233.5,490.0,4.05,35.0,719.5,721.18,510.71
2016,7,10,13,30,184.0,494.0,4.1,35.0,673.0,673.82,478.17
2016,7,10,13,45,262.5,464.5,4.15,35.5,714.5,720.21,511.42
2016,7,10,14,0,341.0,435.0,4.2,36.0,756.0,758.91,538.75
2016,7,10,14,15,560.5,301.5,4.2,36.0,811.0,823.04,588.71
2016,7,10,14,30,780.0,168.0,4.2,36.0,866.0,869.73,623.04
2016,7,10,14,45,766.0,168.5,4.2,36.0,834.0,835.03,600.75
2016,7,10,15,0,752.0,169.0,4.2,36.0,802.0,798.61,577.68
2016,7,10,15,15,740.0,165.5,4.2,35.5,764.5,758.36,553.01
2016,7,10,15,30,728.0,162.0,4.2,35.0,727.0,717.36,527.34
2016,7,10,15,45,702.5,163.5,4.25,35.0,682.5,669.68,494.43
2016,7,10,16,0,677.0,165.0,4.3,35.0,638.0,622.24,461.06
2016,7,10,16,15,655.5,160.0,4.3,34.5,591.0,571.43,425.58
2016,7,10,16,30,634.0,155.0,4.3,34.0,544.0,521.16,389.54
2016,7,10,16,45,589.5,154.5,4.3,34.0,491.5,464.01,346.65
2016,7,10,17,0,545.0,154.0,4.3,34.0,439.0,409.03,304.58
2016,7,10,17,15,507.5,145.5,4.1,33.5,387.5,354.34,262.42
2016,7,10,17,30,470.0,137.0,3.9,33.0,336.0,303.04,222.0
2016,7,10,17,45,401.5,130.0,3.75,32.5,283.0,247.29,178.31
2016,7,10,18,0,333.0,123.0,3.6,32.0,230.0,198.94,140.51
2016,7,10,18,15,268.5,106.5,3.4,31.5,182.5,150.32,103.06
2016,7,10,18,30,204.0,90.0,3.2,31.0,135.0,109.05,72.39
2016,7,10,18,45,125.0,68.0,3.0,30.5,93.0,70.37,45.45
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,40.54,24.9
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,21.18,4.01
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.86,0.12
2016,7,11,6,15,69.0,44.0,4.75,25.0,54.5,38.67,23.83
2016,7,11,6,30,129.0,69.0,4.9,25.0,90.0,70.51,46.65
2016,7,11,6,45,216.0,85.5,5.1,25.5,136.0,105.39,70.76
2016,7,11,7,0,303.0,102.0,5.3,26.0,182.0,151.16,104.9
2016,7,11,7,15,361.0,115.0,5.45,26.5,232.5,196.49,141.2
2016,7,11,7,30,419.0,128.0,5.6,27.0,283.0,248.63,183.62
2016,7,11,7,45,482.5,131.5,5.75,28.0,337.0,299.97,225.08
2016,7,11,8,0,546.0,135.0,5.9,29.0,391.0,357.76,271.24
2016,7,11,8,15,579.0,142.0,6.0,29.5,443.0,412.07,314.65
2016,7,11,8,30,612.0,149.0,6.1,30.0,495.0,467.78,358.18
2016,7,11,8,45,646.0,150.5,6.2,30.5,546.0,520.96,398.96
2016,7,11,9,0,680.0,152.0,6.3,31.0,597.0,576.15,440.32
2016,7,11,9,15,699.5,156.0,6.35,31.5,643.0,625.82,476.48
2016,7,11,9,30,719.0,160.0,6.4,32.0,689.0,675.5,511.84
2016,7,11,9,45,737.5,161.5,6.5,32.5,731.0,721.68,544.18
