Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,0,756.0,163.0,6.6,33.0,773.0,766.4,573.86
2016,7,11,10,15,767.5,166.0,6.6,33.5,809.0,806.49,599.48
2016,7,11,10,30,779.0,169.0,6.6,34.0,845.0,844.92,623.68
2016,7,11,10,45,788.5,170.5,6.65,34.5,874.5,878.2,644.31
2016,7,11,11,0,798.0,172.0,6.7,35.0,904.0,909.27,663.32
2016,7,11,11,15,804.0,173.5,6.65,35.0,926.0,934.67,679.4
2016,7,11,11,30,810.0,175.0,6.6,35.0,948.0,957.37,693.67
2016,7,11,11,45,801.5,184.5,6.6,35.5,959.5,971.08,700.77
2016,7,11,12,0,793.0,194.0,6.6,36.0,971.0,981.47,705.77
2016,7,11,12,15,795.0,194.5,6.55,36.0,977.5,990.16,710.96
2016,7,11,12,30,797.0,195.0,6.5,36.0,984.0,995.82,714.26
2016,7,11,12,45,795.0,196.0,6.45,36.5,982.0,994.95,711.88
2016,7,11,13,0,793.0,197.0,6.4,37.0,980.0,991.06,707.66
2016,7,11,13,15,790.5,196.5,6.3,37.0,970.0,982.16,701.54
2016,7,11,13,30,788.0,196.0,6.2,37.0,960.0,970.28,693.58
2016,7,11,13,45,782.5,195.5,6.15,37.0,942.0,952.57,682.19
2016,7,11,14,0,777.0,195.0,6.1,37.0,924.0,932.09,669.07
2016,7,11,14,15,770.0,193.0,6.05,37.0,899.0,906.12,652.36
2016,7,11,14,30,763.0,191.0,6.0,37.0,874.0,877.71,634.08
2016,7,11,14,45,758.0,185.0,5.95,37.0,843.5,844.81,612.77
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,809.68,589.9
2016,7,11,15,15,740.5,176.0,5.85,36.5,775.0,770.52,565.38
2016,7,11,15,30,728.0,173.0,5.8,36.0,737.0,728.7,538.24
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.0,680.99,504.94
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,632.92,470.81
2016,7,11,16,15,669.5,161.0,5.75,35.5,601.0,581.44,434.38
2016,7,11,16,30,648.0,156.0,5.7,35.0,553.0,530.45,397.41
2016,7,11,16,45,616.0,151.0,5.7,35.0,502.0,474.72,355.32
2016,7,11,17,0,584.0,146.0,5.7,35.0,451.0,421.14,313.95
2016,7,11,17,15,546.5,138.0,5.6,34.5,398.5,363.58,269.34
2016,7,11,17,30,509.0,130.0,5.5,34.0,346.0,310.61,227.3
2016,7,11,17,45,454.0,121.0,5.45,33.5,293.0,254.92,182.97
2016,7,11,18,0,399.0,112.0,5.4,33.0,240.0,205.06,143.1
2016,7,11,18,15,331.0,98.5,5.3,32.0,191.0,154.56,104.03
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,112.42,72.73
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,71.4,44.54
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,41.89,25.46
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,20.69,3.31
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,10.32,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,18.63,0.0
2016,7,12,6,15,132.5,41.0,5.15,24.5,60.5,35.42,20.94
2016,7,12,6,30,225.0,61.0,5.3,25.0,97.0,69.18,42.34
2016,7,12,6,45,324.0,71.5,5.45,25.5,145.5,105.45,66.29
2016,7,12,7,0,423.0,82.0,5.6,26.0,194.0,154.14,102.57
2016,7,12,7,15,479.0,91.0,5.6,26.5,245.5,202.31,142.06
2016,7,12,7,30,535.0,100.0,5.6,27.0,297.0,257.52,187.94
2016,7,12,7,45,591.5,102.0,5.7,28.0,352.5,311.19,232.25
2016,7,12,8,0,648.0,104.0,5.8,29.0,408.0,370.51,280.35
2016,7,12,8,15,464.0,169.0,5.85,29.5,400.0,382.88,292.24
2016,7,12,8,30,280.0,234.0,5.9,30.0,392.0,374.34,285.43
2016,7,12,8,45,519.5,175.5,5.95,30.5,502.5,471.59,361.02
2016,7,12,9,0,759.0,117.0,6.0,31.0,613.0,590.4,451.7
2016,7,12,9,15,775.0,120.5,6.0,31.5,658.5,640.63,487.92
2016,7,12,9,30,791.0,124.0,6.0,32.0,704.0,690.4,523.03
2016,7,12,9,45,805.5,125.0,6.0,32.5,745.5,735.78,552.79
2016,7,12,10,0,820.0,126.0,6.0,33.0,787.0,780.02,581.33
2016,7,12,10,15,829.0,128.0,5.95,33.5,822.0,817.07,604.31
2016,7,12,10,30,838.0,130.0,5.9,34.0,857.0,854.0,626.95
2016,7,12,10,45,846.5,130.0,5.9,34.5,886.0,886.29,646.44
2016,7,12,11,0,855.0,130.0,5.9,35.0,915.0,916.14,664.14
2016,7,12,11,15,859.5,131.5,5.85,35.0,936.5,941.1,679.65
2016,7,12,11,30,864.0,133.0,5.8,35.0,958.0,963.13,693.22
2016,7,12,11,45,580.0,305.0,5.8,35.5,862.5,878.54,632.63
2016,7,12,12,0,296.0,477.0,5.8,36.0,767.0,774.08,551.58
2016,7,12,12,15,232.0,492.0,5.75,36.0,720.0,724.1,516.15
2016,7,12,12,30,168.0,507.0,5.7,36.0,673.0,676.51,481.76
2016,7,12,12,45,529.5,313.5,5.7,36.5,835.5,851.74,611.59
2016,7,12,13,0,891.0,120.0,5.7,37.0,998.0,1007.27,714.85
2016,7,12,13,15,888.5,119.5,5.65,37.0,988.0,997.82,707.79
2016,7,12,13,30,886.0,119.0,5.6,37.0,978.0,985.07,699.62
2016,7,12,13,45,883.0,117.5,5.6,37.0,960.0,967.58,688.79
2016,7,12,14,0,880.0,116.0,5.6,37.0,942.0,946.91,675.97
2016,7,12,14,15,600.0,270.0,5.55,37.0,826.5,829.29,596.9
2016,7,12,14,30,320.0,424.0,5.5,37.0,711.0,711.55,509.36
2016,7,12,14,45,587.0,267.0,5.5,37.0,769.5,780.45,565.5
2016,7,12,15,0,854.0,110.0,5.5,37.0,828.0,822.97,597.46
2016,7,12,15,15,844.0,108.0,5.5,37.0,790.0,782.56,570.97
2016,7,12,15,30,834.0,106.0,5.5,37.0,752.0,740.34,543.41
2016,7,12,15,45,817.0,105.5,5.5,37.0,707.5,692.99,512.04
2016,7,12,16,0,800.0,105.0,5.5,37.0,663.0,645.57,479.41
2016,7,12,16,15,783.0,101.5,5.5,36.5,615.5,593.7,442.9
2016,7,12,16,30,766.0,98.0,5.5,36.0,568.0,541.64,405.21
2016,7,12,16,45,736.5,97.0,5.55,35.5,516.0,485.59,363.48
2016,7,12,17,0,707.0,96.0,5.6,35.0,464.0,430.37,321.12
2016,7,12,17,15,675.5,91.0,5.55,34.5,411.5,373.0,275.88
2016,7,12,17,30,644.0,86.0,5.5,34.0,359.0,318.13,231.39
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.5,261.01,184.71
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,208.98,141.77
2016,7,12,18,15,482.0,68.5,5.4,32.5,201.5,155.89,99.17
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,110.0,64.16
2016,7,12,18,45,323.0,48.5,5.25,31.5,107.0,65.72,34.83
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,32.98,17.17
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,14.31,0.14
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.5,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,83.0,21.0,4.2,25.0,25.0,17.65,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,62.5,30.42,18.89
2016,7,13,6,30,305.0,52.0,4.5,26.0,100.0,65.2,36.36
2016,7,13,6,45,407.0,59.0,4.65,26.5,150.0,104.58,61.83
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,155.07,99.4
2016,7,13,7,15,561.5,72.5,4.9,27.5,252.0,204.87,140.68
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,260.41,187.37
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,315.15,233.04
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,375.62,282.32
2016,7,13,8,15,739.5,85.0,5.4,30.5,467.5,431.06,327.32
2016,7,13,8,30,765.0,89.0,5.5,31.0,520.0,488.04,372.2
2016,7,13,8,45,788.5,90.0,5.6,31.5,570.5,542.1,413.74
2016,7,13,9,0,812.0,91.0,5.7,32.0,621.0,596.64,454.52
2016,7,13,9,15,826.0,93.5,5.7,32.5,666.5,646.71,490.66
2016,7,13,9,30,840.0,96.0,5.7,33.0,712.0,695.99,523.96
2016,7,13,9,45,851.5,98.0,5.75,33.5,753.0,741.84,553.92
2016,7,13,10,0,863.0,100.0,5.8,34.0,794.0,786.19,582.44
2016,7,13,10,15,871.0,101.5,5.85,34.5,829.5,825.4,607.09
2016,7,13,10,30,879.0,103.0,5.9,35.0,865.0,862.41,630.02
2016,7,13,10,45,884.5,104.5,5.95,35.5,893.0,894.79,649.65
2016,7,13,11,0,890.0,106.0,6.0,36.0,921.0,924.44,667.36
2016,7,13,11,15,894.0,107.0,6.0,36.0,942.5,949.3,683.0
2016,7,13,11,30,898.0,108.0,6.0,36.0,964.0,971.09,696.65
2016,7,13,11,45,878.5,124.0,6.0,36.5,972.5,981.7,701.54
2016,7,13,12,0,859.0,140.0,6.0,37.0,981.0,988.31,703.96
2016,7,13,12,15,860.5,140.5,6.0,37.0,987.0,996.88,709.27
2016,7,13,12,30,862.0,141.0,6.0,37.0,993.0,1002.25,712.59
2016,7,13,12,45,860.5,141.0,6.05,37.5,990.5,1000.95,710.49
2016,7,13,13,0,859.0,141.0,6.1,38.0,988.0,996.46,706.47
2016,7,13,13,15,857.0,140.5,6.1,38.0,978.0,987.78,701.09
2016,7,13,13,30,855.0,140.0,6.1,38.0,968.0,975.91,693.75
2016,7,13,13,45,850.0,139.5,6.1,38.0,950.5,957.99,682.56
2016,7,13,14,0,845.0,139.0,6.1,38.0,933.0,937.08,669.5
2016,7,13,14,15,839.0,138.0,6.05,38.0,908.0,911.87,653.4
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,883.96,635.54
2016,7,13,14,45,813.5,142.0,6.0,38.0,848.5,850.7,614.34
2016,7,13,15,0,794.0,147.0,6.0,38.0,814.0,812.72,589.87
2016,7,13,15,15,782.5,144.5,5.95,37.5,776.5,772.35,564.64
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,730.44,538.06
2016,7,13,15,45,751.0,141.5,5.9,37.0,695.0,683.12,505.85
2016,7,13,16,0,731.0,141.0,5.9,37.0,651.0,635.49,471.95
2016,7,13,16,15,711.0,136.5,5.85,36.5,603.5,583.61,435.27
2016,7,13,16,30,691.0,132.0,5.8,36.0,556.0,532.0,397.84
2016,7,13,16,45,657.5,130.0,5.75,36.0,504.0,476.29,355.58
2016,7,13,17,0,624.0,128.0,5.7,36.0,452.0,422.78,314.08
2016,7,13,17,15,589.0,121.0,5.6,35.5,400.0,366.29,270.14
2016,7,13,17,30,554.0,114.0,5.5,35.0,348.0,312.82,227.52
2016,7,13,17,45,499.5,107.0,5.4,34.5,295.0,255.67,181.83
2016,7,13,18,0,445.0,100.0,5.3,34.0,242.0,205.27,141.27
2016,7,13,18,15,377.5,88.5,5.0,33.0,192.5,154.13,101.46
2016,7,13,18,30,310.0,77.0,4.7,32.0,143.0,110.68,69.09
2016,7,13,18,45,219.0,60.5,4.45,31.5,100.5,69.83,41.6
2016,7,13,19,0,128.0,44.0,4.2,31.0,58.0,38.76,22.54
2016,7,13,19,15,64.0,22.0,4.05,30.5,29.0,18.48,1.25
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,23.5,13.0,9.83,0.0
2016,7,14,6,0,114.0,20.0,3.8,24.0,26.0,15.71,0.0
2016,7,14,6,15,237.0,33.5,3.95,24.5,64.5,27.95,16.91
2016,7,14,6,30,360.0,47.0,4.1,25.0,103.0,64.54,34.23
2016,7,14,6,45,443.0,55.5,4.25,26.0,152.5,105.28,61.0
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,155.79,99.2
2016,7,14,7,15,578.5,70.5,4.5,27.5,255.0,206.56,141.3
2016,7,14,7,30,631.0,77.0,4.6,28.0,308.0,263.07,188.79
2016,7,14,7,45,667.5,82.0,4.75,28.5,361.5,317.88,235.2
2016,7,14,8,0,704.0,87.0,4.9,29.0,415.0,376.04,283.35
2016,7,14,8,15,730.5,91.5,4.9,29.5,468.0,432.9,329.25
2016,7,14,8,30,757.0,96.0,4.9,30.0,521.0,490.49,374.32
2016,7,14,8,45,775.5,100.0,4.95,31.0,570.5,544.37,414.57
2016,7,14,9,0,794.0,104.0,5.0,32.0,620.0,598.5,453.62
2016,7,14,9,15,808.5,106.5,4.95,32.5,666.5,648.43,489.11
2016,7,14,9,30,823.0,109.0,4.9,33.0,713.0,696.65,521.66
2016,7,14,9,45,832.5,112.5,4.85,33.5,753.5,741.85,550.39
2016,7,14,10,0,842.0,116.0,4.8,34.0,794.0,785.43,577.51
2016,7,14,10,15,850.5,118.0,4.75,34.5,829.0,824.86,601.4
2016,7,14,10,30,859.0,120.0,4.7,35.0,864.0,862.17,623.65
2016,7,14,10,45,863.5,122.5,4.7,35.5,892.0,894.1,642.34
2016,7,14,11,0,868.0,125.0,4.7,36.0,920.0,923.3,659.12
2016,7,14,11,15,872.0,126.0,4.7,36.0,941.0,947.69,674.09
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,969.07,687.15
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.5,984.91,695.28
2016,7,14,12,0,878.0,130.0,4.7,37.0,989.0,997.48,701.38
2016,7,14,12,15,879.0,130.5,4.7,37.0,994.5,1005.76,706.32
2016,7,14,12,30,880.0,131.0,4.7,37.0,1000.0,1010.74,709.31
2016,7,14,12,45,877.5,132.0,4.75,37.5,997.5,1009.45,707.22
2016,7,14,13,0,875.0,133.0,4.8,38.0,995.0,1004.89,703.23
2016,7,14,13,15,872.5,132.5,4.85,38.0,984.5,995.6,697.78
2016,7,14,13,30,870.0,132.0,4.9,38.0,974.0,983.06,690.58
2016,7,14,13,45,864.0,132.0,4.95,38.0,955.5,964.44,679.59
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,942.81,666.71
2016,7,14,14,15,852.5,131.0,5.05,38.0,912.5,917.76,651.62
2016,7,14,14,30,847.0,130.0,5.1,38.0,888.0,889.94,634.7
2016,7,14,14,45,836.0,129.5,5.15,38.0,855.5,855.22,613.17
2016,7,14,15,0,825.0,129.0,5.2,38.0,823.0,818.39,590.1
2016,7,14,15,15,814.5,127.0,5.25,37.5,785.0,780.57,567.37
2016,7,14,15,30,804.0,125.0,5.3,37.0,747.0,738.7,541.54
2016,7,14,15,45,788.5,123.0,5.35,37.0,703.5,691.77,510.71
2016,7,14,16,0,773.0,121.0,5.4,37.0,660.0,644.02,477.43
2016,7,14,16,15,755.0,117.5,5.35,36.5,612.5,592.66,441.26
2016,7,14,16,30,737.0,114.0,5.3,36.0,565.0,541.27,404.09
2016,7,14,16,45,709.5,110.5,5.25,35.5,513.5,484.48,361.92
2016,7,14,17,0,682.0,107.0,5.2,35.0,462.0,429.67,320.01
2016,7,14,17,15,649.5,101.5,5.05,34.5,409.0,372.61,275.2
2016,7,14,17,30,617.0,96.0,4.9,34.0,356.0,318.19,231.33
2016,7,14,17,45,567.0,90.5,4.8,34.0,303.0,261.36,184.83
2016,7,14,18,0,517.0,85.0,4.7,34.0,250.0,209.73,142.35
2016,7,14,18,15,451.0,75.5,4.45,33.0,199.5,156.68,100.57
2016,7,14,18,30,385.0,66.0,4.2,32.0,149.0,110.42,65.79
2016,7,14,18,45,284.0,53.0,4.0,31.5,104.5,66.74,36.96
2016,7,14,19,0,183.0,40.0,3.8,31.0,60.0,34.75,18.97
2016,7,14,19,15,91.5,20.0,3.8,30.5,30.0,15.59,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.94,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,56.0,33.83,21.44
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,67.04,41.21
2016,7,15,6,45,303.0,73.0,4.0,26.5,140.5,103.27,65.06
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,151.76,100.82
2016,7,15,7,15,460.0,95.0,4.15,27.5,241.0,200.3,140.0
2016,7,15,7,30,519.0,105.0,4.2,28.0,293.0,255.37,185.12
2016,7,15,7,45,567.0,110.5,4.3,28.5,347.5,309.55,229.79
2016,7,15,8,0,615.0,116.0,4.4,29.0,402.0,367.48,276.75
2016,7,15,8,15,646.0,121.5,4.4,29.5,454.5,421.96,320.16
2016,7,15,8,30,677.0,127.0,4.4,30.0,507.0,478.72,364.09
2016,7,15,8,45,694.5,134.5,4.45,31.0,556.0,531.76,403.22
2016,7,15,9,0,712.0,142.0,4.5,32.0,605.0,585.13,441.29
2016,7,15,9,15,730.0,146.0,4.45,32.5,651.0,635.42,476.78
2016,7,15,9,30,748.0,150.0,4.4,33.0,697.0,685.54,511.19
2016,7,15,9,45,755.0,156.5,4.35,33.5,736.5,728.87,539.76
2016,7,15,10,0,762.0,163.0,4.3,34.0,776.0,770.9,565.91
2016,7,15,10,15,772.5,165.5,4.15,34.5,811.0,810.08,589.35
2016,7,15,10,30,783.0,168.0,4.0,35.0,846.0,847.51,611.21
2016,7,15,10,45,783.0,175.0,3.85,35.5,872.5,878.1,628.23
2016,7,15,11,0,783.0,182.0,3.7,36.0,899.0,905.96,643.25
2016,7,15,11,15,788.5,183.5,3.55,36.0,920.0,930.73,657.45
2016,7,15,11,30,794.0,185.0,3.4,36.0,941.0,952.82,669.83
2016,7,15,11,45,787.5,192.5,3.3,36.5,952.0,966.37,675.71
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,976.71,679.63
2016,7,15,12,15,782.0,200.5,3.2,37.0,969.0,984.44,684.14
2016,7,15,12,30,783.0,201.0,3.2,37.0,975.0,989.15,686.89
2016,7,15,12,45,779.5,203.0,3.2,37.5,972.0,987.85,684.61
2016,7,15,13,0,776.0,205.0,3.2,38.0,969.0,983.56,680.63
2016,7,15,13,15,773.0,204.0,3.3,38.0,959.0,973.85,675.54
2016,7,15,13,30,770.0,203.0,3.4,38.0,949.0,961.2,668.71
2016,7,15,13,45,764.0,202.5,3.5,38.5,930.5,943.28,657.23
2016,7,15,14,0,758.0,202.0,3.6,39.0,912.0,922.67,644.11
2016,7,15,14,15,750.5,199.5,3.7,39.0,887.0,896.14,628.59
2016,7,15,14,30,743.0,197.0,3.8,39.0,862.0,869.45,612.9
2016,7,15,14,45,729.0,197.0,3.95,39.0,829.5,834.98,592.27
2016,7,15,15,0,715.0,197.0,4.1,39.0,797.0,798.89,570.37
2016,7,15,15,15,701.5,193.0,4.1,38.5,759.0,757.83,545.18
2016,7,15,15,30,688.0,189.0,4.1,38.0,721.0,715.62,518.25
2016,7,15,15,45,672.0,183.5,4.2,38.0,678.5,669.2,487.13
2016,7,15,16,0,656.0,178.0,4.3,38.0,636.0,622.33,455.03
2016,7,15,16,15,633.5,172.5,4.3,37.5,588.5,571.18,419.84
2016,7,15,16,30,611.0,167.0,4.3,37.0,541.0,520.7,384.19
2016,7,15,16,45,581.5,160.0,4.3,37.0,490.5,466.03,343.84
2016,7,15,17,0,552.0,153.0,4.3,37.0,440.0,412.03,303.11
2016,7,15,17,15,513.5,144.5,4.15,36.5,388.0,356.39,260.78
2016,7,15,17,30,475.0,136.0,4.0,36.0,336.0,304.25,220.21
2016,7,15,17,45,422.0,125.5,3.85,35.5,284.0,249.53,177.42
2016,7,15,18,0,369.0,115.0,3.7,35.0,232.0,200.46,138.86
2016,7,15,18,15,302.0,100.0,3.4,34.0,183.5,150.73,101.0
2016,7,15,18,30,235.0,85.0,3.1,33.0,135.0,108.59,70.1
2016,7,15,18,45,153.5,64.5,2.8,32.5,93.5,68.34,42.46
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,39.1,23.17
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,19.43,0.03
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,6.5,31.5,2.95,24.5,32.5,29.77,18.19
2016,7,16,6,30,13.0,51.0,3.0,25.0,53.0,48.93,33.23
2016,7,16,6,45,32.5,74.0,3.15,25.5,81.5,73.27,52.48
2016,7,16,7,0,52.0,97.0,3.3,26.0,110.0,100.86,74.26
2016,7,16,7,15,65.5,119.5,3.3,26.5,140.5,129.04,96.67
2016,7,16,7,30,79.0,142.0,3.3,27.0,171.0,158.9,120.24
2016,7,16,7,45,91.0,167.0,3.35,28.0,205.5,192.16,145.93
2016,7,16,8,0,103.0,192.0,3.4,29.0,240.0,226.81,172.2
2016,7,16,8,15,172.5,214.5,3.4,29.5,306.5,288.06,218.58
2016,7,16,8,30,242.0,237.0,3.4,30.0,373.0,357.24,270.41
2016,7,16,8,45,265.0,258.0,3.45,30.5,419.5,404.4,304.89
2016,7,16,9,0,288.0,279.0,3.5,31.0,466.0,453.38,340.1
2016,7,16,9,15,541.0,200.5,3.45,31.5,584.5,562.0,421.88
2016,7,16,9,30,794.0,122.0,3.4,32.0,703.0,689.86,514.85
2016,7,16,9,45,809.0,123.5,3.4,33.0,744.5,736.44,542.79
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,781.91,569.85
2016,7,16,10,15,604.5,247.5,3.35,34.5,744.5,753.85,545.89
2016,7,16,10,30,385.0,370.0,3.3,35.0,703.0,702.85,503.74
2016,7,16,10,45,622.0,250.5,3.3,35.5,809.5,812.15,582.07
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,921.24,651.27
2016,7,16,11,15,863.5,132.0,3.3,36.0,938.0,945.97,665.51
2016,7,16,11,30,868.0,133.0,3.3,36.0,960.0,967.74,678.5
2016,7,16,11,45,857.0,143.5,3.3,36.5,970.0,980.67,684.57
2016,7,16,12,0,846.0,154.0,3.3,37.0,980.0,989.98,688.51
2016,7,16,12,15,847.5,154.5,3.35,37.0,986.5,998.53,693.88
2016,7,16,12,30,849.0,155.0,3.4,37.0,993.0,1003.91,697.39
2016,7,16,12,45,847.5,155.5,3.5,37.5,990.5,1003.15,696.1
2016,7,16,13,0,846.0,156.0,3.6,38.0,988.0,999.23,692.99
2016,7,16,13,15,843.5,155.0,3.65,38.0,978.0,989.72,687.63
2016,7,16,13,30,841.0,154.0,3.7,38.0,968.0,977.05,680.42
2016,7,16,13,45,836.0,153.5,3.8,38.0,950.0,959.36,670.41
2016,7,16,14,0,831.0,153.0,3.9,38.0,932.0,943.04,661.32
2016,7,16,14,15,824.5,151.5,4.0,38.0,907.0,916.82,645.89
2016,7,16,14,30,818.0,150.0,4.1,38.0,882.0,887.94,628.72
2016,7,16,14,45,813.0,145.5,4.2,38.0,850.5,854.85,608.71
2016,7,16,15,0,808.0,141.0,4.3,38.0,819.0,819.35,586.95
2016,7,16,15,15,796.5,138.5,4.35,37.5,781.0,778.42,562.36
2016,7,16,15,30,785.0,136.0,4.4,37.0,743.0,735.9,536.35
2016,7,16,15,45,770.0,133.0,4.45,37.0,699.0,689.02,505.67
2016,7,16,16,0,755.0,130.0,4.5,37.0,655.0,641.33,472.57
2016,7,16,16,15,735.5,126.0,4.55,36.5,607.0,589.28,436.53
2016,7,16,16,30,716.0,122.0,4.6,36.0,559.0,536.95,399.25
2016,7,16,16,45,690.0,117.5,4.65,36.0,508.0,481.39,357.71
2016,7,16,17,0,664.0,113.0,4.7,36.0,457.0,427.22,316.16
2016,7,16,17,15,630.0,107.0,4.65,35.5,404.0,369.9,271.73
2016,7,16,17,30,596.0,101.0,4.6,35.0,351.0,315.45,228.35
2016,7,16,17,45,549.5,93.5,4.55,34.5,298.5,258.85,182.78
2016,7,16,18,0,503.0,86.0,4.5,34.0,246.0,207.1,140.66
2016,7,16,18,15,437.5,76.0,4.25,33.0,195.5,153.69,98.71
2016,7,16,18,30,372.0,66.0,4.0,32.0,145.0,108.51,64.8
2016,7,16,18,45,279.5,52.0,3.75,31.5,101.5,65.32,36.03
2016,7,16,19,0,187.0,38.0,3.5,31.0,58.0,32.92,17.58
2016,7,16,19,15,93.5,19.0,3.4,30.5,29.0,14.8,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,169.5,35.5,2.95,24.5,57.5,28.44,17.02
2016,7,17,6,30,277.0,53.0,3.0,25.0,94.0,63.01,35.92
2016,7,17,6,45,370.0,63.0,3.15,25.5,143.0,101.66,61.21
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,151.77,98.62
2016,7,17,7,15,519.0,81.5,3.3,26.5,244.5,201.62,139.41
2016,7,17,7,30,575.0,90.0,3.3,27.0,297.0,257.7,185.94
2016,7,17,7,45,621.5,94.0,3.3,28.0,352.0,312.01,230.73
2016,7,17,8,0,668.0,98.0,3.3,29.0,407.0,370.86,278.04
2016,7,17,8,15,696.5,103.0,3.3,29.5,460.0,426.55,322.39
2016,7,17,8,30,725.0,108.0,3.3,30.0,513.0,484.18,366.82
2016,7,17,8,45,748.0,111.0,3.35,30.5,563.5,538.81,407.83
2016,7,17,9,0,771.0,114.0,3.4,31.0,614.0,593.55,447.71
2016,7,17,9,15,787.0,117.5,3.4,31.5,660.5,644.58,483.63
2016,7,17,9,30,803.0,121.0,3.4,32.0,707.0,695.12,518.04
2016,7,17,9,45,816.0,123.0,3.45,33.0,748.5,741.12,546.19
2016,7,17,10,0,829.0,125.0,3.5,34.0,790.0,785.84,572.93
2016,7,17,10,15,838.0,127.0,3.5,34.0,825.5,823.41,596.64
2016,7,17,10,30,847.0,129.0,3.5,34.0,861.0,860.88,620.15
2016,7,17,10,45,854.0,130.5,3.55,34.5,889.5,893.82,639.5
2016,7,17,11,0,861.0,132.0,3.6,35.0,918.0,924.21,657.07
2016,7,17,11,15,865.0,133.0,3.65,35.5,939.5,948.56,670.7
2016,7,17,11,30,869.0,134.0,3.7,36.0,961.0,969.91,682.43
2016,7,17,11,45,876.0,131.0,3.75,36.5,976.0,987.15,691.58
2016,7,17,12,0,883.0,128.0,3.8,37.0,991.0,1001.28,698.85
2016,7,17,12,15,884.0,128.5,3.85,37.0,996.5,1009.7,704.09
2016,7,17,12,30,885.0,129.0,3.9,37.0,1002.0,1014.78,707.39
2016,7,17,12,45,884.5,128.5,4.0,37.0,999.5,1014.06,707.51
2016,7,17,13,0,884.0,128.0,4.1,37.0,997.0,1010.03,705.68
2016,7,17,13,15,881.0,127.5,4.1,37.0,986.5,1000.19,699.74
2016,7,17,13,30,878.0,127.0,4.1,37.0,976.0,987.06,691.86
2016,7,17,13,45,873.5,126.0,4.2,37.5,958.0,968.76,679.92
2016,7,17,14,0,869.0,125.0,4.3,38.0,940.0,947.35,666.08
2016,7,17,14,15,863.0,123.5,4.3,37.5,914.5,921.06,651.41
2016,7,17,14,30,857.0,122.0,4.3,37.0,889.0,891.98,634.87
2016,7,17,14,45,849.0,120.5,4.35,37.0,856.5,858.51,614.27
2016,7,17,15,0,841.0,119.0,4.4,37.0,824.0,822.7,592.0
2016,7,17,15,15,830.5,117.0,4.4,37.0,786.0,782.25,566.27
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,740.02,539.15
2016,7,17,15,45,805.5,112.5,4.4,37.0,704.0,694.06,509.19
2016,7,17,16,0,791.0,110.0,4.4,37.0,660.0,645.67,476.17
2016,7,17,16,15,773.5,106.5,4.4,36.5,612.5,593.7,440.09
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,541.62,402.84
2016,7,17,16,45,731.0,99.5,4.4,36.0,513.5,485.74,360.92
2016,7,17,17,0,706.0,96.0,4.4,36.0,462.0,430.29,318.22
2016,7,17,17,15,675.0,91.0,4.3,35.5,409.0,372.98,273.56
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,318.13,229.55
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,260.94,183.19
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,208.47,140.14
2016,7,17,18,15,488.5,66.5,3.85,33.0,199.0,154.78,97.56
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,108.38,62.51
2016,7,17,18,45,327.0,46.5,3.35,31.5,104.0,63.68,33.16
2016,7,17,19,0,229.0,35.0,3.1,31.0,60.0,30.79,15.65
2016,7,17,19,15,114.5,17.5,3.05,30.5,30.0,13.59,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,23.5,10.0,8.36,0.0
2016,7,18,6,0,57.0,17.0,2.0,24.0,20.0,14.41,0.0
2016,7,18,6,15,162.5,33.5,2.15,24.5,55.0,26.51,15.38
2016,7,18,6,30,268.0,50.0,2.3,25.0,90.0,59.5,33.47
2016,7,18,6,45,357.0,60.5,2.5,25.5,137.5,97.47,58.37
2016,7,18,7,0,446.0,71.0,2.7,26.0,185.0,146.41,94.92
2016,7,18,7,15,501.5,79.5,2.75,26.5,236.5,195.13,134.69
2016,7,18,7,30,557.0,88.0,2.8,27.0,288.0,250.05,180.17
2016,7,18,7,45,362.0,139.5,2.85,28.0,278.5,262.94,196.52
2016,7,18,8,0,167.0,191.0,2.9,29.0,269.0,252.64,191.27
2016,7,18,8,15,440.0,147.5,2.9,29.5,385.0,349.69,265.09
2016,7,18,8,30,713.0,104.0,2.9,30.0,501.0,473.71,358.86
2016,7,18,8,45,736.5,106.5,2.95,30.5,551.0,527.54,398.91
2016,7,18,9,0,760.0,109.0,3.0,31.0,601.0,581.55,438.23
2016,7,18,9,15,776.0,112.0,2.95,31.5,647.0,631.6,473.23
2016,7,18,9,30,792.0,115.0,2.9,32.0,693.0,681.17,506.57
2016,7,18,9,45,803.0,118.5,2.9,32.5,733.5,726.76,535.26
2016,7,18,10,0,814.0,122.0,2.9,33.0,774.0,769.04,561.26
2016,7,18,10,15,823.5,124.0,2.9,33.0,809.5,808.48,586.2
2016,7,18,10,30,833.0,126.0,2.9,33.0,845.0,845.95,609.63
2016,7,18,10,45,838.5,128.5,2.9,33.5,873.5,878.17,628.2
2016,7,18,11,0,844.0,131.0,2.9,34.0,902.0,907.8,644.97
2016,7,18,11,15,849.0,132.0,2.9,34.0,923.5,932.74,659.98
2016,7,18,11,30,854.0,133.0,2.9,34.0,945.0,954.79,673.19
2016,7,18,11,45,852.0,137.0,2.9,34.5,957.5,969.95,680.72
2016,7,18,12,0,850.0,141.0,2.9,35.0,970.0,981.83,686.27
2016,7,18,12,15,621.5,288.0,2.9,35.0,896.5,917.04,643.98
2016,7,18,12,30,393.0,435.0,2.9,35.0,823.0,834.66,583.86
2016,7,18,12,45,622.0,288.5,2.95,35.5,901.0,921.0,646.59
2016,7,18,13,0,851.0,142.0,3.0,36.0,979.0,991.31,690.26
2016,7,18,13,15,849.0,141.5,3.05,36.0,969.0,982.72,684.93
2016,7,18,13,30,847.0,141.0,3.1,36.0,959.0,970.94,678.34
2016,7,18,13,45,562.5,298.0,3.15,36.0,837.5,848.81,598.87
2016,7,18,14,0,278.0,455.0,3.2,36.0,716.0,721.88,508.11
2016,7,18,14,15,554.0,294.5,3.25,36.0,795.5,812.87,578.38
2016,7,18,14,30,830.0,134.0,3.3,36.0,875.0,880.02,625.48
2016,7,18,14,45,814.0,137.0,3.35,36.0,841.5,847.78,605.23
2016,7,18,15,0,798.0,140.0,3.4,36.0,808.0,810.6,582.28
2016,7,18,15,15,786.5,137.5,3.45,35.5,770.5,769.97,557.99
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,727.78,532.26
2016,7,18,15,45,758.5,132.5,3.55,35.0,689.5,680.67,501.45
2016,7,18,16,0,742.0,130.0,3.6,35.0,646.0,632.91,468.31
2016,7,18,16,15,598.0,172.0,3.65,34.5,568.5,548.95,407.79
2016,7,18,16,30,454.0,214.0,3.7,34.0,491.0,475.02,353.52
2016,7,18,16,45,542.5,166.0,3.8,34.0,467.5,450.28,336.08
2016,7,18,17,0,631.0,118.0,3.9,34.0,444.0,416.58,310.22
2016,7,18,17,15,569.5,117.5,3.9,33.5,386.5,354.86,262.57
2016,7,18,17,30,508.0,117.0,3.9,33.0,329.0,297.93,217.82
2016,7,18,17,45,468.0,106.0,3.95,33.0,279.5,244.9,174.84
2016,7,18,18,0,428.0,95.0,4.0,33.0,230.0,196.04,134.89
2016,7,18,18,15,371.0,82.0,3.9,32.5,182.5,146.48,95.75
2016,7,18,18,30,314.0,69.0,3.8,32.0,135.0,103.45,63.18
2016,7,18,18,45,235.0,53.0,3.75,31.5,94.0,62.81,35.6
2016,7,18,19,0,156.0,37.0,3.7,31.0,53.0,31.45,16.76
2016,7,18,19,15,78.0,18.5,3.7,30.5,26.5,15.66,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,18.52,0.0
2016,7,19,6,15,167.0,31.5,1.35,25.5,56.5,24.63,13.71
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,57.33,29.59
2016,7,19,6,45,424.5,51.0,1.3,26.5,141.0,96.71,54.67
2016,7,19,7,0,515.0,59.0,1.3,27.0,189.0,146.75,91.78
2016,7,19,7,15,567.0,65.5,1.3,27.5,241.0,196.72,132.64
2016,7,19,7,30,619.0,72.0,1.3,28.0,293.0,252.39,178.67
2016,7,19,7,45,661.5,75.0,1.3,28.5,347.0,306.74,223.58
2016,7,19,8,0,704.0,78.0,1.3,29.0,401.0,365.99,271.14
2016,7,19,8,15,730.0,82.0,1.35,29.5,453.5,421.33,314.69
2016,7,19,8,30,756.0,86.0,1.4,30.0,506.0,478.3,357.96
2016,7,19,8,45,777.5,88.0,1.5,31.0,556.0,532.02,396.97
2016,7,19,9,0,799.0,90.0,1.6,32.0,606.0,586.0,434.8
2016,7,19,9,15,814.0,92.5,1.75,32.5,652.0,636.42,470.12
2016,7,19,9,30,829.0,95.0,1.9,33.0,698.0,686.18,502.94
2016,7,19,9,45,841.0,96.5,2.1,33.5,739.5,731.76,532.14
2016,7,19,10,0,853.0,98.0,2.3,34.0,781.0,775.9,560.08
2016,7,19,10,15,861.5,99.5,2.45,34.0,816.0,815.47,585.63
2016,7,19,10,30,870.0,101.0,2.6,34.0,851.0,852.88,609.69
2016,7,19,10,45,876.0,102.5,2.8,34.5,880.0,885.72,629.8
2016,7,19,11,0,882.0,104.0,3.0,35.0,909.0,915.88,648.12
2016,7,19,11,15,886.5,105.0,3.15,35.0,930.5,941.28,664.4
2016,7,19,11,30,891.0,106.0,3.3,35.0,952.0,963.65,678.82
2016,7,19,11,45,891.5,108.0,3.45,35.5,965.5,979.95,688.08
2016,7,19,12,0,892.0,110.0,3.6,36.0,979.0,992.89,695.3
2016,7,19,12,15,590.5,296.5,3.75,36.0,874.0,894.95,631.65
2016,7,19,12,30,289.0,483.0,3.9,36.0,769.0,779.36,547.13
2016,7,19,12,45,267.0,488.0,4.05,36.5,752.0,762.52,535.51
2016,7,19,13,0,245.0,493.0,4.2,37.0,735.0,739.93,519.61
2016,7,19,13,15,227.5,491.0,4.25,37.0,713.5,718.45,505.38
2016,7,19,13,30,210.0,489.0,4.3,37.0,692.0,696.29,490.65
2016,7,19,13,45,544.0,300.0,4.4,37.0,812.5,833.28,593.44
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,942.57,667.67
2016,7,19,14,15,872.5,110.0,4.55,37.0,908.0,916.99,651.35
2016,7,19,14,30,867.0,109.0,4.6,37.0,883.0,888.56,633.99
2016,7,19,14,45,651.0,221.0,4.65,37.0,790.0,792.79,571.52
2016,7,19,15,0,435.0,333.0,4.7,37.0,697.0,700.33,504.05
2016,7,19,15,15,388.0,334.5,4.7,36.5,648.0,644.45,466.9
2016,7,19,15,30,341.0,336.0,4.7,36.0,599.0,594.13,432.78
2016,7,19,15,45,317.0,320.0,4.75,36.0,553.5,545.79,399.47
2016,7,19,16,0,293.0,304.0,4.8,36.0,508.0,498.67,366.51
2016,7,19,16,15,328.0,272.0,4.8,35.5,484.5,474.3,350.99
2016,7,19,16,30,363.0,240.0,4.8,35.0,461.0,445.95,331.84
2016,7,19,16,45,462.0,189.5,4.8,34.5,444.5,430.89,322.03
2016,7,19,17,0,561.0,139.0,4.8,34.0,428.0,404.09,301.93
2016,7,19,17,15,420.5,148.5,4.7,33.5,351.5,321.41,238.99
2016,7,19,17,30,280.0,158.0,4.6,33.0,275.0,253.9,187.79
2016,7,19,17,45,262.0,136.0,4.6,33.0,233.0,210.19,152.98
2016,7,19,18,0,244.0,114.0,4.6,33.0,191.0,168.43,119.31
2016,7,19,18,15,215.0,94.0,4.35,32.5,152.0,128.54,87.73
2016,7,19,18,30,186.0,74.0,4.1,32.0,113.0,92.11,59.53
2016,7,19,18,45,136.5,54.5,3.95,31.5,78.5,58.26,35.38
2016,7,19,19,0,87.0,35.0,3.8,31.0,44.0,30.54,16.59
2016,7,19,19,15,43.5,17.5,3.7,30.5,22.0,14.84,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,26.0,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,52.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,161.0,32.5,1.75,25.5,53.0,25.24,14.04
2016,7,20,6,30,270.0,49.0,1.8,26.0,88.0,58.17,32.31
2016,7,20,6,45,367.0,58.5,1.85,26.5,136.5,96.16,56.63
2016,7,20,7,0,464.0,68.0,1.9,27.0,185.0,145.98,93.27
2016,7,20,7,15,520.0,75.5,1.9,27.5,236.5,194.89,132.96
2016,7,20,7,30,576.0,83.0,1.9,28.0,288.0,250.04,178.35
2016,7,20,7,45,623.5,86.5,1.9,28.5,342.5,304.27,223.05
2016,7,20,8,0,671.0,90.0,1.9,29.0,397.0,363.15,270.44
2016,7,20,8,15,699.0,94.5,1.95,29.5,449.5,418.34,314.07
2016,7,20,8,30,727.0,99.0,2.0,30.0,502.0,476.06,358.17
2016,7,20,8,45,750.0,101.5,2.05,30.5,552.5,529.74,398.02
2016,7,20,9,0,773.0,104.0,2.1,31.0,603.0,584.18,437.18
2016,7,20,9,15,789.0,107.0,2.2,31.5,649.0,634.92,472.78
2016,7,20,9,30,805.0,110.0,2.3,32.0,695.0,685.17,506.61
2016,7,20,9,45,818.5,111.5,2.45,32.5,736.5,729.81,535.11
2016,7,20,10,0,832.0,113.0,2.6,33.0,778.0,774.32,563.21
2016,7,20,10,15,841.0,115.0,2.75,33.5,813.5,814.09,587.86
2016,7,20,10,30,850.0,117.0,2.9,34.0,849.0,851.8,610.98
2016,7,20,10,45,534.0,284.5,3.05,34.5,750.0,767.47,550.58
2016,7,20,11,0,218.0,452.0,3.2,35.0,651.0,651.85,463.14
2016,7,20,11,15,546.0,286.5,3.3,35.0,801.0,809.29,579.03
2016,7,20,11,30,874.0,121.0,3.4,35.0,951.0,962.57,679.84
2016,7,20,11,45,863.5,131.0,3.5,35.5,962.0,975.8,685.82
2016,7,20,12,0,853.0,141.0,3.6,36.0,973.0,985.41,690.65
2016,7,20,12,15,854.5,141.5,3.65,36.0,979.0,994.13,696.15
2016,7,20,12,30,856.0,142.0,3.7,36.0,985.0,999.64,699.74
2016,7,20,12,45,578.0,310.0,3.8,36.5,879.0,898.95,632.47
2016,7,20,13,0,300.0,478.0,3.9,37.0,773.0,784.51,548.63
2016,7,20,13,15,575.5,309.0,3.95,37.0,867.5,888.82,626.98
2016,7,20,13,30,851.0,140.0,4.0,37.0,962.0,974.58,684.24
2016,7,20,13,45,845.5,140.0,4.05,37.0,944.0,956.69,673.01
2016,7,20,14,0,840.0,140.0,4.1,37.0,926.0,935.82,660.62
2016,7,20,14,15,487.0,291.0,4.1,37.0,744.0,748.31,534.8
2016,7,20,14,30,134.0,442.0,4.1,37.0,562.0,561.37,398.96
2016,7,20,14,45,135.0,425.0,4.2,37.0,542.0,540.5,386.27
2016,7,20,15,0,136.0,408.0,4.3,37.0,522.0,519.12,372.44
2016,7,20,15,15,435.0,283.5,4.3,36.5,623.5,635.08,462.39
2016,7,20,15,30,734.0,159.0,4.3,36.0,725.0,721.68,529.41
2016,7,20,15,45,714.0,157.0,4.3,36.0,681.0,673.91,495.94
2016,7,20,16,0,694.0,155.0,4.3,36.0,637.0,625.9,462.33
2016,7,20,16,15,468.5,209.5,4.25,35.5,524.5,503.53,373.23
2016,7,20,16,30,243.0,264.0,4.2,35.0,412.0,400.22,296.47
2016,7,20,16,45,379.0,208.5,4.2,35.0,415.0,404.03,300.69
2016,7,20,17,0,515.0,153.0,4.2,35.0,418.0,394.65,293.13
2016,7,20,17,15,455.0,145.5,4.1,34.5,360.5,332.88,245.95
2016,7,20,17,30,395.0,138.0,4.0,34.0,303.0,277.06,202.77
2016,7,20,17,45,417.5,117.5,3.95,34.0,268.5,240.25,171.66
2016,7,20,18,0,440.0,97.0,3.9,34.0,234.0,200.59,137.38
2016,7,20,18,15,372.5,85.0,3.6,33.5,185.0,149.25,97.34
2016,7,20,18,30,305.0,73.0,3.3,33.0,136.0,105.66,64.93
2016,7,20,18,45,219.5,56.0,3.0,32.5,94.0,64.14,37.01
2016,7,20,19,0,134.0,39.0,2.7,32.0,52.0,34.08,18.78
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.0,16.43,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,14.74,0.0
