Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,219.0,29.0,2.6,24.5,55.5,22.35,11.71
2016,7,21,6,30,343.0,43.0,2.7,25.0,92.0,57.25,29.52
2016,7,21,6,45,435.0,51.0,2.8,26.0,141.5,97.19,54.8
2016,7,21,7,0,527.0,59.0,2.9,27.0,191.0,148.03,92.48
2016,7,21,7,15,580.0,65.5,2.8,27.5,243.5,198.93,134.4
2016,7,21,7,30,633.0,72.0,2.7,28.0,296.0,255.67,181.78
2016,7,21,7,45,673.0,76.0,2.6,29.0,350.5,310.97,227.61
2016,7,21,8,0,713.0,80.0,2.5,30.0,405.0,370.9,275.7
2016,7,21,8,15,739.5,84.0,2.3,30.5,458.0,427.06,319.9
2016,7,21,8,30,766.0,88.0,2.1,31.0,511.0,484.89,363.55
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,539.1,401.98
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,593.65,438.72
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,644.11,473.03
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,694.25,505.0
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,740.06,533.03
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,784.3,559.63
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,824.07,583.85
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,861.68,606.51
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,894.75,626.16
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,925.09,644.02
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,950.14,659.07
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,972.11,672.29
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,989.45,682.19
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,1003.44,690.11
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,1011.57,695.56
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,1016.29,699.07
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,1016.11,698.24
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,1012.53,695.45
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,1003.57,690.57
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,991.23,683.73
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,974.53,674.6
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,954.52,663.43
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,928.13,647.94
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,898.83,630.59
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,865.84,610.79
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,830.29,589.2
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,789.56,565.01
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,746.91,539.22
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,699.91,509.02
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,651.7,477.25
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,599.53,441.28
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,547.16,404.09
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,491.26,362.51
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,436.14,320.29
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,378.24,275.34
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,322.58,230.76
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,263.26,182.7
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,209.06,138.06
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,154.68,94.71
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,107.25,58.89
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,61.24,29.24
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,26.58,12.22
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,11.41,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,20.31,9.93
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,54.77,26.6
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,95.6,52.37
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,146.4,90.09
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,197.44,131.98
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,254.2,179.13
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,310.47,225.4
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,369.22,272.18
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,425.44,316.47
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,483.2,360.39
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,537.36,399.69
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,591.65,437.7
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,642.6,473.05
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,692.8,505.61
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,739.25,534.59
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,784.17,562.19
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,823.94,587.0
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,861.48,610.23
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,894.75,629.32
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,925.32,646.58
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,950.67,661.89
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,972.9,675.32
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,989.08,683.66
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,1001.74,689.92
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,1009.91,694.99
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,1014.65,698.11
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,1014.48,696.89
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,1010.89,693.72
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,1001.9,688.84
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,989.53,682.0
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,972.36,672.27
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,951.98,660.61
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,926.59,645.51
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,898.28,628.58
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,862.47,607.09
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,824.65,584.17
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,784.17,559.05
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,741.85,532.49
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,694.91,502.54
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,647.75,471.26
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,595.93,435.95
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,543.91,399.41
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,487.29,358.39
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,431.75,316.8
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,373.33,271.68
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,318.08,227.65
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,259.99,180.45
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,206.46,136.52
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,152.39,93.95
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,105.57,58.97
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,60.93,30.32
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,27.45,15.49
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.48,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,22.02,11.06
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,54.88,28.81
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,94.41,54.11
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,143.66,90.44
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,193.57,131.0
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,249.55,177.14
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,303.95,222.08
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,362.67,269.36
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,418.06,313.13
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,475.9,357.22
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,530.61,396.86
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,586.25,435.67
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,637.23,470.97
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,687.64,504.26
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,732.9,532.34
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,778.1,559.98
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,818.41,584.04
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,856.62,606.48
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,890.07,626.42
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,921.0,644.67
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,946.44,660.45
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,968.84,674.4
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,985.64,683.52
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,999.12,690.68
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,1007.75,696.03
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,1012.98,699.43
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,1012.82,698.52
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,1009.24,695.65
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,1000.28,690.69
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,987.93,683.76
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,970.33,673.64
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,949.54,661.58
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,923.78,646.12
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,895.13,628.84
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,859.46,607.0
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,821.79,583.76
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,781.09,559.53
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,738.6,533.76
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,692.77,504.44
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,644.39,472.04
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,592.07,436.06
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,539.63,398.89
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,483.91,357.41
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,429.3,315.58
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,370.62,270.21
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,315.19,225.99
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,257.64,179.11
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,204.67,135.56
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,150.61,93.02
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,103.87,58.13
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,59.49,29.61
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,26.27,14.47
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.09,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,22.48,11.21
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,54.15,29.01
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,92.6,53.64
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,142.13,90.28
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,191.81,130.7
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,247.77,176.95
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,302.24,221.67
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,361.51,269.07
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,416.81,312.85
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,474.6,356.99
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,529.4,396.75
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,585.29,435.76
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,636.18,470.68
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,686.51,503.54
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,731.4,531.1
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,776.21,558.15
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,816.38,581.74
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,854.46,603.68
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,887.47,622.54
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,917.88,639.66
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,943.17,654.89
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,965.44,668.31
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,980.71,676.52
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,992.6,682.77
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,1001.1,687.63
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,1006.27,690.59
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,1005.58,690.55
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,1001.57,688.63
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,992.26,683.17
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,979.66,675.83
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,961.9,665.81
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,941.06,653.92
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,915.3,638.6
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,886.73,621.52
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,849.82,599.07
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,813.94,577.17
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,773.11,551.85
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,730.63,525.21
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,595.13,430.46
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,477.93,344.96
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,516.27,377.3
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,529.66,389.71
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,473.13,347.88
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,418.46,306.59
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,361.37,262.99
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,307.22,220.39
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,249.76,174.44
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,197.96,132.75
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,145.11,91.67
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,100.66,58.81
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,58.67,31.6
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,27.97,15.54
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,13.38,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.9,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,25.03,12.83
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,45.71,29.99
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,72.99,51.26
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,103.61,75.19
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,135.87,100.29
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,172.67,129.24
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,228.5,171.86
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,294.22,222.22
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,354.73,268.75
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,421.02,318.84
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,478.67,360.95
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,539.82,404.4
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,588.15,437.15
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,638.42,470.17
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,686.2,500.98
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,735.04,531.54
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,774.36,555.94
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,812.3,578.69
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,849.24,600.33
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,882.85,619.68
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,908.64,635.22
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,931.89,649.2
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,954.49,661.41
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,974.63,672.03
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,983.83,678.26
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,989.85,682.74
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,991.13,683.49
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,983.6,678.91
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,975.13,674.82
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,963.53,668.85
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,841.74,588.87
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,714.63,498.16
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,695.11,488.28
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,673.27,476.07
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,588.1,417.69
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,512.03,364.44
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,550.01,395.02
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,583.4,421.6
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,609.45,444.37
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,616.98,453.51
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,559.01,412.92
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,503.93,373.64
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,392.97,292.03
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,300.05,222.91
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,260.9,193.85
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,223.04,165.06
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,183.54,134.7
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,146.53,105.97
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,111.57,79.01
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,79.68,54.53
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,51.74,33.57
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,28.32,15.98
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.74,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,6.88,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,26.19,13.53
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,52.64,33.13
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,76.46,53.11
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,96.02,70.65
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,125.72,94.21
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,158.67,120.42
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,169.35,129.66
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,176.46,135.28
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,239.0,183.28
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,309.38,236.51
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,357.92,272.38
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,409.23,309.77
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,407.25,306.74
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,397.21,297.68
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,557.0,418.65
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,730.9,543.85
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,675.62,498.3
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,597.46,437.36
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,732.8,537.05
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,873.68,633.91
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,809.38,584.46
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,730.63,524.43
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,745.47,536.33
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,760.0,547.4
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,868.65,625.57
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,969.28,692.28
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,969.58,691.58
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,966.88,689.95
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,958.67,684.94
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,947.5,678.19
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,930.89,668.41
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,911.38,656.82
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,746.67,543.22
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,584.1,424.11
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,671.14,490.96
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,745.66,546.31
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,617.4,455.45
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,501.01,371.36
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,553.14,414.15
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,588.26,442.69
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,545.7,412.09
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,502.1,380.31
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,431.74,327.27
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,370.29,280.19
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,337.86,254.36
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,299.32,221.83
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,243.49,175.81
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,193.47,134.25
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,141.98,93.24
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,98.21,60.09
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,56.88,32.1
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,25.83,14.23
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,56.05,40.0
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,107.18,80.51
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,151.61,114.74
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,197.25,149.18
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,200.32,150.61
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,202.84,151.71
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,332.17,249.33
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,466.33,346.58
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,472.22,348.04
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,475.02,347.92
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,514.61,375.62
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,554.92,403.37
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,614.7,444.56
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,680.86,489.2
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,707.57,506.83
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,733.7,524.32
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,797.29,569.0
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,865.38,615.75
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,907.4,646.64
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,947.88,676.54
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,948.17,677.67
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,945.72,677.38
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,937.07,672.27
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,925.79,665.53
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,908.89,655.35
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,889.44,643.5
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,863.11,626.58
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,834.77,608.27
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,806.82,590.73
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,776.03,571.06
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,735.21,543.42
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,693.46,514.82
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,647.61,482.94
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,601.48,450.33
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,549.18,413.21
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,499.38,377.04
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,446.09,336.8
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,394.6,297.08
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,339.3,253.98
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,287.75,213.06
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,234.61,170.31
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,186.25,131.34
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,137.27,93.61
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,96.12,63.11
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,57.87,36.14
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,29.69,16.87
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,8.85,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,23.71,11.03
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,51.16,29.69
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,83.64,54.41
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,114.98,80.3
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,153.16,110.85
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,195.81,145.3
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,213.82,162.3
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,223.3,170.87
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,297.4,227.63
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,382.75,292.38
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,431.14,328.1
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,480.83,364.04
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,571.06,432.42
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,672.12,507.09
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,595.91,444.83
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,486.46,358.05
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,457.45,336.36
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,428.73,314.29
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,545.36,397.76
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,662.42,478.05
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,810.2,586.05
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,952.89,680.78
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,775.41,558.14
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,563.91,402.93
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,674.1,481.99
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,784.35,557.33
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,776.49,551.56
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,767.31,545.76
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,797.41,568.46
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,828.7,591.49
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,890.77,640.49
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,934.82,671.0
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,908.85,654.74
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,880.14,637.14
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,757.38,553.84
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,637.74,465.58
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,695.12,514.48
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,728.82,543.6
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,632.98,474.17
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,547.79,410.24
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,453.15,341.27
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,369.63,279.21
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,343.08,260.0
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,315.17,238.87
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,274.09,207.39
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,233.65,175.68
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,192.53,142.95
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,153.35,111.33
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,115.14,80.83
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,81.0,54.08
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,50.49,31.65
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,25.69,13.65
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,22.92,10.07
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,49.97,28.34
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,86.73,52.71
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,133.45,87.4
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,180.45,125.51
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,234.28,170.16
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,270.05,202.85
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,295.58,225.44
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,368.31,282.49
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,456.7,351.13
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,418.56,320.9
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,346.71,263.09
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,408.75,309.49
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,472.43,355.86
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,497.3,371.82
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,520.83,386.72
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,563.88,416.71
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,607.88,446.87
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,499.11,366.95
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,379.38,278.18
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,500.03,364.71
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,628.41,451.78
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,665.89,475.13
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,703.36,498.64
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,767.55,541.78
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,826.36,580.22
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,773.7,541.42
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,714.79,499.56
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,858.67,602.69
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,977.17,677.51
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,961.24,665.5
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,941.99,653.14
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,916.0,639.32
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,887.18,623.6
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,849.68,602.13
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,808.35,577.87
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,767.39,553.41
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,724.89,527.46
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,679.25,498.34
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,632.28,466.79
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,579.77,430.95
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,527.33,393.96
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,472.09,352.98
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,417.79,311.39
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,360.3,266.33
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,305.72,222.39
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,248.43,175.86
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,195.79,132.63
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,142.95,90.96
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,97.25,56.76
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,54.22,28.61
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.66,11.06
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,21.1,8.38
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,49.55,27.67
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,86.37,51.28
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,134.87,86.79
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,184.56,127.11
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,240.31,173.25
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,294.82,218.68
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,354.55,267.53
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,410.06,312.08
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,467.8,356.9
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,523.35,398.68
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,579.6,439.61
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,631.12,475.8
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,682.27,510.56
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,729.35,540.05
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,773.35,566.88
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,813.56,591.06
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,851.74,613.59
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,885.64,633.07
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,917.13,650.85
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,942.81,666.59
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,965.5,680.51
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,985.4,691.35
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,1002.27,700.33
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,1010.48,705.92
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,1015.25,709.54
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,1015.54,709.05
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,1012.36,706.52
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,1003.23,701.47
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,990.67,694.4
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,972.32,684.12
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,950.76,671.83
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,925.14,656.61
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,896.56,639.46
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,861.65,618.1
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,824.34,595.02
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,783.11,570.28
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,740.01,543.88
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,692.54,512.96
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,644.06,480.26
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,591.73,443.4
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,538.39,404.74
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,481.32,361.46
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,425.5,317.89
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,367.05,271.51
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,310.3,225.25
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,251.62,176.95
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,197.89,132.28
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,143.41,88.63
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,96.79,53.6
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,52.63,25.65
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,21.28,9.61
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
