Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,8.85,0.0
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,19.48,6.81
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,48.42,25.2
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,86.34,48.37
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,136.88,84.92
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,187.39,126.68
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,244.38,174.96
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,300.37,222.48
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,362.02,273.66
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,418.06,319.48
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,475.84,365.18
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,531.06,407.57
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,586.58,448.85
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,637.47,485.52
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,688.24,519.91
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,734.85,550.11
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,780.03,578.9
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,820.22,603.72
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,858.22,626.77
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,892.42,647.29
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,923.97,665.91
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,949.39,681.59
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,971.68,695.28
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,989.2,704.77
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,1003.39,712.21
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,1011.69,717.44
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,1016.49,720.6
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,1016.29,719.22
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,1012.57,715.76
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,924.48,659.57
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,827.73,588.45
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,899.37,645.11
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,951.62,679.93
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,924.89,662.88
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,895.22,644.38
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,857.13,620.25
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,817.51,594.96
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,776.73,568.71
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,735.95,542.2
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,687.4,510.29
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,638.12,476.14
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,585.15,438.78
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,532.22,400.35
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,475.23,357.71
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,420.1,315.14
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,361.66,268.71
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,306.09,223.35
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,247.68,175.06
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,194.71,131.07
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,140.7,88.41
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,94.94,54.35
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,51.38,26.45
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.81,9.6
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,21.3,7.45
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,50.99,31.25
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,85.33,52.94
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,135.42,88.58
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,184.41,128.08
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,241.81,175.36
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,296.95,220.64
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,359.44,271.15
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,416.48,317.26
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,475.8,363.76
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,532.67,407.21
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,590.69,450.26
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,643.39,488.04
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,695.67,524.2
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,743.56,553.95
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,788.22,580.87
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,829.69,606.36
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,869.1,630.16
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,903.38,650.31
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,935.09,668.62
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,961.25,684.64
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,984.34,698.72
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,1002.25,708.33
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,1016.85,715.92
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,1025.58,721.1
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,1030.83,724.23
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,1031.1,722.85
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,1027.87,719.42
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,1018.66,713.87
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,1006.0,706.28
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,987.46,695.07
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,965.63,681.85
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,938.33,665.16
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,908.1,646.58
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,873.73,625.24
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,836.83,602.14
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,794.8,576.49
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,750.9,549.26
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,702.58,517.67
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,654.05,484.78
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,599.92,446.85
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,545.7,407.72
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,487.82,364.03
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,431.02,319.89
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,371.41,272.81
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,313.63,225.93
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,253.7,176.86
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,198.8,131.49
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,143.31,87.67
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,96.09,52.7
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,50.92,24.66
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.21,8.07
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,16.65,4.06
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,47.73,26.01
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,85.05,48.96
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,136.83,86.06
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,187.0,126.96
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,244.02,174.46
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,300.14,221.48
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,362.04,272.38
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,419.98,319.19
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,479.1,365.38
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,535.11,407.12
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,592.07,448.01
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,643.17,484.1
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,694.22,518.01
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,741.32,547.6
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,787.07,575.74
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,828.06,600.22
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,866.83,622.88
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,900.76,642.39
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,932.0,660.03
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,958.07,675.65
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,980.99,689.32
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,997.71,698.08
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,1011.0,704.79
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,1019.3,709.96
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,1024.08,713.11
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,1023.82,711.78
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,1020.03,708.42
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,1010.23,702.93
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,996.96,695.41
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,979.32,685.53
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,958.38,673.6
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,931.38,657.52
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,901.42,639.52
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,866.48,618.2
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,829.06,595.1
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,787.66,570.15
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,744.3,543.54
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,696.36,512.46
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,647.29,479.68
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,594.74,442.85
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,541.07,404.12
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,483.57,360.69
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,427.09,316.76
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,367.95,270.03
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,311.38,223.99
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,251.0,174.48
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,196.3,129.12
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,140.94,85.18
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,93.59,50.07
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,48.53,22.36
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,18.79,6.57
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,14.23,2.1
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,45.72,22.61
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,84.28,46.11
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,135.29,83.16
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,186.95,125.45
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,245.23,174.15
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,301.61,221.19
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,363.24,271.18
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,420.49,317.13
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,479.6,362.91
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,535.07,403.73
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,591.06,443.35
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,642.98,479.41
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,694.8,513.07
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,741.66,542.15
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,786.99,569.71
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,827.96,595.19
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,866.73,619.03
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,900.36,638.46
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,931.24,656.03
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,957.32,670.5
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,980.25,683.0
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,997.48,691.99
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,1011.27,698.95
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,1020.06,704.4
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,1025.33,707.85
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,1025.06,708.44
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,1021.24,706.99
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,1011.9,701.86
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,999.07,694.69
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,981.34,683.46
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,960.29,670.22
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,933.2,655.64
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,903.13,639.07
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,867.5,617.45
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,829.58,594.17
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,787.87,568.17
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,744.25,540.6
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,696.16,509.8
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,646.85,477.08
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,594.12,440.42
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,540.28,401.84
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,482.92,359.43
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,426.6,316.34
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,367.33,269.61
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,309.77,222.87
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,250.38,174.08
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,195.85,128.83
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,140.14,84.65
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,92.51,49.41
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,47.94,22.07
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,18.96,6.08
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,13.1,0.92
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,44.84,21.24
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,84.26,45.09
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,135.76,82.64
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,187.42,125.17
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,245.5,174.06
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,303.08,222.45
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,363.86,272.21
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,421.36,318.69
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,480.58,364.91
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,535.7,405.79
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,590.54,444.93
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,642.79,481.77
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,694.36,515.73
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,740.99,545.02
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,785.91,572.69
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,827.04,598.65
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,865.93,622.93
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,898.99,642.23
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,929.11,659.53
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,955.03,675.47
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,977.82,689.47
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,994.45,698.54
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,1007.65,705.55
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,1016.36,711.0
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,1021.58,714.4
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,1020.28,712.7
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,1015.5,708.96
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,902.05,635.85
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,777.16,546.06
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,876.05,621.32
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,950.92,671.81
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,923.95,654.69
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,894.11,636.37
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,859.41,615.04
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,822.33,592.01
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,780.6,566.66
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,737.1,539.78
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,691.15,509.75
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,642.18,476.15
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,588.4,438.31
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,534.59,399.35
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,477.99,356.61
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,422.15,313.17
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,362.06,265.84
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,305.31,219.77
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,247.15,171.92
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,193.3,127.14
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,137.69,82.99
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,90.31,48.03
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,46.44,21.21
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,18.13,4.8
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,13.64,0.51
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,44.94,21.76
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,84.31,45.95
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,135.27,83.19
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,186.63,125.16
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,244.81,173.78
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,301.71,221.78
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,363.53,272.62
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,421.28,319.05
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,480.96,365.32
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,537.3,406.73
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,594.17,446.86
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,646.29,484.06
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,696.49,517.99
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,743.73,547.2
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,789.44,574.81
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,830.79,599.39
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,869.95,622.22
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,903.07,640.91
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,933.4,657.69
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,958.86,673.14
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,981.16,686.69
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,996.88,694.8
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,1009.05,700.84
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,1017.17,705.94
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,1021.82,709.07
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,1019.98,708.79
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,1014.69,706.51
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,889.43,626.2
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,753.32,529.35
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,863.38,612.7
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,949.13,670.57
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,922.7,654.07
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,893.41,636.56
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,854.91,612.94
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,817.7,590.01
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,775.25,564.49
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,731.2,537.48
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,598.99,442.97
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,484.11,357.48
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,516.43,385.84
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,524.44,394.39
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,467.75,351.25
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,412.45,308.19
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,353.38,261.63
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,297.54,216.36
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,239.66,168.6
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,186.68,124.63
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,133.02,82.45
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,87.45,49.05
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,45.76,22.81
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,18.79,4.28
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,14.74,0.13
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,42.87,22.0
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,80.2,45.63
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,129.58,81.69
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,178.49,121.24
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,234.61,167.71
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,289.39,213.61
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,349.09,262.62
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,405.67,308.14
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,464.51,353.89
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,520.56,395.49
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,577.39,436.16
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,628.97,472.42
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,680.16,506.99
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,727.39,536.83
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,771.22,563.89
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,811.68,588.3
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,850.09,611.04
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,884.01,630.6
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,915.32,648.33
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,941.48,664.02
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,964.62,677.84
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,981.2,686.54
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,994.49,693.29
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,1003.43,698.51
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,1008.99,701.76
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,1008.12,700.1
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,1003.86,696.5
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,994.71,691.1
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,982.23,683.75
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,963.57,672.99
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,941.82,660.36
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,915.13,643.97
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,885.63,625.83
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,849.73,603.82
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,811.71,580.31
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,772.56,555.64
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,728.98,527.82
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,680.24,496.43
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,630.69,462.48
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,577.32,425.6
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,524.15,387.74
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,466.2,344.66
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,409.99,301.62
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,351.24,256.0
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,295.64,211.56
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,237.22,164.51
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,184.32,121.57
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,130.66,80.09
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,85.3,47.36
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,43.72,21.59
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,18.01,2.68
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.6,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,42.98,22.85
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,79.15,45.47
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,129.09,81.27
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,178.24,120.79
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,234.73,167.33
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,290.61,213.34
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,352.2,262.97
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,408.77,308.16
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,467.58,353.52
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,523.86,395.68
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,580.95,437.04
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,632.67,472.88
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,683.92,506.73
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,731.76,535.12
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,776.29,560.54
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,816.73,585.34
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,855.05,608.51
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,889.14,627.43
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,920.65,644.5
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,946.56,658.78
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,969.43,671.18
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,986.64,680.12
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,1000.55,687.14
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,1009.1,692.43
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,1014.19,695.78
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,1013.3,696.06
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,1008.92,694.36
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,999.1,689.0
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,985.87,681.67
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,967.82,670.39
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,946.54,657.16
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,919.82,642.61
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,890.23,626.17
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,852.45,603.36
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,812.84,579.18
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,771.43,553.33
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,730.22,527.37
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,681.05,495.72
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,631.04,461.67
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,577.52,424.85
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,524.11,386.94
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,466.35,343.95
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,410.39,301.04
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,351.33,255.19
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,295.36,210.46
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,236.59,163.19
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,183.45,120.14
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,129.47,78.48
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,84.44,46.15
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,42.24,20.26
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,17.24,0.88
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,17.66,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,43.13,24.28
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,77.35,46.47
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,124.8,80.53
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,172.83,118.69
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,228.43,163.92
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,283.85,209.36
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,344.49,258.33
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,401.02,303.31
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,460.21,348.9
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,515.73,389.67
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,572.83,430.1
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,624.07,465.8
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,675.08,500.28
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,722.69,530.66
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,769.28,559.38
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,810.03,583.77
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,848.83,606.59
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,882.68,625.93
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,909.92,640.92
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,935.46,655.16
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,958.08,667.53
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,976.61,677.39
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,992.08,685.4
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,965.33,668.14
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,923.25,635.12
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,967.78,670.43
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,998.08,689.7
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,988.51,683.77
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,975.66,676.23
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,956.26,664.73
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,933.92,651.47
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,906.73,635.19
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,880.67,619.62
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,844.7,597.65
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,806.74,574.29
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,763.99,548.73
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,719.75,521.8
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,670.86,489.84
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,621.72,456.07
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,567.77,418.73
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,514.25,380.6
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,456.86,337.89
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,401.37,295.42
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,342.48,249.86
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,287.12,205.85
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,229.66,159.52
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,177.04,117.04
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,124.37,76.76
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,80.94,45.81
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,41.1,20.72
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,17.67,0.0
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,14.84,0.0
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,41.15,21.28
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,77.18,43.82
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,126.69,79.34
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,176.5,119.37
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,233.8,166.56
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,289.6,212.57
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,351.08,262.15
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,407.95,307.66
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,467.12,353.43
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,523.61,395.85
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,581.13,437.63
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,633.66,474.44
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,685.72,509.27
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,731.87,538.01
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,778.37,566.47
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,818.98,590.5
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,857.48,612.8
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,891.75,632.39
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,923.42,650.16
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,950.04,666.36
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,973.56,680.69
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,992.26,691.01
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,1007.72,699.39
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,1015.85,704.81
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,1020.45,708.2
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,1019.99,707.11
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,1015.96,703.95
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,1006.4,698.62
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,993.36,691.24
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,974.92,679.44
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,953.17,665.63
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,925.93,650.86
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,895.74,634.1
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,860.46,612.58
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,822.67,589.27
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,780.2,562.47
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,735.86,534.16
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,687.76,503.13
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,638.56,470.12
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,585.13,432.78
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,530.63,393.57
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,472.27,349.64
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,415.2,305.39
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,355.31,258.34
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,297.53,211.62
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,237.77,162.9
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,183.48,118.36
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,128.01,75.26
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,81.52,42.0
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,38.73,16.8
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,15.02,0.0
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
