Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,24.42,5.39
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,59.82,32.17
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,107.88,66.91
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,158.23,107.53
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,216.47,156.03
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,245.07,184.92
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,258.44,198.91
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,246.06,190.76
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,220.21,170.18
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,320.84,248.61
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,435.2,335.42
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,489.59,375.66
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,546.45,417.32
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,583.26,442.3
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,618.68,465.93
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,624.31,467.76
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,625.43,466.4
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,691.49,513.74
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,766.36,565.78
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,727.23,534.99
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,681.67,500.15
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,727.51,532.81
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,766.32,560.06
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,759.13,554.16
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,750.42,547.56
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,790.38,576.5
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,834.13,607.25
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,903.75,661.16
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,954.6,695.41
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,874.05,641.68
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,786.63,576.94
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,828.27,613.35
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,852.57,632.32
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,502.74,384.59
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,159.03,117.88
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,153.32,114.18
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,147.73,110.11
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,232.95,176.8
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,312.52,237.72
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,335.81,257.08
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,349.18,268.13
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,320.69,245.88
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,287.68,219.2
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,238.48,179.82
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,192.54,142.45
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,145.5,104.06
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,103.46,70.13
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,63.64,39.83
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,31.51,14.88
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,8.85,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,17.38,2.91
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,41.45,26.38
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,68.87,48.5
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,101.26,74.52
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,136.85,103.24
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,191.31,145.87
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,257.58,197.95
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,303.4,234.09
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,350.29,270.13
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,387.2,297.52
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,422.08,322.56
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,532.02,407.11
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,659.62,502.16
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,707.12,533.82
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,755.11,564.67
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,796.38,591.37
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,835.8,616.62
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,654.2,485.56
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,431.21,316.65
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,426.94,314.0
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,422.23,310.17
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,477.01,348.81
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,532.22,386.8
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,768.37,560.42
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,982.54,704.31
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,980.32,701.45
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,974.77,698.49
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,616.71,457.01
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,236.62,173.53
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,589.42,442.46
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,903.19,657.24
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,873.26,635.48
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,840.85,614.82
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,803.77,590.98
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,764.67,565.66
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,720.61,536.5
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,673.8,504.25
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,622.77,468.33
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,571.52,431.47
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,514.71,390.14
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,459.1,348.54
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,345.95,262.29
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,254.08,192.06
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,246.9,184.04
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,226.59,162.76
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,168.95,115.87
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,119.16,76.17
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,70.28,40.37
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,32.99,13.37
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,22.45,3.11
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,57.75,31.95
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,104.35,65.98
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,153.16,104.92
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,210.57,152.02
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,265.55,197.94
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,327.53,248.52
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,384.52,294.26
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,444.62,340.96
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,500.61,382.56
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,557.99,423.72
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,610.23,461.48
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,662.51,498.35
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,710.55,530.24
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,756.31,558.8
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,715.96,526.05
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,652.93,476.25
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,645.37,469.58
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,627.6,455.61
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,554.52,403.06
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,470.62,342.31
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,730.88,533.65
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,976.16,695.68
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,803.85,577.07
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,610.57,437.34
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,804.9,580.85
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,978.9,697.53
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,966.46,688.35
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,950.79,678.9
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,928.73,665.44
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,903.8,650.22
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,873.74,632.56
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,841.21,613.2
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,790.13,580.42
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,738.38,544.81
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,621.3,460.93
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,514.42,382.72
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,427.21,319.89
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,351.21,263.85
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,245.85,185.63
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,149.29,112.0
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,131.34,98.61
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,113.48,84.96
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,94.44,70.3
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,75.45,55.37
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,57.98,41.34
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,40.57,27.08
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,26.07,14.96
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.57,1.71
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,2.41,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,5.79,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,84.27,63.09
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,164.21,126.13
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,94.0,69.95
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,24.15,13.84
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,71.59,51.57
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,119.32,88.59
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,131.58,97.53
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,143.87,106.45
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,361.69,271.52
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,581.55,426.02
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,643.18,465.38
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,700.58,502.28
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,593.37,426.86
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,479.76,346.05
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,443.51,321.12
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,406.69,295.02
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,596.84,431.23
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,787.55,558.94
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,807.61,570.91
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,831.72,587.0
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,877.69,620.67
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,919.61,650.59
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,899.6,638.69
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,876.81,625.67
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,540.84,398.6
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,205.09,150.19
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,300.35,222.62
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,390.48,288.51
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,407.69,302.85
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,425.75,318.01
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,287.58,216.34
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,159.23,118.8
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,184.51,139.46
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,210.4,160.14
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,285.2,218.18
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,329.95,248.79
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,270.29,200.49
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,215.9,156.01
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,159.07,110.19
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,110.54,71.83
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,63.83,37.32
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,27.82,8.88
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,21.21,0.79
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,55.2,31.23
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,100.89,64.87
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,149.1,103.25
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,206.01,149.85
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,261.14,195.71
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,322.45,245.83
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,349.05,268.58
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,361.03,278.11
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,450.69,346.72
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,555.36,424.44
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,608.05,461.82
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,660.84,498.46
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,560.45,420.13
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,419.67,311.11
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,479.38,354.5
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,535.62,393.71
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,592.86,432.71
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,651.85,472.11
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,576.12,417.43
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,488.9,354.69
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,585.55,422.91
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,676.07,484.05
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,697.35,498.28
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,717.78,512.49
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,846.93,605.63
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,960.14,682.65
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,947.06,674.06
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,931.0,664.9
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,783.03,564.57
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,632.63,457.42
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,450.13,330.68
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,262.92,193.85
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,225.8,167.19
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,189.06,140.0
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,443.49,338.57
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,654.83,494.14
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,547.69,414.24
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,452.68,343.33
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,455.6,348.0
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,443.07,339.33
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,381.51,291.13
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,325.26,246.02
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,265.93,198.07
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,211.97,153.71
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,154.71,107.36
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,106.39,69.32
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,60.26,35.19
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,24.87,5.9
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,18.76,0.0
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,52.92,30.51
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,97.31,63.52
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,145.24,101.37
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,200.92,146.5
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,254.88,190.98
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,314.7,239.6
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,370.46,284.84
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,429.7,331.81
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,486.48,375.18
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,543.3,417.49
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,595.59,455.02
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,648.27,491.82
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,695.84,524.14
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,742.85,555.35
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,783.54,582.27
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,822.67,607.49
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,856.6,627.78
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,888.4,646.51
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,809.2,588.35
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,714.41,516.95
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,606.91,441.2
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,495.49,360.66
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,629.81,458.25
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,764.18,551.45
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,642.08,464.27
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,519.82,376.37
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,632.6,458.98
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,741.23,535.51
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,666.97,483.53
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,601.46,437.63
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,733.76,539.81
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,835.3,614.9
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,795.91,588.84
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,753.21,561.25
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,633.01,474.26
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,524.98,393.77
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,550.07,416.18
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,555.73,422.79
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,498.62,380.51
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,443.02,338.45
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,383.54,291.71
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,325.4,244.93
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,265.24,196.19
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,210.64,151.2
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,154.01,105.37
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,105.99,67.55
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,59.07,33.4
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,23.83,3.2
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,21.31,0.0
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,57.31,29.3
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,107.89,65.31
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,158.61,106.28
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,218.65,156.55
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,276.52,206.14
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,340.22,259.71
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,347.67,269.1
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,329.32,255.17
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,441.23,343.18
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,577.32,447.56
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,629.99,485.54
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,680.04,519.83
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,613.93,465.48
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,507.68,379.83
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,520.38,388.18
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,531.28,394.68
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,537.96,397.54
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,543.33,399.47
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,441.79,325.8
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,338.18,249.35
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,553.02,408.55
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,764.65,556.9
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,889.02,649.16
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,995.12,719.94
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,874.02,637.33
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,735.12,533.96
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,632.78,462.3
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,531.86,389.7
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,613.66,451.08
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,690.19,506.96
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,521.29,385.82
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,359.56,266.4
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,330.9,246.2
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,297.53,222.01
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,278.39,208.69
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,259.34,195.28
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,259.92,196.45
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,255.66,193.87
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,308.1,236.38
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,346.67,266.64
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,301.89,231.5
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,257.57,196.14
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,245.84,183.49
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,218.23,155.4
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,159.0,106.63
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,108.14,66.12
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,58.48,30.87
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,22.96,0.0
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.36,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,16.34,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,40.26,24.28
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,69.41,47.28
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,103.52,74.82
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,141.33,105.58
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,199.78,151.53
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,268.04,205.63
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,350.47,271.07
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,450.97,350.42
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,406.67,315.44
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,321.89,246.88
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,488.77,378.05
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,675.24,517.81
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,724.0,549.25
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,769.01,578.32
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,810.03,605.28
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,848.84,630.52
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,881.79,650.35
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,912.0,668.22
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,858.59,630.62
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,776.12,566.51
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,888.6,651.31
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,985.59,715.2
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,992.05,718.54
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,994.89,720.28
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,991.69,718.23
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,984.88,714.01
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,899.9,658.19
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,804.66,587.35
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,732.12,536.68
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,667.73,490.53
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,770.97,572.53
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,845.27,626.63
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,796.65,593.93
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,747.02,560.93
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,700.65,529.43
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,653.43,495.88
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,601.58,458.48
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,549.76,420.26
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,492.11,377.3
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,436.13,334.44
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,375.69,286.49
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,317.37,239.2
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,256.89,190.03
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,202.59,145.28
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,144.75,99.09
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,96.73,62.13
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,52.49,29.96
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,20.2,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,19.62,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,52.77,28.98
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,98.59,62.26
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,147.17,100.65
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,205.72,148.72
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,261.17,195.31
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,324.46,247.57
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,326.9,252.42
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,304.28,235.03
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,420.69,326.08
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,557.33,430.42
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,610.49,469.61
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,663.65,508.26
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,710.8,540.33
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,758.15,571.22
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,601.75,453.96
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,400.89,298.21
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,651.81,489.98
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,902.52,663.96
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,927.52,678.01
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,949.5,691.55
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,964.51,700.82
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,981.98,711.85
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,988.24,715.33
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,990.96,716.7
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,987.21,712.87
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,979.95,706.95
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,869.83,632.68
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,745.73,540.99
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,839.27,613.98
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,904.65,660.07
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,723.93,534.34
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,541.79,398.39
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,667.25,496.9
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,758.21,565.25
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,712.2,533.67
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,665.02,501.19
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,537.43,406.36
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,426.46,322.14
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,446.4,339.65
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,444.64,338.54
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,382.74,289.39
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,324.65,242.37
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,262.57,192.07
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,205.39,145.06
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,146.89,98.27
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,98.66,61.11
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,51.78,27.72
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,18.34,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,9.34,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.85,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,17.54,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,50.42,29.02
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,95.93,62.75
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,144.42,100.71
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,202.33,147.6
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,259.24,194.42
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,326.78,249.47
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,385.5,297.73
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,447.81,347.62
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,507.16,393.53
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,569.71,440.56
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,623.61,479.66
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,676.44,516.97
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,726.63,550.42
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,776.29,582.41
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,818.14,609.74
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,857.9,635.45
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,888.67,653.9
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,920.98,673.32
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,945.65,688.68
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,967.13,702.02
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,982.45,709.99
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,994.28,715.79
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,1001.02,719.87
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,1004.19,721.81
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,1000.32,718.2
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,992.9,712.48
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,979.46,704.18
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,962.61,693.8
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,939.74,679.57
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,913.82,663.4
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,886.87,647.64
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,852.55,626.87
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,812.14,600.82
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,769.8,573.26
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,722.35,541.7
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,673.71,508.64
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,619.09,469.33
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,565.27,429.69
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,506.44,385.96
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,448.93,341.95
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,386.36,292.89
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,327.47,245.37
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,264.46,193.84
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,207.56,146.56
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,146.18,97.3
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,96.87,59.3
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,49.87,25.93
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,17.16,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,15.59,0.0
