Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,48.43,28.19
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,91.89,61.12
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,138.58,97.54
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,196.7,144.35
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,251.92,189.52
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,316.03,241.71
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,373.43,288.77
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,436.67,339.26
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,495.59,384.83
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,557.95,431.77
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,611.33,470.61
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,664.88,508.55
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,715.41,543.29
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,764.42,575.04
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,805.51,602.03
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,844.63,627.5
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,880.22,649.12
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,913.6,669.06
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,933.88,681.32
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,955.87,694.81
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,976.4,706.22
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,993.81,715.63
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,1000.03,719.34
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,1002.62,720.9
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,999.08,717.22
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,991.91,711.38
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,979.21,703.28
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,963.03,693.06
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,940.54,679.13
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,914.84,663.17
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,883.85,644.77
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,850.08,624.43
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,809.12,598.06
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,769.38,572.35
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,722.44,542.29
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,674.17,510.87
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,620.2,472.04
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,565.99,432.01
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,507.48,388.22
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,450.27,344.11
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,387.84,294.25
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,328.5,245.53
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,265.64,193.74
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,208.54,145.85
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,148.33,96.91
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,98.27,57.89
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,48.82,23.2
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,17.48,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,8.36,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,20.0,16.93,0.0
2016,9,10,6,45,175.5,34.5,0.7,22.5,59.0,50.1,26.41
2016,9,10,7,0,293.0,52.0,0.7,23.0,98.0,97.26,60.53
2016,9,10,7,15,238.5,77.0,0.75,23.5,124.5,128.4,89.85
2016,9,10,7,30,184.0,102.0,0.8,24.0,151.0,153.67,113.87
2016,9,10,7,45,208.5,123.5,0.9,24.5,191.5,195.24,147.8
2016,9,10,8,0,233.0,145.0,1.0,25.0,232.0,239.55,183.23
2016,9,10,8,15,116.5,76.0,1.1,25.0,119.5,130.56,99.7
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.75,0.0
2016,9,10,8,45,41.5,127.0,1.35,25.5,151.0,148.42,113.84
2016,9,10,9,0,83.0,247.0,1.5,26.0,295.0,297.41,227.58
2016,9,10,9,15,51.0,240.5,1.65,26.0,271.0,273.65,208.2
2016,9,10,9,30,19.0,234.0,1.8,26.0,247.0,242.77,183.88
2016,9,10,9,45,205.0,268.5,2.0,26.5,417.0,427.28,325.25
2016,9,10,10,0,391.0,303.0,2.2,27.0,587.0,623.66,467.23
2016,9,10,10,15,373.0,326.5,2.3,27.0,608.5,648.22,482.14
2016,9,10,10,30,355.0,350.0,2.4,27.0,630.0,670.28,496.38
2016,9,10,10,45,582.0,247.0,2.5,27.0,725.5,784.72,581.34
2016,9,10,11,0,809.0,144.0,2.6,27.0,821.0,897.99,658.27
2016,9,10,11,15,814.5,145.5,2.7,27.0,841.5,922.72,673.6
2016,9,10,11,30,820.0,147.0,2.8,27.0,862.0,944.42,687.8
2016,9,10,11,45,841.0,136.0,2.9,27.0,878.5,959.24,697.62
2016,9,10,12,0,862.0,125.0,3.0,27.0,895.0,976.71,709.32
2016,9,10,12,15,862.5,125.0,3.05,27.0,899.0,982.23,712.96
2016,9,10,12,30,863.0,125.0,3.1,27.0,903.0,984.2,714.53
2016,9,10,12,45,864.5,123.0,3.15,27.5,899.0,981.53,711.82
2016,9,10,13,0,866.0,121.0,3.2,28.0,895.0,975.28,706.97
2016,9,10,13,15,863.0,120.5,3.25,28.0,882.0,962.69,699.53
2016,9,10,13,30,860.0,120.0,3.3,28.0,869.0,946.69,689.98
2016,9,10,13,45,855.5,118.5,3.35,28.0,847.5,924.91,676.71
2016,9,10,14,0,851.0,117.0,3.4,28.0,826.0,899.98,661.38
2016,9,10,14,15,631.5,221.0,3.4,28.0,737.0,799.11,593.62
2016,9,10,14,30,412.0,325.0,3.4,28.0,648.0,696.56,517.53
2016,9,10,14,45,613.5,216.5,3.4,28.0,672.0,737.59,553.28
2016,9,10,15,0,815.0,108.0,3.4,28.0,696.0,757.15,569.67
2016,9,10,15,15,801.0,105.5,3.35,28.0,653.5,710.87,538.27
2016,9,10,15,30,787.0,103.0,3.3,28.0,611.0,663.24,506.0
2016,9,10,15,45,764.0,101.0,3.3,28.0,563.0,609.21,466.96
2016,9,10,16,0,741.0,99.0,3.3,28.0,515.0,555.25,426.89
2016,9,10,16,15,503.0,144.0,3.15,27.5,414.0,429.71,331.23
2016,9,10,16,30,265.0,189.0,3.0,27.0,313.0,325.6,250.68
2016,9,10,16,45,432.0,136.0,2.9,27.0,307.5,333.07,255.52
2016,9,10,17,0,599.0,83.0,2.8,27.0,302.0,319.22,240.53
2016,9,10,17,15,544.5,75.5,2.7,26.5,248.0,257.44,189.17
2016,9,10,17,30,490.0,68.0,2.6,26.0,194.0,201.45,141.94
2016,9,10,17,45,400.0,57.5,2.55,25.5,143.5,141.38,93.14
2016,9,10,18,0,310.0,47.0,2.5,25.0,93.0,91.45,54.36
2016,9,10,18,15,188.5,30.5,2.55,24.5,54.5,45.17,21.17
2016,9,10,18,30,67.0,14.0,2.6,24.0,16.0,14.98,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,16.04,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,50.65,26.21
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,98.71,61.58
2016,9,11,7,15,397.0,62.0,2.65,20.5,150.0,148.69,101.9
2016,9,11,7,30,479.0,74.0,2.5,21.0,201.0,209.75,152.8
2016,9,11,7,45,532.5,83.0,2.35,22.0,255.0,266.74,201.04
2016,9,11,8,0,586.0,92.0,2.2,23.0,309.0,329.39,252.67
2016,9,11,8,15,624.5,98.5,2.05,23.5,363.5,388.0,300.25
2016,9,11,8,30,663.0,105.0,1.9,24.0,418.0,449.77,348.49
2016,9,11,8,45,689.5,110.5,1.8,25.0,469.5,506.57,390.6
2016,9,11,9,0,716.0,116.0,1.7,26.0,521.0,564.52,431.72
2016,9,11,9,15,737.0,120.0,1.65,26.0,568.5,618.07,470.1
2016,9,11,9,30,758.0,124.0,1.6,26.0,616.0,670.53,506.63
2016,9,11,9,45,772.5,127.5,1.6,26.5,658.5,718.06,537.14
2016,9,11,10,0,787.0,131.0,1.6,27.0,701.0,764.33,565.72
2016,9,11,10,15,799.0,134.0,1.6,27.5,737.0,806.49,591.07
2016,9,11,10,30,811.0,137.0,1.6,28.0,773.0,846.68,614.78
2016,9,11,10,45,819.5,138.5,1.6,28.5,802.0,879.99,633.72
2016,9,11,11,0,828.0,140.0,1.6,29.0,831.0,910.67,650.87
2016,9,11,11,15,833.5,141.5,1.6,29.0,852.0,935.73,665.69
2016,9,11,11,30,839.0,143.0,1.6,29.0,873.0,957.7,678.62
2016,9,11,11,45,867.5,127.5,1.65,29.5,891.5,975.32,688.21
2016,9,11,12,0,896.0,112.0,1.7,30.0,910.0,995.49,699.47
2016,9,11,12,15,897.0,112.0,1.7,30.0,914.0,1001.61,702.83
2016,9,11,12,30,898.0,112.0,1.7,30.0,918.0,1004.05,704.21
2016,9,11,12,45,898.5,111.0,1.75,30.0,914.0,1001.25,703.21
2016,9,11,13,0,899.0,110.0,1.8,30.0,910.0,994.74,700.08
2016,9,11,13,15,896.0,109.0,1.8,30.0,896.5,981.19,692.08
2016,9,11,13,30,893.0,108.0,1.8,30.0,883.0,964.09,682.04
2016,9,11,13,45,889.5,106.5,1.85,30.0,862.0,942.53,669.88
2016,9,11,14,0,886.0,105.0,1.9,30.0,841.0,917.65,655.62
2016,9,11,14,15,879.0,103.5,1.9,30.0,811.5,886.47,636.77
2016,9,11,14,30,872.0,102.0,1.9,30.0,782.0,852.42,616.05
2016,9,11,14,45,853.0,104.5,1.95,30.0,743.5,810.09,590.18
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,766.15,562.93
2016,9,11,15,15,820.0,104.5,2.0,30.0,662.5,722.04,534.82
2016,9,11,15,30,806.0,102.0,2.0,30.0,620.0,673.55,503.31
2016,9,11,15,45,788.5,98.0,2.05,30.0,572.0,620.1,466.29
2016,9,11,16,0,771.0,94.0,2.1,30.0,524.0,566.15,427.65
2016,9,11,16,15,745.0,90.0,2.0,29.5,471.5,507.35,384.45
2016,9,11,16,30,719.0,86.0,1.9,29.0,419.0,449.56,340.57
2016,9,11,16,45,684.5,80.5,1.85,29.0,364.5,387.88,291.86
2016,9,11,17,0,650.0,75.0,1.8,29.0,310.0,328.75,243.64
2016,9,11,17,15,596.5,68.0,1.65,28.0,254.5,264.97,191.67
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,206.82,143.18
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,146.0,93.59
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,94.97,53.77
2016,9,11,18,15,240.5,27.0,1.2,25.5,56.0,45.52,19.04
2016,9,11,18,30,101.0,13.0,1.2,25.0,16.0,14.31,0.0
2016,9,11,18,45,50.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,18.86,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,61.0,52.4,25.66
2016,9,12,7,0,364.0,46.0,0.6,22.0,102.0,102.97,62.27
2016,9,12,7,15,446.5,56.0,0.7,22.5,153.5,154.3,103.23
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,215.48,153.67
2016,9,12,7,45,579.5,74.0,0.95,24.0,260.0,273.37,202.24
2016,9,12,8,0,630.0,82.0,1.1,25.0,315.0,336.5,253.84
2016,9,12,8,15,666.5,87.5,1.25,25.5,369.5,395.59,301.62
2016,9,12,8,30,703.0,93.0,1.4,26.0,424.0,457.54,350.1
2016,9,12,8,45,727.0,98.5,1.55,26.5,475.5,514.97,393.78
2016,9,12,9,0,751.0,104.0,1.7,27.0,527.0,572.7,436.37
2016,9,12,9,15,472.0,201.5,1.7,27.5,475.5,525.04,397.22
2016,9,12,9,30,193.0,299.0,1.7,28.0,424.0,441.37,330.75
2016,9,12,9,45,197.5,321.0,1.7,28.5,456.5,476.17,354.89
2016,9,12,10,0,202.0,343.0,1.7,29.0,489.0,510.8,377.76
2016,9,12,10,15,216.0,360.5,1.7,29.0,523.5,548.31,403.35
2016,9,12,10,30,230.0,378.0,1.7,29.0,558.0,586.1,428.79
2016,9,12,10,45,187.0,396.0,1.75,29.5,546.0,574.01,417.76
2016,9,12,11,0,144.0,414.0,1.8,30.0,534.0,558.88,404.98
2016,9,12,11,15,504.0,271.0,1.85,30.0,705.5,763.59,554.51
2016,9,12,11,30,864.0,128.0,1.9,30.0,877.0,959.76,682.78
2016,9,12,11,45,564.0,283.5,1.95,30.0,775.5,851.58,609.24
2016,9,12,12,0,264.0,439.0,2.0,30.0,674.0,720.3,514.47
2016,9,12,12,15,567.5,284.0,2.0,30.0,791.0,866.35,621.2
2016,9,12,12,30,871.0,129.0,2.0,30.0,908.0,994.19,703.41
2016,9,12,12,45,868.0,129.5,2.05,30.5,902.5,989.51,698.4
2016,9,12,13,0,865.0,130.0,2.1,31.0,897.0,981.28,692.68
2016,9,12,13,15,861.5,129.5,2.1,31.0,883.5,968.06,684.83
2016,9,12,13,30,858.0,129.0,2.1,31.0,870.0,951.43,674.98
2016,9,12,13,45,849.0,129.5,2.15,31.0,847.0,927.43,661.05
2016,9,12,14,0,840.0,130.0,2.2,31.0,824.0,900.48,645.25
2016,9,12,14,15,831.5,128.0,2.2,30.5,794.5,872.94,629.86
2016,9,12,14,30,823.0,126.0,2.2,30.0,765.0,838.12,609.57
2016,9,12,14,45,578.5,219.5,2.2,30.0,658.5,709.75,522.51
2016,9,12,15,0,334.0,313.0,2.2,30.0,552.0,585.81,432.43
2016,9,12,15,15,548.5,215.0,2.2,30.0,578.0,633.78,472.44
2016,9,12,15,30,763.0,117.0,2.2,30.0,604.0,657.54,493.39
2016,9,12,15,45,739.0,114.5,2.2,30.0,555.5,604.11,455.08
2016,9,12,16,0,715.0,112.0,2.2,30.0,507.0,550.05,415.91
2016,9,12,16,15,686.0,106.5,2.1,29.5,455.0,490.74,372.28
2016,9,12,16,30,657.0,101.0,2.0,29.0,403.0,432.9,328.37
2016,9,12,16,45,614.5,95.5,1.9,29.0,348.5,371.0,279.51
2016,9,12,17,0,572.0,90.0,1.8,29.0,294.0,312.79,232.26
2016,9,12,17,15,514.5,81.0,1.65,28.5,240.0,250.31,181.43
2016,9,12,17,30,457.0,72.0,1.5,28.0,186.0,194.05,134.94
2016,9,12,17,45,365.5,59.5,1.35,27.5,135.5,133.3,86.61
2016,9,12,18,0,274.0,47.0,1.2,27.0,85.0,84.79,49.78
2016,9,12,18,15,159.0,29.0,1.2,26.5,48.5,40.05,16.88
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,11.35,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,61.0,15.0,0.8,22.0,17.0,16.46,0.0
2016,9,13,6,45,180.0,32.5,0.9,22.5,56.0,48.81,24.7
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,96.42,59.47
2016,9,13,7,15,382.5,62.5,1.2,23.5,145.5,146.21,98.86
2016,9,13,7,30,466.0,75.0,1.4,24.0,196.0,207.26,148.82
2016,9,13,7,45,438.5,96.5,1.6,25.0,232.5,247.55,184.77
2016,9,13,8,0,411.0,118.0,1.8,26.0,269.0,285.31,217.04
2016,9,13,8,15,248.0,157.5,1.75,26.0,252.5,273.39,210.35
2016,9,13,8,30,85.0,197.0,1.7,26.0,236.0,239.22,183.9
2016,9,13,8,45,117.5,224.0,1.7,26.5,286.0,293.01,224.69
2016,9,13,9,0,150.0,251.0,1.7,27.0,336.0,346.89,264.45
2016,9,13,9,15,175.5,274.5,1.6,27.5,382.0,395.51,299.2
2016,9,13,9,30,201.0,298.0,1.5,28.0,428.0,446.14,334.55
2016,9,13,9,45,116.5,292.5,1.45,28.5,369.5,386.31,288.18
2016,9,13,10,0,32.0,287.0,1.4,29.0,311.0,313.45,232.22
2016,9,13,10,15,40.5,313.5,1.3,29.0,344.5,349.05,257.85
2016,9,13,10,30,49.0,340.0,1.2,29.0,378.0,385.22,282.96
2016,9,13,10,45,40.0,337.0,1.15,29.5,369.0,375.65,274.58
2016,9,13,11,0,31.0,334.0,1.1,30.0,360.0,365.47,266.09
2016,9,13,11,15,104.0,385.0,1.1,30.0,474.5,487.44,353.16
2016,9,13,11,30,177.0,436.0,1.1,30.0,589.0,619.97,442.95
2016,9,13,11,45,156.5,441.5,1.1,30.5,578.5,608.74,432.5
2016,9,13,12,0,136.0,447.0,1.1,31.0,568.0,596.32,422.63
2016,9,13,12,15,120.5,445.5,1.15,31.0,553.0,580.47,411.99
2016,9,13,12,30,105.0,444.0,1.2,31.0,538.0,555.75,395.5
2016,9,13,12,45,124.0,445.5,1.25,31.0,556.0,583.71,415.28
2016,9,13,13,0,143.0,447.0,1.3,31.0,574.0,602.72,428.74
2016,9,13,13,15,184.5,438.0,1.4,31.0,599.0,631.26,449.81
2016,9,13,13,30,226.0,429.0,1.5,31.0,624.0,657.93,469.51
2016,9,13,13,45,272.0,406.5,1.6,31.0,635.5,679.55,486.11
2016,9,13,14,0,318.0,384.0,1.7,31.0,647.0,690.66,495.91
2016,9,13,14,15,573.5,250.5,1.75,31.0,702.0,773.06,559.12
2016,9,13,14,30,829.0,117.0,1.8,31.0,757.0,828.16,598.24
2016,9,13,14,45,552.5,221.0,1.9,31.0,639.0,686.7,502.79
2016,9,13,15,0,276.0,325.0,2.0,31.0,521.0,552.79,405.8
2016,9,13,15,15,204.5,309.0,2.05,30.5,449.0,466.41,346.1
2016,9,13,15,30,133.0,293.0,2.1,30.0,377.0,391.18,292.3
2016,9,13,15,45,418.5,202.0,2.2,30.0,437.0,483.88,366.08
2016,9,13,16,0,704.0,111.0,2.3,30.0,497.0,540.64,410.22
2016,9,13,16,15,674.5,105.5,2.25,29.5,445.0,481.64,366.11
2016,9,13,16,30,645.0,100.0,2.2,29.0,393.0,424.22,322.43
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.0,362.43,273.61
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,304.53,226.53
2016,9,13,17,15,498.0,80.0,2.0,28.5,231.5,242.6,175.94
2016,9,13,17,30,439.0,71.0,1.8,28.0,178.0,187.11,129.99
2016,9,13,17,45,347.0,58.5,1.65,27.5,129.0,127.65,82.75
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,80.52,47.09
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,36.13,14.12
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,30.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,60.0,14.0,1.0,23.0,16.0,15.44,0.0
2016,9,14,6,45,177.0,31.5,1.2,23.5,54.0,47.65,23.58
2016,9,14,7,0,294.0,49.0,1.4,24.0,92.0,94.74,58.06
2016,9,14,7,15,376.0,61.0,1.45,24.5,142.0,143.38,96.47
2016,9,14,7,30,458.0,73.0,1.5,25.0,192.0,203.11,145.23
2016,9,14,7,45,517.0,81.0,1.55,25.5,245.5,259.64,192.39
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,322.47,243.76
2016,9,14,8,15,614.0,95.5,1.7,26.5,352.5,380.21,290.35
2016,9,14,8,30,652.0,102.0,1.8,27.0,406.0,441.05,337.89
2016,9,14,8,45,677.5,108.0,1.95,27.5,456.5,497.14,380.63
2016,9,14,9,0,703.0,114.0,2.1,28.0,507.0,554.28,422.91
2016,9,14,9,15,723.5,118.5,2.2,28.0,554.0,607.27,461.77
2016,9,14,9,30,744.0,123.0,2.3,28.0,601.0,659.09,499.0
2016,9,14,9,45,757.0,127.0,2.45,28.5,642.0,705.29,529.96
2016,9,14,10,0,770.0,131.0,2.6,29.0,683.0,750.13,559.01
2016,9,14,10,15,781.5,134.0,2.65,29.0,718.5,791.09,585.68
2016,9,14,10,30,793.0,137.0,2.7,29.0,754.0,830.09,610.87
2016,9,14,10,45,799.0,140.0,2.8,29.5,781.5,862.04,630.31
2016,9,14,11,0,805.0,143.0,2.9,30.0,809.0,891.29,647.93
2016,9,14,11,15,810.5,144.5,2.95,30.0,829.5,915.65,663.29
2016,9,14,11,30,816.0,146.0,3.0,30.0,850.0,936.98,676.76
2016,9,14,11,45,824.0,143.5,3.1,30.5,863.0,953.33,686.09
2016,9,14,12,0,832.0,141.0,3.2,31.0,876.0,960.61,689.67
2016,9,14,12,15,833.0,141.5,3.25,31.0,879.5,966.64,693.68
2016,9,14,12,30,834.0,142.0,3.3,31.0,883.0,969.24,695.61
2016,9,14,12,45,830.5,143.0,3.35,31.0,877.5,970.48,696.83
2016,9,14,13,0,827.0,144.0,3.4,31.0,872.0,962.31,692.11
2016,9,14,13,15,468.0,283.5,3.4,31.0,694.5,756.24,551.84
2016,9,14,13,30,109.0,423.0,3.4,31.0,517.0,533.51,388.31
2016,9,14,13,45,459.5,280.5,3.4,31.0,659.5,728.08,535.88
2016,9,14,14,0,810.0,138.0,3.4,31.0,802.0,883.47,644.56
2016,9,14,14,15,801.0,136.0,3.4,31.0,773.0,851.48,623.02
2016,9,14,14,30,792.0,134.0,3.4,31.0,744.0,817.0,601.11
2016,9,14,14,45,781.0,131.0,3.45,31.0,707.5,777.57,575.93
2016,9,14,15,0,770.0,128.0,3.5,31.0,671.0,736.22,549.19
2016,9,14,15,15,753.5,124.5,3.45,30.5,628.5,688.64,518.45
2016,9,14,15,30,737.0,121.0,3.4,30.0,586.0,641.09,486.04
2016,9,14,15,45,721.0,115.0,3.35,30.0,539.0,589.41,448.65
2016,9,14,16,0,705.0,109.0,3.3,30.0,492.0,537.3,410.04
2016,9,14,16,15,676.0,104.0,3.15,29.5,440.5,479.09,366.34
2016,9,14,16,30,647.0,99.0,3.0,29.0,389.0,422.39,322.5
2016,9,14,16,45,615.0,90.0,2.9,29.0,336.5,362.13,274.19
2016,9,14,17,0,583.0,81.0,2.8,29.0,284.0,304.44,226.58
2016,9,14,17,15,525.0,73.0,2.45,28.5,230.5,242.51,175.39
2016,9,14,17,30,467.0,65.0,2.1,28.0,177.0,186.87,128.84
2016,9,14,17,45,385.5,52.5,1.8,27.5,128.5,128.87,82.06
2016,9,14,18,0,304.0,40.0,1.5,27.0,80.0,80.77,45.14
2016,9,14,18,15,152.0,20.0,1.45,26.5,40.0,29.46,8.07
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,22.0,11.0,10.58,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,46.0,41.81,22.05
2016,9,15,7,0,161.0,57.0,1.5,23.0,81.0,81.76,53.4
2016,9,15,7,15,226.5,79.0,1.4,23.5,128.5,128.3,90.19
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,182.84,134.19
2016,9,15,7,45,344.0,118.0,1.2,25.0,227.0,237.74,178.41
2016,9,15,8,0,396.0,135.0,1.1,26.0,278.0,296.71,224.79
2016,9,15,8,15,436.0,148.0,1.1,26.5,329.5,351.7,267.67
2016,9,15,8,30,476.0,161.0,1.1,27.0,381.0,410.41,312.08
2016,9,15,8,45,510.0,170.0,1.1,27.5,431.0,465.04,352.23
2016,9,15,9,0,544.0,179.0,1.1,28.0,481.0,522.01,392.83
2016,9,15,9,15,567.5,186.5,1.2,28.5,527.0,572.51,428.28
2016,9,15,9,30,591.0,194.0,1.3,29.0,573.0,623.63,463.36
2016,9,15,9,45,607.0,201.5,1.45,29.5,613.5,671.76,495.86
2016,9,15,10,0,623.0,209.0,1.6,30.0,654.0,717.11,525.96
2016,9,15,10,15,636.5,214.0,1.7,30.0,688.5,756.94,552.67
2016,9,15,10,30,650.0,219.0,1.8,30.0,723.0,795.41,578.24
2016,9,15,10,45,657.0,224.5,1.95,30.5,750.5,827.05,598.27
2016,9,15,11,0,664.0,230.0,2.1,31.0,778.0,856.53,616.75
2016,9,15,11,15,671.0,232.5,2.15,31.0,798.0,880.61,632.04
2016,9,15,11,30,678.0,235.0,2.2,31.0,818.0,902.2,645.61
2016,9,15,11,45,428.5,340.5,2.3,31.0,711.0,779.45,559.31
2016,9,15,12,0,179.0,446.0,2.4,31.0,604.0,637.31,457.61
2016,9,15,12,15,249.5,434.5,2.45,31.0,655.5,703.12,505.03
2016,9,15,12,30,320.0,423.0,2.5,31.0,707.0,760.27,544.84
2016,9,15,12,45,493.0,336.0,2.55,31.5,770.5,843.89,604.28
2016,9,15,13,0,666.0,249.0,2.6,32.0,834.0,919.08,656.82
2016,9,15,13,15,661.5,247.5,2.6,32.0,820.5,905.41,647.59
2016,9,15,13,30,657.0,246.0,2.6,32.0,807.0,889.04,637.42
2016,9,15,13,45,638.5,250.0,2.6,32.0,783.0,862.77,620.47
2016,9,15,14,0,620.0,254.0,2.6,32.0,759.0,834.6,602.27
2016,9,15,14,15,608.5,249.5,2.6,32.0,730.5,802.34,581.62
2016,9,15,14,30,597.0,245.0,2.6,32.0,702.0,766.63,558.54
2016,9,15,14,45,617.5,220.0,2.65,32.0,672.0,738.19,541.28
2016,9,15,15,0,638.0,195.0,2.7,32.0,642.0,704.24,519.92
2016,9,15,15,15,618.5,189.0,2.7,31.5,600.0,656.74,488.53
2016,9,15,15,30,599.0,183.0,2.7,31.0,558.0,608.92,456.22
2016,9,15,15,45,579.0,173.5,2.75,31.0,512.0,555.1,418.23
2016,9,15,16,0,559.0,164.0,2.8,31.0,466.0,503.95,381.14
2016,9,15,16,15,526.0,154.5,2.65,30.5,415.5,446.48,338.63
2016,9,15,16,30,493.0,145.0,2.5,30.0,365.0,391.32,296.75
2016,9,15,16,45,460.0,130.5,2.45,30.0,314.0,333.73,251.62
2016,9,15,17,0,427.0,116.0,2.4,30.0,263.0,279.15,207.72
2016,9,15,17,15,369.5,101.5,2.1,29.0,211.5,220.26,160.68
2016,9,15,17,30,312.0,87.0,1.8,28.0,160.0,167.86,118.37
2016,9,15,17,45,243.5,66.5,1.55,27.5,114.0,114.23,75.75
2016,9,15,18,0,175.0,46.0,1.3,27.0,68.0,68.23,40.45
2016,9,15,18,15,87.5,23.0,1.25,26.5,34.0,27.6,6.92
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.5,6.5,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,61.0,13.0,0.8,23.0,14.0,14.46,0.0
2016,9,16,6,45,179.0,30.0,0.95,23.5,52.0,46.53,22.14
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,93.34,56.68
2016,9,16,7,15,380.0,59.5,0.9,24.5,140.0,142.82,95.63
2016,9,16,7,30,463.0,72.0,0.7,25.0,190.0,203.53,144.72
2016,9,16,7,45,520.0,80.5,0.5,26.0,243.5,260.17,190.66
2016,9,16,8,0,577.0,89.0,0.3,27.0,297.0,322.85,239.55
2016,9,16,8,15,615.5,95.5,0.4,27.5,350.5,380.83,285.11
2016,9,16,8,30,654.0,102.0,0.5,28.0,404.0,441.96,331.59
2016,9,16,8,45,680.5,108.0,0.6,28.5,455.0,498.64,373.44
2016,9,16,9,0,707.0,114.0,0.7,29.0,506.0,556.47,414.82
2016,9,16,9,15,727.5,118.0,0.7,29.0,553.0,609.04,451.32
2016,9,16,9,30,748.0,122.0,0.7,29.0,600.0,660.39,486.02
2016,9,16,9,45,763.5,125.5,0.7,29.5,641.5,707.99,515.47
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,754.41,542.96
2016,9,16,10,15,485.5,253.0,0.7,30.0,604.5,670.79,482.32
2016,9,16,10,30,192.0,377.0,0.7,30.0,526.0,553.14,396.28
2016,9,16,10,45,221.5,388.5,0.7,30.5,566.5,597.19,426.15
2016,9,16,11,0,251.0,400.0,0.7,31.0,607.0,649.29,459.04
2016,9,16,11,15,184.5,413.0,0.7,31.0,567.5,599.67,423.86
2016,9,16,11,30,118.0,426.0,0.7,31.0,528.0,553.99,391.73
2016,9,16,11,45,490.0,275.5,0.75,31.5,704.5,770.52,544.22
2016,9,16,12,0,862.0,125.0,0.8,32.0,881.0,971.14,667.99
2016,9,16,12,15,863.0,125.0,0.85,32.0,884.5,976.65,669.32
2016,9,16,12,30,864.0,125.0,0.9,32.0,888.0,978.6,671.32
2016,9,16,12,45,862.5,125.0,1.0,32.5,883.0,974.55,669.44
2016,9,16,13,0,861.0,125.0,1.1,33.0,878.0,966.96,665.52
2016,9,16,13,15,858.0,124.5,1.15,33.0,864.0,953.92,658.91
2016,9,16,13,30,855.0,124.0,1.2,33.0,850.0,937.49,650.33
2016,9,16,13,45,850.5,122.0,1.25,33.0,828.5,914.8,637.95
2016,9,16,14,0,846.0,120.0,1.3,33.0,807.0,888.98,623.63
2016,9,16,14,15,837.5,118.0,1.4,33.0,777.0,856.67,605.75
2016,9,16,14,30,829.0,116.0,1.5,33.0,747.0,825.57,588.4
2016,9,16,14,45,812.5,116.5,1.6,33.0,709.5,784.12,564.01
2016,9,16,15,0,796.0,117.0,1.7,33.0,672.0,741.02,538.13
2016,9,16,15,15,780.0,114.0,1.75,32.5,629.0,693.24,509.25
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,644.38,478.05
2016,9,16,15,45,744.0,106.5,1.85,32.0,538.0,590.62,440.77
2016,9,16,16,0,724.0,102.0,1.9,32.0,490.0,537.32,402.66
2016,9,16,16,15,695.0,97.0,1.85,31.5,438.0,478.23,359.51
2016,9,16,16,30,666.0,92.0,1.8,31.0,386.0,420.63,315.99
2016,9,16,16,45,626.5,85.5,1.75,31.0,332.0,358.85,267.39
2016,9,16,17,0,587.0,79.0,1.7,31.0,278.0,300.47,220.04
2016,9,16,17,15,527.5,71.0,1.55,30.0,224.5,238.15,169.71
2016,9,16,17,30,468.0,63.0,1.4,29.0,171.0,182.31,123.85
2016,9,16,17,45,379.5,50.5,1.25,28.5,122.0,123.45,77.14
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,75.38,40.91
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,26.81,3.19
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,14.16,0.0
2016,9,17,6,45,213.5,27.5,1.7,23.5,53.0,47.14,21.05
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,96.74,57.54
2016,9,17,7,15,424.5,53.5,1.85,24.5,142.0,147.27,97.74
2016,9,17,7,30,508.0,64.0,1.7,25.0,193.0,207.78,147.54
2016,9,17,7,45,560.0,72.0,1.55,26.0,246.5,264.83,195.21
2016,9,17,8,0,612.0,80.0,1.4,27.0,300.0,327.29,245.79
2016,9,17,8,15,649.5,86.0,1.15,27.5,353.5,386.19,292.21
2016,9,17,8,30,687.0,92.0,0.9,28.0,407.0,448.07,338.5
2016,9,17,8,45,710.0,97.5,0.65,29.0,457.5,503.92,377.11
2016,9,17,9,0,733.0,103.0,0.4,30.0,508.0,559.88,413.1
2016,9,17,9,15,753.0,107.0,0.45,30.0,555.5,613.15,450.12
2016,9,17,9,30,773.0,111.0,0.5,30.0,603.0,666.16,486.04
2016,9,17,9,45,521.5,219.0,0.55,30.5,560.5,623.66,451.41
2016,9,17,10,0,270.0,327.0,0.6,31.0,518.0,554.16,398.38
2016,9,17,10,15,194.0,350.0,0.7,31.0,491.0,520.0,374.46
2016,9,17,10,30,118.0,373.0,0.8,31.0,464.0,486.01,349.57
2016,9,17,10,45,471.0,253.5,0.9,31.5,636.5,690.04,496.32
2016,9,17,11,0,824.0,134.0,1.0,32.0,809.0,897.11,629.39
2016,9,17,11,15,829.5,135.5,1.05,32.0,829.0,921.62,642.01
2016,9,17,11,30,835.0,137.0,1.1,32.0,849.0,943.03,655.05
2016,9,17,11,45,835.5,139.0,1.15,32.5,860.5,951.25,658.84
2016,9,17,12,0,836.0,141.0,1.2,33.0,872.0,967.43,667.71
2016,9,17,12,15,837.0,141.5,1.2,33.0,875.5,967.36,667.3
2016,9,17,12,30,838.0,142.0,1.2,33.0,879.0,969.71,668.69
2016,9,17,12,45,836.5,141.5,1.3,33.0,873.5,971.08,671.15
2016,9,17,13,0,835.0,141.0,1.4,33.0,868.0,962.96,667.9
2016,9,17,13,15,831.5,140.0,1.45,33.0,854.0,948.97,660.49
2016,9,17,13,30,828.0,139.0,1.5,33.0,840.0,931.65,651.13
2016,9,17,13,45,822.5,137.0,1.55,33.0,818.0,908.22,638.01
2016,9,17,14,0,817.0,135.0,1.6,33.0,796.0,881.77,622.98
2016,9,17,14,15,411.5,161.0,1.6,33.0,493.5,537.43,394.55
2016,9,17,14,30,6.0,187.0,1.6,33.0,191.0,187.7,135.93
2016,9,17,14,45,376.5,163.0,1.65,33.0,424.0,479.86,359.05
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,726.31,531.2
2016,9,17,15,15,729.5,135.0,1.7,33.0,614.0,678.13,497.42
2016,9,17,15,30,712.0,131.0,1.7,33.0,571.0,629.16,464.23
2016,9,17,15,45,689.5,126.0,1.75,33.0,523.0,575.47,427.17
2016,9,17,16,0,667.0,121.0,1.8,33.0,475.0,522.08,389.21
2016,9,17,16,15,635.5,115.0,1.75,32.5,423.5,463.48,346.67
2016,9,17,16,30,604.0,109.0,1.7,32.0,372.0,406.77,304.14
2016,9,17,16,45,561.5,100.5,1.65,31.5,318.5,345.11,256.63
2016,9,17,17,0,519.0,92.0,1.6,31.0,265.0,287.3,210.67
2016,9,17,17,15,457.0,81.5,1.45,30.5,212.5,224.46,160.13
2016,9,17,17,30,395.0,71.0,1.3,30.0,160.0,170.16,115.94
2016,9,17,17,45,305.5,56.0,1.2,29.5,113.0,113.6,71.8
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,68.01,37.85
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,25.46,0.22
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,11.82,0.0
2016,9,18,6,45,141.0,30.5,1.8,24.5,48.0,43.64,20.55
2016,9,18,7,0,245.0,50.0,2.0,25.0,84.0,88.68,54.79
2016,9,18,7,15,328.5,64.0,2.0,25.0,133.0,136.55,92.46
2016,9,18,7,30,412.0,78.0,2.0,25.0,182.0,194.5,139.8
2016,9,18,7,45,471.5,88.0,2.0,25.5,235.0,250.11,186.12
2016,9,18,8,0,531.0,98.0,2.0,26.0,288.0,313.92,238.2
2016,9,18,8,15,571.5,105.5,2.0,26.5,340.5,371.23,284.31
2016,9,18,8,30,612.0,113.0,2.0,27.0,393.0,431.99,331.62
2016,9,18,8,45,641.0,119.5,2.0,27.5,443.5,488.37,374.19
2016,9,18,9,0,670.0,126.0,2.0,28.0,494.0,546.22,416.44
2016,9,18,9,15,692.0,130.5,1.9,28.5,541.0,598.5,452.93
2016,9,18,9,30,714.0,135.0,1.8,29.0,588.0,650.88,488.22
2016,9,18,9,45,728.5,140.0,1.75,29.5,629.0,697.99,518.95
2016,9,18,10,0,743.0,145.0,1.7,30.0,670.0,743.94,547.03
2016,9,18,10,15,755.0,147.5,1.6,30.0,705.0,781.7,569.73
2016,9,18,10,30,767.0,150.0,1.5,30.0,740.0,819.52,592.12
2016,9,18,10,45,775.0,152.5,1.4,30.5,767.5,851.71,609.26
2016,9,18,11,0,783.0,155.0,1.3,31.0,795.0,881.38,624.46
2016,9,18,11,15,789.0,156.5,1.15,31.0,815.0,905.45,636.43
2016,9,18,11,30,795.0,158.0,1.0,31.0,835.0,926.58,646.29
2016,9,18,11,45,830.0,139.0,0.85,31.5,854.0,950.72,656.37
2016,9,18,12,0,865.0,120.0,0.7,32.0,873.0,966.61,661.06
2016,9,18,12,15,655.0,242.0,0.6,32.0,813.5,904.99,621.78
2016,9,18,12,30,445.0,364.0,0.5,32.0,754.0,826.17,566.07
2016,9,18,12,45,408.0,378.5,0.4,32.0,734.5,796.91,546.62
2016,9,18,13,0,371.0,393.0,0.3,32.0,715.0,773.41,529.95
2016,9,18,13,15,440.0,360.0,0.35,32.0,736.0,806.44,553.59
2016,9,18,13,30,509.0,327.0,0.4,32.0,757.0,829.44,570.43
2016,9,18,13,45,680.0,220.5,0.45,32.0,777.5,867.05,599.52
2016,9,18,14,0,851.0,114.0,0.5,32.0,798.0,883.64,610.76
2016,9,18,14,15,667.0,197.5,0.55,32.0,721.5,796.09,558.23
2016,9,18,14,30,483.0,281.0,0.6,32.0,645.0,705.19,498.13
2016,9,18,14,45,642.5,196.0,0.7,32.0,654.0,729.64,521.09
2016,9,18,15,0,802.0,111.0,0.8,32.0,663.0,735.38,528.25
2016,9,18,15,15,663.5,154.5,0.85,32.0,591.5,649.24,471.57
2016,9,18,15,30,525.0,198.0,0.9,32.0,520.0,567.69,415.31
2016,9,18,15,45,626.5,148.0,0.95,32.0,500.5,556.8,410.58
2016,9,18,16,0,728.0,98.0,1.0,32.0,481.0,530.94,393.79
2016,9,18,16,15,699.0,93.0,1.0,31.5,429.0,472.26,351.56
2016,9,18,16,30,670.0,88.0,1.0,31.0,377.0,414.56,308.68
2016,9,18,16,45,630.0,81.5,1.0,31.0,323.5,352.54,260.51
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,293.97,213.46
2016,9,18,17,15,528.0,67.0,0.95,30.5,216.5,231.07,162.75
2016,9,18,17,30,466.0,59.0,0.9,30.0,163.0,174.97,116.87
2016,9,18,17,45,371.5,47.0,0.85,29.5,114.5,116.23,70.98
2016,9,18,18,0,277.0,35.0,0.8,29.0,66.0,69.04,35.96
2016,9,18,18,15,138.5,17.5,0.85,28.5,33.0,23.8,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
