Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,15,26.0,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,12.0,1.9,24.0,13.0,13.21,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,44.94,19.39
2016,9,19,7,0,329.0,43.0,2.5,25.0,88.0,95.01,56.29
2016,9,19,7,15,418.0,53.5,2.55,25.5,139.0,145.92,96.5
2016,9,19,7,30,507.0,64.0,2.6,26.0,190.0,207.49,147.02
2016,9,19,7,45,570.0,70.0,2.65,27.0,245.0,266.04,196.01
2016,9,19,8,0,633.0,76.0,2.7,28.0,300.0,331.23,249.34
2016,9,19,8,15,670.5,81.0,2.6,28.5,354.5,390.18,297.09
2016,9,19,8,30,708.0,86.0,2.5,29.0,409.0,452.04,345.36
2016,9,19,8,45,735.5,90.0,2.45,29.5,460.5,509.42,388.75
2016,9,19,9,0,763.0,94.0,2.4,30.0,512.0,568.18,431.58
2016,9,19,9,15,782.5,97.5,2.25,30.5,559.5,621.89,468.87
2016,9,19,9,30,802.0,101.0,2.1,31.0,607.0,675.21,504.12
2016,9,19,9,45,816.0,103.5,2.0,31.5,649.0,722.65,533.15
2016,9,19,10,0,830.0,106.0,1.9,32.0,691.0,768.63,560.5
2016,9,19,10,15,840.5,108.0,1.85,32.0,726.0,805.89,583.08
2016,9,19,10,30,851.0,110.0,1.8,32.0,761.0,844.16,606.12
2016,9,19,10,45,860.0,110.5,1.8,32.5,789.5,877.07,624.68
2016,9,19,11,0,869.0,111.0,1.8,33.0,818.0,907.23,641.36
2016,9,19,11,15,874.0,112.0,1.9,33.0,838.0,931.26,656.55
2016,9,19,11,30,879.0,113.0,2.0,33.0,858.0,952.04,669.81
2016,9,19,11,45,884.0,112.0,2.1,33.5,870.5,967.32,678.38
2016,9,19,12,0,889.0,111.0,2.2,34.0,883.0,979.1,684.9
2016,9,19,12,15,889.5,111.5,2.25,34.0,886.0,984.53,688.5
2016,9,19,12,30,890.0,112.0,2.3,34.0,889.0,986.28,690.02
2016,9,19,12,45,889.0,111.0,2.4,34.5,883.5,981.32,686.59
2016,9,19,13,0,888.0,110.0,2.5,35.0,878.0,972.71,681.05
2016,9,19,13,15,884.5,109.5,2.55,35.0,863.5,958.64,673.15
2016,9,19,13,30,881.0,109.0,2.6,35.0,849.0,941.09,663.18
2016,9,19,13,45,875.5,108.0,2.7,35.0,826.5,917.8,650.01
2016,9,19,14,0,870.0,107.0,2.8,35.0,804.0,891.33,634.77
2016,9,19,14,15,862.0,105.5,2.85,35.0,773.5,859.14,615.4
2016,9,19,14,30,854.0,104.0,2.9,35.0,743.0,824.23,594.15
2016,9,19,14,45,842.0,102.0,2.95,35.0,705.5,783.08,568.58
2016,9,19,15,0,830.0,100.0,3.0,35.0,668.0,739.92,541.39
2016,9,19,15,15,814.5,97.0,3.0,34.5,624.5,694.06,512.83
2016,9,19,15,30,799.0,94.0,3.0,34.0,581.0,644.03,480.34
2016,9,19,15,45,778.0,91.0,3.0,34.0,532.0,589.64,441.62
2016,9,19,16,0,757.0,88.0,3.0,34.0,483.0,535.17,401.77
2016,9,19,16,15,728.0,84.0,2.85,33.5,430.5,475.69,357.51
2016,9,19,16,30,699.0,80.0,2.7,33.0,378.0,417.85,313.06
2016,9,19,16,45,658.0,74.5,2.55,32.5,323.5,354.97,263.5
2016,9,19,17,0,617.0,69.0,2.4,32.0,269.0,295.63,215.22
2016,9,19,17,15,555.0,61.5,2.2,31.0,215.0,231.86,163.26
2016,9,19,17,30,493.0,54.0,2.0,30.0,161.0,174.87,116.21
2016,9,19,17,45,393.0,43.5,1.8,29.5,112.5,115.35,69.44
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,68.03,34.3
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,22.91,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,12.71,0.0
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,45.89,18.9
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,97.39,57.13
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,149.43,98.49
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,212.03,150.08
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,271.17,199.65
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,336.73,253.15
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,396.8,301.48
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,459.42,349.83
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,517.78,392.37
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,577.15,433.62
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,631.07,471.16
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,684.48,506.59
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,729.6,534.52
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,775.66,562.69
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,816.87,588.47
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,855.77,612.62
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,888.53,631.97
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,918.35,649.42
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,942.21,663.41
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,962.73,675.38
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,977.34,682.97
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,988.34,688.47
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,994.22,691.81
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,996.38,693.05
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,990.86,688.34
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,981.64,681.58
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,967.36,673.27
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,949.56,662.92
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,925.53,649.29
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,898.29,633.65
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,865.77,614.97
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,830.49,594.42
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,787.06,567.58
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,739.09,537.47
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,690.37,506.46
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,640.6,473.01
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,584.97,434.11
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,530.15,394.67
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,469.91,350.54
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,411.39,306.24
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,348.05,257.0
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,288.64,209.31
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,225.47,158.47
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,169.41,112.79
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,110.03,66.72
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,62.61,31.6
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,21.51,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,8.4,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,39.5,17.3
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,84.25,52.82
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,133.1,91.01
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,191.72,138.15
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,186.27,139.81
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,159.12,121.19
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,235.5,180.22
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,324.71,247.83
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,301.86,229.41
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,267.05,201.33
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,284.3,213.78
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,300.96,225.41
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,376.35,280.55
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,461.8,341.06
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,498.49,365.35
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,535.57,389.88
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,544.01,393.84
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,551.11,397.07
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,552.62,397.64
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,553.08,397.55
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,600.5,430.2
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,648.06,462.22
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,831.96,594.35
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,992.32,698.35
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,988.14,695.29
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,980.3,691.63
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,966.11,683.62
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,948.45,673.53
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,924.48,658.13
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,897.31,640.76
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,864.63,622.37
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,833.11,604.58
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,792.16,579.04
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,749.05,551.81
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,700.1,521.03
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,649.95,487.74
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,594.51,448.08
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,538.91,407.18
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,478.96,362.34
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,420.0,316.76
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,356.31,265.65
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,296.11,215.91
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,231.01,162.59
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,172.89,114.48
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,112.38,67.09
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,64.2,30.88
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,21.79,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,10.46,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,43.17,17.05
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,92.48,55.53
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,144.17,96.71
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,205.63,147.29
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,262.77,195.17
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,325.22,245.91
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,384.59,293.2
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,447.23,341.27
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,504.14,383.45
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,561.95,424.74
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,615.37,463.45
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,668.66,501.21
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,714.75,532.06
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,760.89,561.65
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,800.87,586.07
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,838.77,608.88
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,870.94,627.75
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,900.36,644.78
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,924.37,659.64
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,945.27,672.62
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,956.72,678.78
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,964.61,682.86
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,969.04,685.87
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,970.02,686.86
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,962.83,683.24
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,952.29,677.63
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,937.28,668.89
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,919.1,658.19
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,892.68,642.52
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,863.66,625.11
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,544.57,404.89
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,223.05,163.33
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,381.37,284.45
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,525.2,389.76
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,411.2,306.77
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,306.44,229.27
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,413.69,313.99
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,492.26,373.51
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,286.87,218.68
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,103.06,76.03
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,86.88,63.81
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,70.74,51.21
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,55.13,38.77
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,39.6,26.15
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,26.06,14.97
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.54,3.42
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,33.9,12.25
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,84.0,51.23
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,132.31,89.06
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,191.62,137.37
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,251.23,186.98
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,318.67,242.64
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,377.23,291.38
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,439.09,341.44
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,497.75,387.27
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,558.17,433.14
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,611.21,472.03
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,663.91,509.53
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,712.02,541.32
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,759.04,571.87
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,795.78,595.88
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,833.57,620.51
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,866.53,640.65
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,896.74,658.85
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,920.33,673.67
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,940.67,686.41
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,952.01,691.93
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,959.66,695.17
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,841.88,614.68
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,705.57,513.06
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,838.56,613.25
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,951.33,689.0
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,936.79,679.07
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,918.9,667.91
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,894.66,652.86
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,867.46,635.86
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,838.43,617.39
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,802.36,594.07
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,680.1,508.29
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,561.37,419.65
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,534.68,402.91
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,504.93,383.08
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,505.63,385.64
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,490.96,375.65
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,441.1,337.59
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,389.77,297.09
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,327.69,246.55
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,269.69,198.19
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,209.05,147.83
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,155.14,102.91
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,96.66,57.61
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,52.16,23.79
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,18.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,33.38,11.22
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,83.2,50.47
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,131.32,88.4
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,190.3,136.89
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,247.91,185.49
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,311.19,238.19
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,369.0,285.84
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,430.29,334.88
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,487.71,379.8
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,547.24,425.08
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,529.09,408.56
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,487.46,373.5
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,610.94,468.61
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,747.46,567.42
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,654.57,495.0
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,526.38,394.11
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,532.51,397.17
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,537.2,398.61
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,548.23,405.88
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,558.59,412.67
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,566.79,417.76
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,574.55,422.59
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,628.93,461.85
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,691.08,505.63
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,517.16,380.88
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,336.56,247.69
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,587.21,437.07
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,813.34,598.71
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,844.55,623.92
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,860.41,635.37
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,827.37,613.78
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,791.91,590.74
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,740.84,556.69
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,692.46,523.57
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,566.95,431.23
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,455.11,346.84
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,471.72,362.07
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,471.2,362.83
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,417.7,321.67
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,367.09,281.63
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,305.35,231.64
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,248.9,185.04
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,188.74,135.93
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,136.66,93.54
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,82.59,51.7
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,41.22,19.04
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,17.03,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,16.41,3.89
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,32.93,20.61
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,55.51,39.69
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,78.15,58.64
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,103.12,78.83
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,129.31,99.73
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,174.29,135.51
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,220.24,171.68
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,281.19,218.87
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,343.17,266.02
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,400.19,309.08
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,466.28,358.06
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,459.25,350.14
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,452.93,342.79
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,565.76,427.32
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,686.82,514.54
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,678.05,505.37
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,671.34,498.34
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,740.02,547.93
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,818.34,602.3
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,773.71,567.5
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,733.17,536.08
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,703.29,514.34
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,663.5,485.83
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,669.06,490.48
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,681.71,499.56
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,616.39,453.04
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,560.04,412.59
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,579.54,428.22
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,596.42,441.44
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,303.89,230.93
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,20.31,10.52
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,20.3,10.63
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,20.3,10.67
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,21.26,11.52
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,22.22,12.38
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,27.53,16.74
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,32.84,21.13
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,28.97,18.11
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,25.1,15.05
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,21.23,11.91
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,17.36,8.73
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,13.02,5.13
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.67,1.48
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.3,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.33,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.67,1.36
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,14.46,6.37
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,20.26,11.36
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,27.02,17.11
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,33.79,22.78
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,29.93,19.48
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,26.07,16.17
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,43.96,30.97
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,61.88,45.63
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,63.34,46.66
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,64.8,47.71
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,104.24,79.45
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,144.19,111.06
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,149.94,115.39
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,155.77,119.82
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,234.33,181.39
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,314.27,242.47
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,234.8,180.72
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,155.93,118.85
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,168.3,128.64
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,180.7,138.34
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,242.44,186.4
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,304.73,234.13
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,285.03,218.49
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,265.36,203.1
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,244.21,186.97
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,223.14,170.85
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,184.91,141.26
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,147.04,111.7
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,281.37,218.0
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,411.85,318.05
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,371.69,287.46
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,332.43,257.87
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,248.63,193.55
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,164.66,127.61
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,122.23,94.12
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,80.28,60.41
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,70.58,52.71
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,60.89,44.92
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,51.2,37.02
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,41.52,29.02
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,31.85,20.94
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,22.19,12.74
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.98,5.64
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.78,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,13.99,1.62
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,28.01,17.09
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,47.08,33.65
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,66.2,50.1
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,87.86,68.27
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,109.57,86.1
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,119.25,93.66
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,128.98,101.1
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,130.25,101.57
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,131.59,102.09
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,188.91,147.61
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,247.83,193.31
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,304.21,236.26
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,357.25,275.82
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,420.58,323.55
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,493.37,377.2
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,567.22,430.97
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,651.76,490.71
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,697.35,522.72
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,743.25,554.79
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,695.38,518.16
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,636.03,473.99
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,578.61,432.28
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,511.63,383.19
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,521.3,390.92
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,530.43,397.87
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,448.67,338.09
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,368.07,278.37
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,442.6,335.83
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,521.89,394.87
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,498.72,378.84
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,475.16,362.99
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,501.73,385.54
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,527.81,406.96
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,503.68,390.01
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,476.41,370.62
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,437.43,341.78
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,397.01,311.15
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,348.56,273.17
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,300.87,234.9
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,284.11,218.89
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,254.59,190.36
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,192.26,137.96
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,137.3,92.03
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,82.61,49.09
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,38.98,10.83
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,14.11,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,32.95,6.06
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,89.28,51.77
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,141.49,94.18
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,204.79,147.56
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,263.73,198.93
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,328.9,254.5
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,388.73,304.51
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,451.11,354.65
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,509.25,398.92
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,568.47,442.01
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,622.54,480.39
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,676.11,516.55
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,720.21,543.97
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,765.42,571.62
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,805.94,595.53
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,844.13,617.48
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,876.6,635.36
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,906.15,651.16
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,929.78,665.09
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,950.05,677.01
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,964.93,685.06
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,976.26,691.04
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,980.48,693.39
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,980.94,693.62
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,975.67,691.22
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,966.65,686.67
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,951.63,677.77
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,933.05,666.79
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,908.51,650.83
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,880.69,632.89
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,847.33,612.65
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,811.2,590.52
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,770.26,565.03
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,727.09,537.79
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,678.12,506.83
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,627.86,473.31
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,574.8,435.22
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,519.25,394.15
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,458.52,348.14
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,399.21,301.54
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,335.8,249.92
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,275.95,199.59
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,210.92,145.67
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,153.32,97.62
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,92.34,50.38
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,44.02,7.32
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,13.32,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,34.05,4.68
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,94.84,54.35
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,149.31,99.38
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,214.95,155.8
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,275.81,210.08
