Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,342.34,268.29
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,403.68,321.17
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,467.66,374.44
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,527.06,421.81
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,587.31,468.16
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,639.94,507.71
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,693.82,545.92
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,742.49,578.6
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,789.51,609.64
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,831.12,636.4
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,870.2,661.09
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,903.27,681.39
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,933.25,699.47
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,956.68,714.43
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,976.58,727.1
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,991.14,735.13
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,1001.89,740.73
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,1006.15,743.35
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,1006.52,743.57
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,1001.04,740.07
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,991.7,734.18
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,976.7,724.38
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,958.0,712.26
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,933.31,696.44
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,905.22,678.37
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,870.94,655.82
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,833.79,631.24
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,790.27,602.07
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,744.73,571.25
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,694.44,537.6
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,645.16,502.69
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,588.51,459.79
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,531.62,415.51
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,469.08,365.83
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,408.09,315.81
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,341.88,260.42
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,279.61,206.76
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,212.74,149.74
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,153.65,99.34
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,91.08,50.27
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,41.94,2.68
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,12.84,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,34.32,3.12
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,96.09,55.22
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,150.73,100.64
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,216.65,157.4
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,278.28,212.34
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,345.43,270.84
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,407.21,323.24
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,471.61,375.45
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,531.38,420.99
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,591.78,464.57
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,646.31,504.0
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,697.47,538.95
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,745.5,569.65
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,791.68,598.51
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,832.79,624.07
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,871.34,647.61
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,903.54,665.41
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,932.56,680.98
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,956.36,694.37
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,976.64,705.54
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,990.65,711.43
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,1000.9,715.08
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,1005.08,717.4
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,1005.37,717.53
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,999.33,713.46
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,989.43,707.17
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,973.42,697.72
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,953.75,686.12
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,928.13,672.36
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,899.17,656.3
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,864.52,635.67
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,827.04,612.97
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,784.11,585.17
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,739.01,555.6
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,688.38,523.45
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,636.52,488.33
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,581.64,448.11
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,524.35,404.87
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,461.82,356.53
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,400.9,307.67
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,335.78,253.49
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,274.56,200.97
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,207.84,144.77
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,149.05,95.17
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,87.38,47.11
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,39.18,0.0
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,11.92,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,18.2,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,37.33,24.06
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,63.62,46.37
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,91.12,69.52
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,119.53,93.21
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,149.0,117.28
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,197.13,155.61
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,253.28,199.45
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,316.6,247.59
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,391.25,302.75
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,405.46,312.01
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,420.66,321.96
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,353.89,270.6
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,267.69,203.67
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,312.21,237.24
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,351.54,265.86
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,513.04,385.72
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,682.42,503.53
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,713.01,522.03
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,742.97,541.31
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,744.63,540.09
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,744.3,537.93
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,736.64,531.69
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,727.4,524.56
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,634.95,459.95
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,551.47,400.65
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,549.46,400.62
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,546.6,399.31
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,726.07,532.76
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,866.94,627.48
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,701.59,516.84
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,534.65,396.71
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,422.92,317.7
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,311.8,235.57
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,366.69,280.29
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,407.02,312.63
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,328.32,252.98
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,252.45,194.97
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,220.8,171.18
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,189.65,147.05
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,157.58,121.39
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,126.4,95.96
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,94.46,69.96
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,64.27,45.11
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,37.91,23.11
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,30.32,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,80.03,47.43
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,131.12,88.7
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,194.66,141.26
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,253.58,191.33
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,318.98,245.58
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,379.21,294.41
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,442.96,344.23
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,501.12,388.16
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,560.55,431.45
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,614.89,470.59
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,669.2,508.68
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,716.92,541.1
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,761.27,569.52
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,802.21,594.79
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,841.04,618.41
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,873.24,637.48
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,902.63,654.68
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,926.1,669.37
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,946.39,682.16
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,965.84,693.18
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,988.04,705.98
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,991.98,708.07
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,992.11,708.12
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,986.01,703.71
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,976.14,697.12
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,960.25,687.63
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,940.79,676.03
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,914.6,660.76
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,885.2,643.39
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,850.27,621.81
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,812.66,598.36
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,767.66,570.12
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,724.3,542.63
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,673.11,509.55
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,620.97,473.42
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,563.6,431.43
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,506.51,388.35
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,444.51,340.43
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,383.98,292.08
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,318.4,238.51
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,257.55,187.31
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,191.45,132.49
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,134.32,85.31
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,75.05,39.74
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,29.15,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,29.76,0.0
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,77.77,45.99
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,127.26,85.61
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,189.41,136.67
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,246.97,185.58
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,311.12,239.08
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,370.53,287.82
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,433.54,337.86
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,491.99,383.05
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,552.48,428.39
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,606.36,467.47
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,660.17,505.4
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,706.16,536.44
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,752.34,566.06
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,792.69,592.43
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,830.94,617.24
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,765.18,568.59
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,677.89,501.35
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,710.4,525.02
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,742.47,547.42
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,752.93,553.14
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,761.65,557.86
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,870.2,637.53
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,962.27,698.31
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,956.62,693.01
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,947.41,686.42
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,931.17,676.37
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,911.6,664.29
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,886.87,649.24
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,859.11,632.19
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,823.81,609.69
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,786.11,585.47
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,742.98,557.56
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,698.28,528.22
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,648.92,494.28
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,597.4,457.73
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,540.35,415.37
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,484.12,372.43
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,422.6,324.49
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,363.59,277.1
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,299.26,224.58
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,240.07,175.03
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,176.58,122.73
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,121.72,77.98
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,66.61,35.29
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,23.25,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,26.57,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,65.36,39.24
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,113.47,77.3
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,171.35,124.38
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,228.28,171.9
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,294.59,226.98
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,354.02,276.29
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,415.7,326.15
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,418.84,328.64
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,403.57,315.38
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,343.14,267.32
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,269.32,207.43
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,381.43,294.32
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,495.07,379.51
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,533.09,406.63
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,578.8,439.16
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,585.2,442.68
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,597.42,450.41
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,591.74,444.9
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,584.31,438.25
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,765.2,575.61
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,933.21,691.59
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,823.61,613.26
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,701.9,520.67
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,818.57,609.77
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,920.56,679.3
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,904.54,667.71
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,885.28,654.93
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,861.19,638.98
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,834.08,621.08
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,799.83,598.31
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,763.25,573.92
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,720.64,544.12
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,676.49,513.17
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,627.0,477.82
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,578.1,441.93
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,522.6,400.55
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,467.77,358.58
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,407.91,311.83
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,350.63,265.77
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,287.27,213.72
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,229.25,165.09
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,166.7,114.23
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,113.13,71.24
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,59.89,30.37
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,18.84,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,27.5,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,71.34,41.32
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,119.56,79.47
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,179.87,128.53
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,238.6,178.02
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,304.29,232.84
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,362.99,281.41
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,425.39,331.41
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,483.87,376.29
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,544.68,421.32
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,597.49,459.58
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,648.86,495.69
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,696.3,527.32
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,742.63,556.64
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,782.5,582.17
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,820.23,606.01
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,852.24,624.57
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,881.55,641.18
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,903.92,654.45
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,917.73,662.23
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,933.88,670.78
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,946.73,677.23
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,949.8,678.96
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,949.26,678.61
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,943.1,673.48
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,933.35,666.26
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,916.88,656.26
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,897.05,644.22
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,872.55,629.64
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,844.99,613.03
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,810.28,591.62
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,776.82,570.92
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,734.12,543.71
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,689.58,514.92
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,639.77,482.07
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,589.13,446.63
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,533.13,405.47
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,477.56,363.36
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,417.04,316.41
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,358.24,269.33
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,294.72,217.49
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,236.13,168.39
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,172.12,115.99
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,117.81,72.11
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,61.6,28.89
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,19.51,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,27.08,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,71.56,40.39
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,120.32,78.9
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,182.67,129.39
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,243.03,179.8
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,313.1,237.86
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,372.3,286.86
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,434.89,336.93
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,492.98,382.23
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,553.78,428.09
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,607.44,467.08
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,660.74,504.62
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,709.16,536.14
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,753.08,563.88
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,793.32,589.88
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,831.22,614.11
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,759.09,561.02
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,653.54,479.72
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,800.9,589.38
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,936.0,678.4
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,823.05,600.07
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,682.07,495.12
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,636.26,463.36
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,598.07,435.78
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,787.14,575.8
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,945.82,680.57
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,802.47,584.05
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,645.82,469.82
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,767.65,563.14
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,855.57,623.71
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,821.15,601.15
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,784.07,577.61
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,737.45,547.38
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,692.85,518.23
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,642.7,485.11
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,591.73,449.28
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,533.99,406.54
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,476.96,363.08
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,416.46,315.92
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,357.76,268.71
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,292.07,215.2
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,232.11,165.15
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,167.84,112.65
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,113.53,68.95
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,57.21,25.35
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,16.71,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,27.08,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,74.37,40.66
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,124.11,80.08
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,186.38,130.4
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,246.29,180.5
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,315.13,237.39
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,373.15,286.15
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,434.67,336.41
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,492.33,381.84
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,551.27,426.91
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,309.11,244.0
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,12.93
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,146.11,110.26
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,280.3,212.24
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,295.31,222.88
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,310.4,233.9
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,594.98,455.19
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,871.82,650.93
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,703.19,528.85
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,489.32,365.16
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,438.97,327.97
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,387.86,289.27
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,670.18,507.85
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,925.22,690.7
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,916.24,684.17
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,904.01,677.05
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,771.47,583.32
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,636.28,480.75
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,734.44,560.15
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,812.04,620.0
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,664.73,511.36
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,517.71,398.04
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,334.07,258.61
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,151.53,114.76
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,339.23,267.69
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,497.19,391.59
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,316.44,249.24
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,152.76,117.75
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,132.12,101.88
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,111.95,86.02
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,91.15,69.33
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,70.38,52.32
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,51.16,36.26
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,31.94,20.01
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.86,6.15
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,26.64,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,74.44,41.89
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,124.65,83.69
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,187.11,136.58
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,245.5,187.9
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,310.81,244.29
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,370.48,295.54
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,433.61,347.95
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,491.14,394.42
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,550.05,440.42
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,521.19,414.62
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,467.17,368.46
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,601.59,473.25
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,749.36,580.48
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,789.16,605.04
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,826.72,628.43
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,854.78,645.3
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,884.43,663.22
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,906.8,675.42
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,925.88,685.39
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,939.59,692.18
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,949.78,696.75
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,953.14,698.75
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,952.85,698.56
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,946.86,693.43
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,937.24,686.13
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,920.96,675.96
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,901.28,663.68
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,875.83,646.7
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,847.25,627.69
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,812.72,605.55
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,779.46,584.19
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,594.44,451.63
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,420.25,319.07
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,521.9,401.53
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,585.83,452.55
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,529.99,409.83
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,474.26,366.6
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,413.26,318.28
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,354.01,269.84
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,289.85,216.4
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,230.47,165.64
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,165.57,111.74
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,110.87,67.06
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,53.61,19.81
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,13.82,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,28.94,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,87.04,45.99
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,142.24,92.89
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,209.61,150.77
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,271.14,205.83
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,338.7,264.84
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,377.16,299.84
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,407.76,326.26
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,439.97,351.81
