Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,0,73.0,25.0,2.2,23.0,30.0,36.74,12.37
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.5,77.4,49.88
2016,10,19,7,30,227.0,63.0,2.6,23.0,103.0,125.44,88.8
2016,10,19,7,45,293.5,77.0,2.85,23.5,147.0,177.04,131.65
2016,10,19,8,0,360.0,91.0,3.1,24.0,191.0,233.23,178.39
2016,10,19,8,15,378.5,111.0,3.3,24.5,235.0,282.53,219.61
2016,10,19,8,30,397.0,131.0,3.5,25.0,279.0,333.15,260.72
2016,10,19,8,45,557.0,111.5,3.7,25.5,351.5,419.52,329.22
2016,10,19,9,0,717.0,92.0,3.9,26.0,424.0,517.81,405.75
2016,10,19,9,15,740.5,96.0,3.95,26.5,469.0,568.73,443.98
2016,10,19,9,30,764.0,100.0,4.0,27.0,514.0,620.81,482.17
2016,10,19,9,45,784.0,101.5,4.05,27.5,554.0,667.34,515.31
2016,10,19,10,0,804.0,103.0,4.1,28.0,594.0,712.82,545.61
2016,10,19,10,15,592.5,193.0,4.1,28.0,566.0,672.81,513.08
2016,10,19,10,30,381.0,283.0,4.1,28.0,538.0,610.75,462.93
2016,10,19,10,45,380.0,295.5,4.1,28.5,558.0,633.73,478.08
2016,10,19,11,0,379.0,308.0,4.1,29.0,578.0,655.23,491.62
2016,10,19,11,15,370.5,319.5,4.1,29.0,588.5,667.63,499.52
2016,10,19,11,30,362.0,331.0,4.1,29.0,599.0,678.27,506.23
2016,10,19,11,45,369.5,333.5,4.1,29.5,610.0,691.71,514.49
2016,10,19,12,0,377.0,336.0,4.1,30.0,621.0,703.74,521.74
2016,10,19,12,15,390.5,331.5,4.05,30.0,627.5,712.04,527.64
2016,10,19,12,30,404.0,327.0,4.0,30.0,634.0,718.7,532.47
2016,10,19,12,45,475.5,295.0,4.0,30.0,652.0,754.03,559.0
2016,10,19,13,0,547.0,263.0,4.0,30.0,670.0,778.43,577.93
2016,10,19,13,15,534.0,259.5,3.95,30.0,650.0,755.52,561.95
2016,10,19,13,30,521.0,256.0,3.9,30.0,630.0,730.81,544.97
2016,10,19,13,45,557.0,233.5,3.9,30.0,620.5,725.04,542.63
2016,10,19,14,0,593.0,211.0,3.9,30.0,611.0,715.35,537.42
2016,10,19,14,15,696.5,158.5,3.85,29.5,606.5,725.46,548.59
2016,10,19,14,30,800.0,106.0,3.8,29.0,602.0,720.62,547.33
2016,10,19,14,45,770.5,108.5,3.75,29.0,561.5,673.34,514.79
2016,10,19,15,0,741.0,111.0,3.7,29.0,521.0,627.36,481.37
2016,10,19,15,15,717.5,107.0,3.55,29.0,477.0,576.45,443.59
2016,10,19,15,30,694.0,103.0,3.4,29.0,433.0,525.48,404.99
2016,10,19,15,45,662.0,97.5,3.25,29.0,384.5,468.6,361.1
2016,10,19,16,0,630.0,92.0,3.1,29.0,336.0,413.17,317.23
2016,10,19,16,15,583.0,85.0,2.8,28.5,285.5,351.46,267.91
2016,10,19,16,30,536.0,78.0,2.5,28.0,235.0,293.55,220.33
2016,10,19,16,45,472.5,67.5,2.2,27.5,185.0,230.88,168.45
2016,10,19,17,0,409.0,57.0,1.9,27.0,135.0,174.74,121.36
2016,10,19,17,15,298.0,43.5,1.8,26.5,90.5,112.14,71.56
2016,10,19,17,30,187.0,30.0,1.7,26.0,46.0,63.02,30.87
2016,10,19,17,45,93.5,15.0,1.6,25.5,23.0,22.97,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,13.98,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,32.19,9.26
2016,10,20,7,15,135.0,47.5,4.5,21.0,68.0,78.56,51.62
2016,10,20,7,30,223.0,70.0,4.8,21.0,108.0,132.1,95.02
2016,10,20,7,45,111.5,36.5,5.1,21.5,55.5,73.59,52.75
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.79,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,76.0,6.7,23.0,76.0,73.5,54.45
2016,10,20,9,30,0.0,145.0,6.8,23.0,145.0,142.07,109.51
2016,10,20,9,45,0.0,78.5,6.9,23.5,78.5,75.94,55.93
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.59,3.75
2016,10,20,10,15,15.5,138.5,7.0,24.0,149.0,150.56,115.64
2016,10,20,10,30,31.0,265.0,7.0,24.0,286.0,296.24,229.62
2016,10,20,10,45,158.5,297.0,7.0,24.5,409.0,444.18,346.02
2016,10,20,11,0,286.0,329.0,7.0,25.0,532.0,598.66,463.68
2016,10,20,11,15,289.5,337.5,6.95,25.0,547.0,616.48,476.02
2016,10,20,11,30,293.0,346.0,6.9,25.0,562.0,633.24,487.95
2016,10,20,11,45,317.5,344.5,6.9,25.5,581.5,656.7,504.67
2016,10,20,12,0,342.0,343.0,6.9,26.0,601.0,679.23,520.61
2016,10,20,12,15,426.0,311.0,6.9,26.0,632.5,728.91,559.26
2016,10,20,12,30,510.0,279.0,6.9,26.0,664.0,769.72,591.3
2016,10,20,12,45,684.5,199.0,6.9,26.5,709.5,840.04,645.44
2016,10,20,13,0,859.0,119.0,6.9,27.0,755.0,897.28,685.07
2016,10,20,13,15,854.5,118.0,6.9,27.0,738.5,880.43,673.38
2016,10,20,13,30,850.0,117.0,6.9,27.0,722.0,860.32,659.76
2016,10,20,13,45,461.5,211.0,6.9,27.0,538.0,620.21,481.38
2016,10,20,14,0,73.0,305.0,6.9,27.0,354.0,373.39,286.0
2016,10,20,14,15,448.5,205.0,6.85,26.5,483.0,577.6,452.21
2016,10,20,14,30,824.0,105.0,6.8,26.0,612.0,735.15,575.99
2016,10,20,14,45,809.0,102.5,6.8,26.0,573.5,691.97,544.62
2016,10,20,15,0,794.0,100.0,6.8,26.0,535.0,647.25,511.35
2016,10,20,15,15,773.5,96.0,6.7,25.5,491.0,596.21,472.85
2016,10,20,15,30,753.0,92.0,6.6,25.0,447.0,544.67,433.01
2016,10,20,15,45,732.0,85.0,6.5,25.0,399.0,490.64,389.38
2016,10,20,16,0,711.0,78.0,6.4,25.0,351.0,435.6,343.83
2016,10,20,16,15,669.0,72.5,6.1,24.5,299.0,373.7,292.13
2016,10,20,16,30,627.0,67.0,5.8,24.0,247.0,314.9,241.6
2016,10,20,16,45,570.5,58.0,5.5,23.5,195.5,251.25,186.45
2016,10,20,17,0,514.0,49.0,5.2,23.0,144.0,193.19,135.41
2016,10,20,17,15,401.5,37.5,4.85,22.0,96.5,127.17,80.91
2016,10,20,17,30,289.0,26.0,4.5,21.0,49.0,73.13,33.32
2016,10,20,17,45,144.5,13.0,4.2,20.5,24.5,25.21,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,170.5,10.5,2.4,10.5,21.0,22.54,0.0
2016,10,21,7,0,341.0,21.0,2.6,11.0,42.0,67.95,17.44
2016,10,21,7,15,468.0,30.5,2.8,12.0,91.5,125.0,77.83
2016,10,21,7,30,595.0,40.0,3.0,13.0,141.0,194.7,137.14
2016,10,21,7,45,665.0,46.0,3.2,14.0,196.5,257.61,193.77
2016,10,21,8,0,735.0,52.0,3.4,15.0,252.0,327.5,255.66
2016,10,21,8,15,777.5,56.0,3.45,15.5,307.5,390.28,311.18
2016,10,21,8,30,820.0,60.0,3.5,16.0,363.0,456.07,367.29
2016,10,21,8,45,849.5,63.0,3.6,17.0,415.5,514.54,415.2
2016,10,21,9,0,879.0,66.0,3.7,18.0,468.0,575.57,463.21
2016,10,21,9,15,899.0,68.5,3.6,18.5,515.5,630.65,505.36
2016,10,21,9,30,919.0,71.0,3.5,19.0,563.0,684.94,545.45
2016,10,21,9,45,933.5,72.5,3.4,19.5,605.0,733.15,577.81
2016,10,21,10,0,948.0,74.0,3.3,20.0,647.0,779.48,608.05
2016,10,21,10,15,957.5,75.5,3.2,20.0,681.5,819.81,634.65
2016,10,21,10,30,967.0,77.0,3.1,20.0,716.0,857.38,659.01
2016,10,21,10,45,974.0,77.5,3.05,20.5,742.5,888.81,677.91
2016,10,21,11,0,981.0,78.0,3.0,21.0,769.0,916.94,694.4
2016,10,21,11,15,985.5,79.0,2.9,21.0,787.0,940.0,708.34
2016,10,21,11,30,990.0,80.0,2.8,21.0,805.0,959.36,719.78
2016,10,21,11,45,991.0,81.0,2.75,21.5,814.5,971.79,725.67
2016,10,21,12,0,992.0,82.0,2.7,22.0,824.0,980.26,729.08
2016,10,21,12,15,991.5,81.5,2.65,22.0,824.5,981.72,729.41
2016,10,21,12,30,991.0,81.0,2.6,22.0,825.0,979.16,727.29
2016,10,21,12,45,989.0,81.0,2.6,22.5,816.0,971.82,721.28
2016,10,21,13,0,987.0,81.0,2.6,23.0,807.0,960.53,712.87
2016,10,21,13,15,982.5,80.0,2.55,23.0,789.5,942.08,700.81
2016,10,21,13,30,978.0,79.0,2.5,23.0,772.0,919.92,686.44
2016,10,21,13,45,971.0,78.0,2.45,23.5,746.0,892.1,667.08
2016,10,21,14,0,964.0,77.0,2.4,24.0,720.0,860.96,645.6
2016,10,21,14,15,954.5,76.0,2.35,24.0,686.0,824.74,621.94
2016,10,21,14,30,945.0,75.0,2.3,24.0,652.0,785.74,596.27
2016,10,21,14,45,931.0,73.0,2.25,24.0,611.5,739.9,565.64
2016,10,21,15,0,917.0,71.0,2.2,24.0,571.0,692.09,533.31
2016,10,21,15,15,898.0,68.5,2.1,23.5,524.0,638.93,495.46
2016,10,21,15,30,879.0,66.0,2.0,23.0,477.0,584.82,455.38
2016,10,21,15,45,852.5,63.0,1.95,23.0,425.0,525.57,409.53
2016,10,21,16,0,826.0,60.0,1.9,23.0,373.0,468.58,363.83
2016,10,21,16,15,786.0,56.0,1.65,22.0,318.5,403.46,311.13
2016,10,21,16,30,746.0,52.0,1.4,21.0,264.0,340.97,258.59
2016,10,21,16,45,682.5,46.5,1.15,20.5,208.5,272.45,199.76
2016,10,21,17,0,619.0,41.0,0.9,20.0,153.0,210.06,145.15
2016,10,21,17,15,503.0,32.0,0.95,19.0,102.5,140.12,87.37
2016,10,21,17,30,387.0,23.0,1.0,18.0,52.0,82.24,34.11
2016,10,21,17,45,193.5,11.5,1.05,17.5,26.0,27.57,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,166.5,10.0,1.0,10.5,20.0,21.62,0.0
2016,10,22,7,0,333.0,20.0,1.0,11.0,40.0,65.42,12.77
2016,10,22,7,15,461.0,29.5,1.2,11.5,89.0,122.16,75.48
2016,10,22,7,30,589.0,39.0,1.4,12.0,138.0,191.44,134.42
2016,10,22,7,45,657.5,45.5,1.65,13.0,192.5,253.9,190.45
2016,10,22,8,0,726.0,52.0,1.9,14.0,247.0,323.19,251.57
2016,10,22,8,15,768.5,56.5,2.05,15.0,302.0,385.9,306.16
2016,10,22,8,30,811.0,61.0,2.2,16.0,357.0,451.62,361.18
2016,10,22,8,45,838.5,64.5,2.35,17.0,409.0,511.06,409.35
2016,10,22,9,0,866.0,68.0,2.5,18.0,461.0,568.83,454.52
2016,10,22,9,15,886.0,70.5,2.55,18.5,508.5,623.21,496.04
2016,10,22,9,30,906.0,73.0,2.6,19.0,556.0,676.83,535.68
2016,10,22,9,45,919.0,75.5,2.65,20.0,597.0,724.5,567.09
2016,10,22,10,0,932.0,78.0,2.7,21.0,638.0,770.21,596.14
2016,10,22,10,15,942.5,79.5,2.65,21.5,672.5,810.68,621.54
2016,10,22,10,30,953.0,81.0,2.6,22.0,707.0,848.52,644.74
2016,10,22,10,45,958.5,83.0,2.6,22.5,733.0,879.94,663.66
2016,10,22,11,0,964.0,85.0,2.6,23.0,759.0,908.05,680.24
2016,10,22,11,15,968.0,85.5,2.6,23.0,777.5,929.75,693.82
2016,10,22,11,30,972.0,86.0,2.6,23.0,796.0,947.79,705.09
2016,10,22,11,45,972.5,87.5,2.6,23.5,804.5,960.09,711.29
2016,10,22,12,0,973.0,89.0,2.6,24.0,813.0,968.5,715.08
2016,10,22,12,15,973.0,89.0,2.6,24.0,813.5,970.88,716.47
2016,10,22,12,30,973.0,89.0,2.6,24.0,814.0,969.32,715.49
2016,10,22,12,45,969.5,89.0,2.6,24.5,805.0,960.73,708.67
2016,10,22,13,0,966.0,89.0,2.6,25.0,796.0,948.29,699.56
2016,10,22,13,15,961.5,88.5,2.6,25.0,778.5,930.68,688.56
2016,10,22,13,30,957.0,88.0,2.6,25.0,761.0,909.44,675.27
2016,10,22,13,45,948.5,87.0,2.65,25.5,735.0,880.85,656.22
2016,10,22,14,0,940.0,86.0,2.7,26.0,709.0,849.09,635.07
2016,10,22,14,15,930.0,84.5,2.7,26.0,675.5,812.66,611.57
2016,10,22,14,30,920.0,83.0,2.7,26.0,642.0,773.56,586.08
2016,10,22,14,45,903.5,81.5,2.75,26.0,601.0,727.46,555.7
2016,10,22,15,0,887.0,80.0,2.8,26.0,560.0,679.68,523.46
2016,10,22,15,15,866.5,77.5,2.8,25.5,513.0,629.62,487.67
2016,10,22,15,30,846.0,75.0,2.8,25.0,466.0,575.83,448.02
2016,10,22,15,45,816.5,71.5,2.8,25.0,414.5,515.78,401.52
2016,10,22,16,0,787.0,68.0,2.8,25.0,363.0,456.55,354.13
2016,10,22,16,15,744.5,63.0,2.45,24.0,308.5,391.37,301.31
2016,10,22,16,30,702.0,58.0,2.1,23.0,254.0,329.16,249.05
2016,10,22,16,45,634.0,51.0,1.8,22.0,199.5,260.2,190.6
2016,10,22,17,0,566.0,44.0,1.5,21.0,145.0,198.98,137.63
2016,10,22,17,15,445.5,34.0,1.5,20.0,96.0,130.57,81.46
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,74.11,28.25
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,25.14,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,28.5,10.5,1.8,13.5,12.5,12.31,0.0
2016,10,23,7,0,57.0,21.0,2.0,14.0,25.0,29.83,1.94
2016,10,23,7,15,123.5,41.0,2.1,14.0,58.5,69.17,45.35
2016,10,23,7,30,190.0,61.0,2.2,14.0,92.0,113.73,82.99
2016,10,23,7,45,223.0,81.5,2.35,14.5,131.0,156.35,120.31
2016,10,23,8,0,256.0,102.0,2.5,15.0,170.0,202.5,160.33
2016,10,23,8,15,288.5,118.0,2.55,15.5,210.0,246.85,198.25
2016,10,23,8,30,321.0,134.0,2.6,16.0,250.0,294.25,237.85
2016,10,23,8,45,359.5,149.0,2.65,16.5,296.5,346.41,280.36
2016,10,23,9,0,398.0,164.0,2.7,17.0,343.0,407.17,328.54
2016,10,23,9,15,338.0,195.5,2.9,17.5,358.5,417.21,335.32
2016,10,23,9,30,278.0,227.0,3.1,18.0,374.0,426.69,341.04
2016,10,23,9,45,248.0,250.5,3.35,19.0,389.0,442.56,351.22
2016,10,23,10,0,218.0,274.0,3.6,20.0,404.0,448.44,353.51
2016,10,23,10,15,530.5,192.5,3.7,20.5,533.0,620.36,489.33
2016,10,23,10,30,843.0,111.0,3.8,21.0,662.0,796.62,618.95
2016,10,23,10,45,551.5,219.5,3.95,21.5,585.5,697.13,541.41
2016,10,23,11,0,260.0,328.0,4.1,22.0,509.0,574.45,443.05
2016,10,23,11,15,377.0,299.5,4.1,22.0,569.5,648.68,501.09
2016,10,23,11,30,494.0,271.0,4.1,22.0,630.0,733.92,564.92
2016,10,23,11,45,417.5,304.0,4.15,22.5,609.5,706.94,541.58
2016,10,23,12,0,341.0,337.0,4.2,23.0,589.0,669.81,511.73
2016,10,23,12,15,601.5,229.5,4.15,23.0,675.0,797.94,611.0
2016,10,23,12,30,862.0,122.0,4.1,23.0,761.0,909.65,689.74
2016,10,23,12,45,688.5,193.0,4.1,23.5,700.0,831.81,633.75
2016,10,23,13,0,515.0,264.0,4.1,24.0,639.0,746.03,568.63
2016,10,23,13,15,554.5,243.5,4.05,24.0,639.0,750.62,573.73
2016,10,23,13,30,594.0,223.0,4.0,24.0,639.0,751.63,575.77
2016,10,23,13,45,714.5,167.0,3.95,24.0,650.0,780.72,599.17
2016,10,23,14,0,835.0,111.0,3.9,24.0,661.0,794.73,609.64
2016,10,23,14,15,700.5,149.0,3.8,24.0,595.0,710.82,550.1
2016,10,23,14,30,566.0,187.0,3.7,24.0,529.0,626.03,486.21
2016,10,23,14,45,674.0,143.0,3.6,24.0,524.0,636.76,496.64
2016,10,23,15,0,782.0,99.0,3.5,24.0,519.0,631.82,494.6
2016,10,23,15,15,590.5,133.5,3.15,23.5,435.0,518.75,407.52
2016,10,23,15,30,399.0,168.0,2.8,23.0,351.0,415.71,327.12
2016,10,23,15,45,381.0,152.0,2.5,23.0,311.0,369.56,290.88
2016,10,23,16,0,363.0,136.0,2.2,23.0,271.0,324.27,254.34
2016,10,23,16,15,341.0,117.5,2.05,22.5,229.0,275.74,215.1
2016,10,23,16,30,319.0,99.0,1.9,22.0,187.0,228.94,176.18
2016,10,23,16,45,283.0,80.0,1.75,21.5,145.5,179.19,134.25
2016,10,23,17,0,247.0,61.0,1.6,21.0,104.0,133.2,94.96
2016,10,23,17,15,174.5,42.5,1.6,20.5,67.5,84.6,55.06
2016,10,23,17,30,102.0,24.0,1.6,20.0,31.0,40.45,13.1
2016,10,23,17,45,51.0,12.0,1.6,19.5,15.5,15.89,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,14.57,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,38.36,0.0
2016,10,24,7,15,236.0,37.5,1.1,17.5,69.5,88.45,55.25
2016,10,24,7,30,363.0,53.0,1.3,18.0,111.0,149.71,104.83
2016,10,24,7,45,444.0,63.0,1.5,19.0,161.0,207.07,153.43
2016,10,24,8,0,525.0,73.0,1.7,20.0,211.0,272.44,208.48
2016,10,24,8,15,577.5,80.0,1.95,20.5,262.0,331.02,258.27
2016,10,24,8,30,630.0,87.0,2.2,21.0,313.0,394.03,310.39
2016,10,24,8,45,677.0,89.0,2.5,22.0,364.0,452.8,357.48
2016,10,24,9,0,724.0,91.0,2.8,23.0,415.0,514.43,405.39
2016,10,24,9,15,532.0,152.5,2.75,23.5,404.0,494.47,387.94
2016,10,24,9,30,340.0,214.0,2.7,24.0,393.0,452.5,352.84
2016,10,24,9,45,344.5,231.5,2.65,24.5,424.5,488.14,378.5
2016,10,24,10,0,349.0,249.0,2.6,25.0,456.0,523.07,402.7
2016,10,24,10,15,307.0,274.0,2.5,25.5,463.5,530.08,404.96
2016,10,24,10,30,265.0,299.0,2.4,26.0,471.0,533.46,404.54
2016,10,24,10,45,140.5,271.5,2.35,26.5,363.5,401.22,304.67
2016,10,24,11,0,16.0,244.0,2.3,27.0,256.0,255.53,192.27
2016,10,24,11,15,154.5,290.5,2.3,27.0,402.0,439.46,332.95
2016,10,24,11,30,293.0,337.0,2.3,27.0,548.0,621.45,464.29
2016,10,24,11,45,558.5,235.0,2.3,27.5,644.0,756.32,562.69
2016,10,24,12,0,824.0,133.0,2.3,28.0,740.0,885.09,649.0
2016,10,24,12,15,824.0,133.0,2.3,28.0,740.0,887.09,649.03
2016,10,24,12,30,824.0,133.0,2.3,28.0,740.0,885.69,648.15
2016,10,24,12,45,820.5,132.5,2.3,28.5,731.5,877.29,641.56
2016,10,24,13,0,817.0,132.0,2.3,29.0,723.0,865.6,633.01
2016,10,24,13,15,567.5,224.0,2.3,29.0,630.0,739.33,546.68
2016,10,24,13,30,318.0,316.0,2.3,29.0,537.0,610.65,452.54
2016,10,24,13,45,551.0,221.5,2.35,29.0,588.0,700.08,522.44
2016,10,24,14,0,784.0,127.0,2.4,29.0,639.0,769.33,573.45
2016,10,24,14,15,771.0,124.0,2.4,29.0,607.0,733.18,549.12
2016,10,24,14,30,758.0,121.0,2.4,29.0,575.0,697.28,525.62
2016,10,24,14,45,407.5,173.5,2.45,29.0,415.5,478.94,365.51
2016,10,24,15,0,57.0,226.0,2.5,29.0,256.0,269.73,204.46
2016,10,24,15,15,363.0,166.0,2.5,28.5,333.0,409.23,316.21
2016,10,24,15,30,669.0,106.0,2.5,28.0,410.0,505.45,390.12
2016,10,24,15,45,635.0,99.5,2.55,28.0,362.0,448.16,345.45
2016,10,24,16,0,601.0,93.0,2.6,28.0,314.0,392.58,301.63
2016,10,24,16,15,550.5,85.5,2.3,27.0,264.0,331.09,252.69
2016,10,24,16,30,500.0,78.0,2.0,26.0,214.0,273.81,205.73
2016,10,24,16,45,427.0,67.0,1.75,25.5,165.0,209.4,152.44
2016,10,24,17,0,354.0,56.0,1.5,25.0,116.0,154.46,106.59
2016,10,24,17,15,238.5,40.5,1.45,24.5,74.5,94.66,59.22
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,45.43,11.94
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,17.11,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,16.5,1.4,17.5,16.5,15.92,6.98
2016,10,25,7,30,0.0,27.0,1.5,18.0,27.0,26.06,15.95
2016,10,25,7,45,0.0,40.0,1.65,18.5,40.0,38.63,26.72
2016,10,25,8,0,0.0,53.0,1.8,19.0,53.0,51.21,37.35
2016,10,25,8,15,0.0,66.0,1.95,19.5,66.0,63.92,47.89
2016,10,25,8,30,0.0,79.0,2.1,20.0,79.0,76.7,58.29
2016,10,25,8,45,0.0,91.5,2.25,20.5,91.5,89.01,68.11
2016,10,25,9,0,0.0,104.0,2.4,21.0,104.0,101.34,77.81
2016,10,25,9,15,146.5,162.5,2.45,21.5,239.0,258.84,205.82
2016,10,25,9,30,293.0,221.0,2.5,22.0,374.0,429.15,337.89
2016,10,25,9,45,186.5,242.5,2.55,22.5,343.0,384.35,300.3
2016,10,25,10,0,80.0,264.0,2.6,23.0,312.0,330.35,255.92
2016,10,25,10,15,89.5,282.0,2.65,23.0,338.5,359.17,277.78
2016,10,25,10,30,99.0,300.0,2.7,23.0,365.0,388.39,299.48
2016,10,25,10,45,249.5,295.0,2.75,23.5,465.0,523.21,402.34
2016,10,25,11,0,400.0,290.0,2.8,24.0,565.0,648.9,494.75
2016,10,25,11,15,438.5,282.5,2.85,24.0,591.0,689.0,523.06
2016,10,25,11,30,477.0,275.0,2.9,24.0,617.0,721.17,546.36
2016,10,25,11,45,443.5,293.5,2.95,24.5,615.0,716.73,540.88
2016,10,25,12,0,410.0,312.0,3.0,25.0,613.0,702.06,528.73
2016,10,25,12,15,425.5,305.0,3.0,25.0,617.5,717.14,539.66
2016,10,25,12,30,441.0,298.0,3.0,25.0,622.0,722.67,543.94
2016,10,25,12,45,412.0,305.5,3.05,25.5,605.0,694.59,522.94
2016,10,25,13,0,383.0,313.0,3.1,26.0,588.0,673.47,506.84
2016,10,25,13,15,369.5,308.5,3.05,26.0,569.0,651.61,491.41
2016,10,25,13,30,356.0,304.0,3.0,26.0,550.0,628.71,475.22
2016,10,25,13,45,482.5,249.0,2.95,26.0,570.0,672.26,509.97
2016,10,25,14,0,609.0,194.0,2.9,26.0,590.0,703.33,535.12
2016,10,25,14,15,603.5,183.5,2.85,26.0,559.5,669.77,511.41
2016,10,25,14,30,598.0,173.0,2.8,26.0,529.0,634.35,486.52
2016,10,25,14,45,421.0,202.5,2.75,26.0,445.0,518.33,399.47
2016,10,25,15,0,244.0,232.0,2.7,26.0,361.0,411.05,317.33
2016,10,25,15,15,252.5,209.5,2.45,25.5,333.0,381.53,296.28
2016,10,25,15,30,261.0,187.0,2.2,25.0,305.0,350.64,273.32
2016,10,25,15,45,248.0,168.0,1.95,25.0,270.0,310.97,242.32
2016,10,25,16,0,235.0,149.0,1.7,25.0,235.0,272.05,211.38
2016,10,25,16,15,219.5,127.0,1.5,24.0,197.5,229.71,177.94
2016,10,25,16,30,204.0,105.0,1.3,23.0,160.0,188.67,144.58
2016,10,25,16,45,178.5,83.5,1.15,22.5,123.5,146.53,109.47
2016,10,25,17,0,153.0,62.0,1.0,22.0,87.0,107.07,76.18
2016,10,25,17,15,98.0,42.0,1.0,21.5,55.5,66.46,42.95
2016,10,25,17,30,43.0,22.0,1.0,21.0,24.0,28.71,3.96
2016,10,25,17,45,21.5,11.0,1.05,21.0,12.0,12.46,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.0,9.5,1.25,15.5,12.5,13.24,0.0
2016,10,26,7,0,116.0,19.0,1.3,16.0,25.0,35.53,0.0
2016,10,26,7,15,243.0,34.0,1.5,17.0,65.5,85.53,52.06
2016,10,26,7,30,370.0,49.0,1.7,18.0,106.0,146.96,102.07
2016,10,26,7,45,453.0,58.0,1.95,19.0,155.5,203.36,150.1
2016,10,26,8,0,536.0,67.0,2.2,20.0,205.0,268.48,205.3
2016,10,26,8,15,587.5,73.5,2.5,20.5,255.5,326.34,254.99
2016,10,26,8,30,639.0,80.0,2.8,21.0,306.0,388.51,306.96
2016,10,26,8,45,673.5,85.0,3.1,22.0,354.5,444.23,352.03
2016,10,26,9,0,708.0,90.0,3.4,23.0,403.0,501.69,397.02
2016,10,26,9,15,475.5,158.0,3.3,23.5,378.0,464.34,365.84
2016,10,26,9,30,243.0,226.0,3.2,24.0,353.0,401.89,314.03
2016,10,26,9,45,218.5,248.0,3.15,24.5,369.0,412.08,320.48
2016,10,26,10,0,194.0,270.0,3.1,25.0,385.0,426.03,329.1
2016,10,26,10,15,505.0,190.0,3.0,25.5,509.5,595.12,459.7
2016,10,26,10,30,816.0,110.0,2.9,26.0,634.0,768.48,583.86
2016,10,26,10,45,822.5,112.5,2.8,26.5,658.5,797.73,600.15
2016,10,26,11,0,829.0,115.0,2.7,27.0,683.0,824.2,615.41
2016,10,26,11,15,834.5,116.5,2.65,27.0,700.0,845.78,628.81
2016,10,26,11,30,840.0,118.0,2.6,27.0,717.0,864.26,640.18
2016,10,26,11,45,854.0,112.5,2.55,27.5,728.5,879.2,647.96
2016,10,26,12,0,868.0,107.0,2.5,28.0,740.0,885.68,650.22
2016,10,26,12,15,547.0,231.0,2.45,28.0,630.0,744.2,552.14
2016,10,26,12,30,226.0,355.0,2.4,28.0,520.0,577.47,428.12
2016,10,26,12,45,544.5,231.0,2.4,28.5,622.0,737.76,548.84
2016,10,26,13,0,863.0,107.0,2.4,29.0,724.0,868.46,637.29
2016,10,26,13,15,857.5,106.0,2.4,29.0,707.5,850.87,624.96
2016,10,26,13,30,852.0,105.0,2.4,29.0,691.0,834.85,615.08
2016,10,26,13,45,843.5,104.0,2.4,29.0,666.0,808.4,598.25
2016,10,26,14,0,835.0,103.0,2.4,29.0,641.0,779.17,579.59
2016,10,26,14,15,823.0,100.5,2.35,29.0,609.5,743.02,555.83
2016,10,26,14,30,811.0,98.0,2.3,29.0,578.0,704.7,530.46
2016,10,26,14,45,785.5,99.0,2.3,29.0,538.0,658.93,499.71
2016,10,26,15,0,760.0,100.0,2.3,29.0,498.0,612.43,466.45
2016,10,26,15,15,736.0,96.0,2.25,28.5,454.0,562.63,430.81
2016,10,26,15,30,712.0,92.0,2.2,28.0,410.0,511.24,392.99
2016,10,26,15,45,680.0,86.5,2.2,28.0,362.5,454.36,349.33
2016,10,26,16,0,648.0,81.0,2.2,28.0,315.0,398.91,305.44
2016,10,26,16,15,599.0,74.5,1.9,27.5,264.5,337.1,255.55
2016,10,26,16,30,550.0,68.0,1.6,27.0,214.0,279.27,207.54
2016,10,26,16,45,479.0,58.5,1.35,26.5,164.5,215.95,154.96
2016,10,26,17,0,408.0,49.0,1.1,26.0,115.0,159.94,108.06
2016,10,26,17,15,284.0,35.5,1.1,25.0,73.0,97.67,58.92
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,46.18,3.37
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,16.83,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,1.45,17.5,11.0,9.34,0.0
2016,10,27,7,0,78.0,19.0,1.6,18.0,22.0,29.74,0.0
2016,10,27,7,15,194.5,36.0,1.75,18.5,61.0,78.88,48.02
2016,10,27,7,30,311.0,53.0,1.9,19.0,100.0,136.13,94.76
2016,10,27,7,45,398.5,64.0,2.05,19.5,149.0,191.71,141.64
2016,10,27,8,0,486.0,75.0,2.2,20.0,198.0,258.29,197.79
2016,10,27,8,15,539.5,83.0,2.05,21.0,248.0,315.87,245.97
2016,10,27,8,30,593.0,91.0,1.9,22.0,298.0,378.03,296.11
2016,10,27,8,45,635.0,95.5,1.8,23.0,347.0,434.77,340.42
2016,10,27,9,0,677.0,100.0,1.7,24.0,396.0,493.99,384.82
2016,10,27,9,15,703.0,104.5,1.5,24.5,440.5,545.67,422.13
2016,10,27,9,30,729.0,109.0,1.3,25.0,485.0,597.61,457.96
2016,10,27,9,45,749.0,112.0,1.15,25.5,524.0,643.69,488.43
2016,10,27,10,0,769.0,115.0,1.0,26.0,563.0,686.81,515.48
2016,10,27,10,15,783.0,117.5,1.05,26.5,596.0,725.64,539.82
2016,10,27,10,30,797.0,120.0,1.1,27.0,629.0,762.56,562.64
2016,10,27,10,45,805.5,122.5,1.2,27.5,654.0,792.91,581.5
2016,10,27,11,0,814.0,125.0,1.3,28.0,679.0,820.62,598.61
2016,10,27,11,15,820.5,126.0,1.4,28.0,696.5,842.2,612.94
2016,10,27,11,30,827.0,127.0,1.5,28.0,714.0,860.76,625.44
2016,10,27,11,45,851.0,117.0,1.65,28.5,727.5,879.34,637.38
2016,10,27,12,0,875.0,107.0,1.8,29.0,741.0,889.53,643.91
2016,10,27,12,15,488.5,227.5,1.85,29.0,581.5,687.6,506.87
2016,10,27,12,30,102.0,348.0,1.9,29.0,422.0,451.63,333.15
2016,10,27,12,45,487.5,226.5,1.95,29.0,574.0,681.81,507.26
2016,10,27,13,0,873.0,105.0,2.0,29.0,726.0,872.57,637.36
2016,10,27,13,15,868.0,104.0,2.0,29.0,709.0,855.28,624.66
2016,10,27,13,30,863.0,103.0,2.0,29.0,692.0,834.77,611.93
2016,10,27,13,45,856.0,101.0,2.05,29.0,668.0,812.93,598.8
2016,10,27,14,0,849.0,99.0,2.1,29.0,644.0,783.49,580.54
2016,10,27,14,15,837.0,97.0,2.1,29.0,611.5,747.56,557.42
2016,10,27,14,30,825.0,95.0,2.1,29.0,579.0,709.4,532.64
2016,10,27,14,45,803.5,94.5,2.15,29.0,539.5,664.37,503.0
2016,10,27,15,0,782.0,94.0,2.2,29.0,500.0,618.3,470.45
2016,10,27,15,15,758.5,90.0,2.2,28.5,456.0,566.52,433.68
2016,10,27,15,30,735.0,86.0,2.2,28.0,412.0,515.84,396.5
2016,10,27,15,45,702.0,81.5,2.25,28.0,363.5,458.61,352.61
2016,10,27,16,0,669.0,77.0,2.3,28.0,315.0,402.85,308.44
2016,10,27,16,15,620.0,71.0,2.05,27.0,264.5,340.69,258.69
2016,10,27,16,30,571.0,65.0,1.8,26.0,214.0,282.46,210.53
2016,10,27,16,45,500.0,55.5,1.55,25.5,164.0,218.21,156.75
2016,10,27,17,0,429.0,46.0,1.3,25.0,114.0,161.26,108.69
2016,10,27,17,15,302.5,33.0,1.25,24.0,72.0,98.15,58.42
2016,10,27,17,30,176.0,20.0,1.2,23.0,30.0,45.97,0.0
2016,10,27,17,45,88.0,10.0,1.2,22.5,15.0,16.32,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,85.5,8.5,0.9,15.5,12.0,8.36,0.0
2016,10,28,7,0,171.0,17.0,0.9,16.0,24.0,39.84,0.0
2016,10,28,7,15,308.5,30.0,1.0,16.5,67.0,93.11,54.44
2016,10,28,7,30,446.0,43.0,1.1,17.0,110.0,157.85,108.05
2016,10,28,7,45,529.0,51.0,1.25,18.0,161.5,217.02,158.86
2016,10,28,8,0,612.0,59.0,1.4,19.0,213.0,284.82,216.56
2016,10,28,8,15,661.5,65.0,1.5,20.0,265.0,345.04,267.64
2016,10,28,8,30,711.0,71.0,1.6,21.0,317.0,409.23,320.11
2016,10,28,8,45,746.5,75.0,1.75,22.0,367.5,466.59,365.81
2016,10,28,9,0,782.0,79.0,1.9,23.0,418.0,526.64,411.9
2016,10,28,9,15,805.5,82.0,2.0,23.5,463.5,579.61,451.86
2016,10,28,9,30,829.0,85.0,2.1,24.0,509.0,632.31,490.48
2016,10,28,9,45,847.0,87.0,2.25,24.5,549.5,679.56,524.39
2016,10,28,10,0,865.0,89.0,2.4,25.0,590.0,725.44,555.08
2016,10,28,10,15,877.0,90.5,2.45,25.5,623.0,760.73,577.43
2016,10,28,10,30,889.0,92.0,2.5,26.0,656.0,797.32,600.52
2016,10,28,10,45,899.0,92.5,2.55,26.5,682.0,828.66,619.81
2016,10,28,11,0,909.0,93.0,2.6,27.0,708.0,857.13,637.09
2016,10,28,11,15,913.5,94.0,2.6,27.0,725.5,878.47,650.47
2016,10,28,11,30,918.0,95.0,2.6,27.0,743.0,896.4,661.7
2016,10,28,11,45,534.5,224.0,2.6,27.5,603.0,718.12,536.46
2016,10,28,12,0,151.0,353.0,2.6,28.0,463.0,508.89,378.6
2016,10,28,12,15,540.0,222.5,2.6,28.0,612.5,726.09,543.76
2016,10,28,12,30,929.0,92.0,2.6,28.0,762.0,918.39,674.32
2016,10,28,12,45,926.5,91.5,2.6,28.0,753.0,910.32,667.5
2016,10,28,13,0,924.0,91.0,2.6,28.0,744.0,898.6,660.2
2016,10,28,13,15,574.5,207.5,2.6,28.0,610.5,721.55,539.19
2016,10,28,13,30,225.0,324.0,2.6,28.0,477.0,531.47,397.85
2016,10,28,13,45,561.0,205.5,2.6,28.5,568.0,685.3,515.99
2016,10,28,14,0,897.0,87.0,2.6,29.0,659.0,801.28,597.25
2016,10,28,14,15,885.5,85.5,2.55,28.5,626.0,765.22,573.59
2016,10,28,14,30,874.0,84.0,2.5,28.0,593.0,726.77,549.24
2016,10,28,14,45,857.5,81.5,2.5,28.0,553.5,681.63,519.12
2016,10,28,15,0,841.0,79.0,2.5,28.0,514.0,637.98,488.43
2016,10,28,15,15,819.0,76.0,2.45,27.5,468.5,585.92,450.94
2016,10,28,15,30,797.0,73.0,2.4,27.0,423.0,533.41,411.97
2016,10,28,15,45,765.5,69.5,2.4,27.0,373.5,475.35,366.94
2016,10,28,16,0,734.0,66.0,2.4,27.0,324.0,418.43,321.33
2016,10,28,16,15,687.0,61.0,2.1,26.5,272.0,355.04,269.5
2016,10,28,16,30,640.0,56.0,1.8,26.0,220.0,296.2,219.8
2016,10,28,16,45,563.5,48.5,1.5,25.5,168.5,228.89,163.23
2016,10,28,17,0,487.0,41.0,1.2,25.0,117.0,169.42,112.85
2016,10,28,17,15,352.0,30.0,1.15,24.0,73.5,103.8,60.32
2016,10,28,17,30,217.0,19.0,1.1,23.0,30.0,49.67,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.0,15.0,17.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
