Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,74.0,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,148.0,17.0,1.6,16.0,23.0,34.28,0.0
2016,10,29,7,15,291.5,30.0,1.85,17.0,64.5,89.7,51.74
2016,10,29,7,30,435.0,43.0,2.1,18.0,106.0,154.6,105.38
2016,10,29,7,45,525.5,50.0,2.4,19.0,157.5,214.1,156.4
2016,10,29,8,0,616.0,57.0,2.7,20.0,209.0,283.03,215.28
2016,10,29,8,15,665.0,62.5,2.75,20.5,261.0,342.54,266.8
2016,10,29,8,30,714.0,68.0,2.8,21.0,313.0,404.95,319.17
2016,10,29,8,45,752.0,70.5,2.9,22.0,363.0,463.02,366.04
2016,10,29,9,0,790.0,73.0,3.0,23.0,413.0,522.89,412.6
2016,10,29,9,15,812.0,76.0,3.05,23.5,458.0,575.16,452.57
2016,10,29,9,30,834.0,79.0,3.1,24.0,503.0,627.04,491.04
2016,10,29,9,45,849.5,81.5,3.15,25.0,542.0,673.21,523.07
2016,10,29,10,0,865.0,84.0,3.2,26.0,581.0,714.29,549.14
2016,10,29,10,15,876.0,85.5,3.2,26.0,613.5,752.36,574.67
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,788.06,598.36
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,817.58,616.69
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,844.09,632.91
2016,10,29,11,15,904.5,91.0,3.3,27.5,713.0,865.22,645.15
2016,10,29,11,30,909.0,92.0,3.3,28.0,730.0,882.99,655.18
2016,10,29,11,45,912.0,92.0,3.35,28.5,738.5,894.89,661.64
2016,10,29,12,0,915.0,92.0,3.4,29.0,747.0,903.21,665.86
2016,10,29,12,15,914.5,92.0,3.4,29.0,747.0,904.84,666.8
2016,10,29,12,30,914.0,92.0,3.4,29.0,747.0,902.81,665.49
2016,10,29,12,45,911.5,91.5,3.45,29.0,738.5,894.83,660.69
2016,10,29,13,0,909.0,91.0,3.5,29.0,730.0,883.27,653.64
2016,10,29,13,15,903.5,90.0,3.5,29.0,713.0,865.1,641.99
2016,10,29,13,30,898.0,89.0,3.5,29.0,696.0,843.6,628.2
2016,10,29,13,45,890.5,87.5,3.55,29.5,671.0,816.74,609.82
2016,10,29,14,0,883.0,86.0,3.6,30.0,646.0,786.91,589.46
2016,10,29,14,15,871.5,84.5,3.6,29.5,613.5,751.31,567.14
2016,10,29,14,30,860.0,83.0,3.6,29.0,581.0,713.37,542.93
2016,10,29,14,45,832.0,85.0,3.6,29.0,540.0,669.28,512.98
2016,10,29,15,0,804.0,87.0,3.6,29.0,499.0,620.94,477.79
2016,10,29,15,15,780.5,83.5,3.55,28.5,454.5,569.02,439.92
2016,10,29,15,30,757.0,80.0,3.5,28.0,410.0,516.88,400.76
2016,10,29,15,45,722.0,76.0,3.45,28.0,361.0,458.43,354.87
2016,10,29,16,0,687.0,72.0,3.4,28.0,312.0,402.7,309.77
2016,10,29,16,15,637.5,66.5,3.0,27.5,261.0,340.31,258.59
2016,10,29,16,30,588.0,61.0,2.6,27.0,210.0,281.86,209.29
2016,10,29,16,45,508.5,52.5,2.25,26.5,160.0,215.61,153.83
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,157.57,105.05
2016,10,29,17,15,293.0,31.5,1.75,25.0,68.0,93.84,54.29
2016,10,29,17,30,157.0,19.0,1.6,24.0,26.0,41.22,0.0
2016,10,29,17,45,78.5,9.5,1.5,23.0,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,28.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,57.0,16.0,1.5,18.0,18.0,22.42,0.0
2016,10,30,7,15,180.0,34.0,1.75,18.5,56.5,73.82,42.99
2016,10,30,7,30,303.0,52.0,2.0,19.0,95.0,132.12,91.18
2016,10,30,7,45,397.5,62.5,2.3,20.0,144.0,188.13,137.98
2016,10,30,8,0,492.0,73.0,2.6,21.0,193.0,255.83,194.66
2016,10,30,8,15,548.0,81.0,2.6,21.5,243.5,314.31,244.33
2016,10,30,8,30,604.0,89.0,2.6,22.0,294.0,377.59,296.56
2016,10,30,8,45,654.5,91.0,2.6,23.0,344.0,436.05,343.08
2016,10,30,9,0,705.0,93.0,2.6,24.0,394.0,497.69,390.44
2016,10,30,9,15,731.0,97.5,2.5,24.5,438.5,550.26,429.81
2016,10,30,9,30,757.0,102.0,2.4,25.0,483.0,603.0,467.98
2016,10,30,9,45,778.0,104.0,2.3,25.5,523.0,647.64,499.18
2016,10,30,10,0,799.0,106.0,2.2,26.0,563.0,693.11,529.55
2016,10,30,10,15,812.5,108.0,2.1,26.5,595.5,731.73,553.38
2016,10,30,10,30,826.0,110.0,2.0,27.0,628.0,768.31,575.37
2016,10,30,10,45,838.5,110.5,1.95,27.5,654.0,800.19,594.18
2016,10,30,11,0,851.0,111.0,1.9,28.0,680.0,829.51,611.08
2016,10,30,11,15,857.0,112.0,1.9,28.0,697.5,851.16,624.48
2016,10,30,11,30,863.0,113.0,1.9,28.0,715.0,869.66,635.91
2016,10,30,11,45,878.5,107.0,1.9,28.5,726.5,880.14,640.94
2016,10,30,12,0,894.0,101.0,1.9,29.0,738.0,892.49,647.36
2016,10,30,12,15,894.0,101.0,1.95,29.0,738.5,894.5,648.97
2016,10,30,12,30,894.0,101.0,2.0,29.0,739.0,892.93,648.49
2016,10,30,12,45,895.0,99.0,2.1,29.5,731.5,886.45,644.16
2016,10,30,13,0,896.0,97.0,2.2,30.0,724.0,876.39,637.63
2016,10,30,13,15,891.5,96.0,2.25,30.0,707.0,859.26,627.41
2016,10,30,13,30,887.0,95.0,2.3,30.0,690.0,838.83,615.1
2016,10,30,13,45,555.0,194.5,2.35,30.0,562.5,665.76,496.4
2016,10,30,14,0,223.0,294.0,2.4,30.0,435.0,486.1,363.36
2016,10,30,14,15,539.0,190.0,2.45,30.0,506.5,618.12,466.31
2016,10,30,14,30,855.0,86.0,2.5,30.0,578.0,714.56,537.84
2016,10,30,14,45,841.0,83.0,2.55,30.0,539.5,671.11,508.23
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,626.01,476.44
2016,10,30,15,15,805.5,77.0,2.6,29.5,456.5,575.02,440.0
2016,10,30,15,30,784.0,74.0,2.6,29.0,412.0,523.57,402.02
2016,10,30,15,45,754.5,69.5,2.6,29.0,363.5,466.28,357.65
2016,10,30,16,0,725.0,65.0,2.6,29.0,315.0,409.98,312.61
2016,10,30,16,15,677.5,60.0,2.25,28.0,264.0,347.16,261.87
2016,10,30,16,30,630.0,55.0,1.9,27.0,213.0,289.01,213.22
2016,10,30,16,45,556.0,47.5,1.6,26.5,162.5,223.43,158.07
2016,10,30,17,0,482.0,40.0,1.3,26.0,112.0,165.4,108.89
2016,10,30,17,15,343.0,28.5,1.25,25.0,69.0,99.46,55.93
2016,10,30,17,30,204.0,17.0,1.2,24.0,26.0,44.9,0.0
2016,10,30,17,45,102.0,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,87.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,174.0,15.0,1.1,15.0,21.0,34.92,0.0
2016,10,31,7,15,324.5,27.0,1.35,16.0,63.5,91.66,50.46
2016,10,31,7,30,475.0,39.0,1.6,17.0,106.0,158.41,106.8
2016,10,31,7,45,563.0,46.0,1.9,18.0,158.0,218.92,159.13
2016,10,31,8,0,651.0,53.0,2.2,19.0,210.0,287.52,218.19
2016,10,31,8,15,699.5,58.0,2.25,19.5,262.5,347.95,270.74
2016,10,31,8,30,748.0,63.0,2.3,20.0,315.0,412.08,324.63
2016,10,31,8,45,783.5,66.0,2.4,21.0,365.5,470.79,372.09
2016,10,31,9,0,819.0,69.0,2.5,22.0,416.0,531.01,418.92
2016,10,31,9,15,840.0,72.0,2.6,22.5,461.5,583.75,459.36
2016,10,31,9,30,861.0,75.0,2.7,23.0,507.0,632.97,496.12
2016,10,31,9,45,876.5,77.0,2.8,24.0,546.0,679.16,528.24
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,723.75,556.97
2016,10,31,10,15,902.0,80.5,2.9,25.5,617.5,761.8,581.22
2016,10,31,10,30,912.0,82.0,2.9,26.0,650.0,797.35,603.46
2016,10,31,10,45,918.0,83.5,2.95,26.5,675.0,826.99,621.74
2016,10,31,11,0,924.0,85.0,3.0,27.0,700.0,853.53,637.85
2016,10,31,11,15,928.0,85.5,3.05,27.0,716.5,874.03,651.15
2016,10,31,11,30,932.0,86.0,3.1,27.0,733.0,891.08,662.26
2016,10,31,11,45,930.0,88.0,3.15,27.5,740.5,901.08,667.45
2016,10,31,12,0,928.0,90.0,3.2,28.0,748.0,907.37,670.34
2016,10,31,12,15,927.0,90.0,3.2,28.0,747.5,908.58,671.01
2016,10,31,12,30,926.0,90.0,3.2,28.0,747.0,906.09,669.4
2016,10,31,12,45,921.5,90.0,3.25,28.5,737.5,896.89,662.49
2016,10,31,13,0,917.0,90.0,3.3,29.0,728.0,884.11,653.37
2016,10,31,13,15,911.0,89.0,3.3,29.0,710.0,865.47,641.45
2016,10,31,13,30,905.0,88.0,3.3,29.0,692.0,843.49,627.38
2016,10,31,13,45,895.5,87.0,3.35,29.0,666.5,815.52,609.54
2016,10,31,14,0,886.0,86.0,3.4,29.0,641.0,784.67,589.69
2016,10,31,14,15,873.5,84.5,3.4,29.0,608.0,748.36,565.69
2016,10,31,14,30,861.0,83.0,3.4,29.0,575.0,709.77,539.95
2016,10,31,14,45,843.0,81.0,3.4,29.0,535.5,668.19,511.82
2016,10,31,15,0,825.0,79.0,3.4,29.0,496.0,621.65,478.08
2016,10,31,15,15,801.0,76.0,3.3,28.5,451.0,569.36,439.77
2016,10,31,15,30,777.0,73.0,3.2,28.0,406.0,516.83,400.17
2016,10,31,15,45,742.5,69.5,3.15,28.0,357.0,458.56,354.37
2016,10,31,16,0,708.0,66.0,3.1,28.0,308.0,401.76,308.37
2016,10,31,16,15,658.5,60.5,2.7,27.0,257.0,339.62,257.72
2016,10,31,16,30,609.0,55.0,2.3,26.0,206.0,280.45,207.98
2016,10,31,16,45,528.0,47.5,1.9,25.0,155.5,214.16,152.44
2016,10,31,17,0,447.0,40.0,1.5,24.0,105.0,156.23,103.59
2016,10,31,17,15,307.0,28.0,1.45,23.0,64.0,91.93,51.46
2016,10,31,17,30,167.0,16.0,1.4,22.0,23.0,36.24,0.0
2016,10,31,17,45,83.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,17.0,22.35,0.0
2016,11,1,7,15,210.5,29.0,2.6,20.5,54.0,72.8,39.07
2016,11,1,7,30,346.0,44.0,2.9,21.0,91.0,133.03,89.36
2016,11,1,7,45,435.0,53.5,3.2,21.5,139.5,189.19,136.86
2016,11,1,8,0,524.0,63.0,3.5,22.0,188.0,254.7,192.52
2016,11,1,8,15,578.0,69.5,3.65,22.5,237.5,312.02,241.86
2016,11,1,8,30,632.0,76.0,3.8,23.0,287.0,373.89,293.7
2016,11,1,8,45,316.0,97.0,4.0,24.0,202.5,268.6,212.58
2016,11,1,9,0,0.0,118.0,4.2,25.0,118.0,115.84,88.24
2016,11,1,9,15,382.0,104.5,4.2,25.5,294.5,345.35,274.66
2016,11,1,9,30,764.0,91.0,4.2,26.0,471.0,590.38,463.56
2016,11,1,9,45,786.0,92.0,4.25,26.5,510.0,636.36,496.28
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,681.44,527.75
2016,11,1,10,15,410.0,153.0,4.3,27.5,385.0,477.87,371.57
2016,11,1,10,30,12.0,213.0,4.3,28.0,221.0,220.57,166.73
2016,11,1,10,45,432.5,156.0,4.3,28.5,442.5,522.01,404.71
2016,11,1,11,0,853.0,99.0,4.3,29.0,664.0,808.84,610.56
2016,11,1,11,15,858.5,100.0,4.3,29.0,680.5,829.83,622.67
2016,11,1,11,30,864.0,101.0,4.3,29.0,697.0,847.69,634.32
2016,11,1,11,45,505.5,223.0,4.3,29.5,573.0,686.9,517.43
2016,11,1,12,0,147.0,345.0,4.3,30.0,449.0,496.07,370.39
2016,11,1,12,15,517.5,219.0,4.3,30.0,584.0,697.41,525.85
2016,11,1,12,30,888.0,93.0,4.3,30.0,719.0,874.14,650.05
2016,11,1,12,45,884.5,93.0,4.3,30.0,710.5,866.04,643.61
2016,11,1,13,0,881.0,93.0,4.3,30.0,702.0,854.49,636.15
2016,11,1,13,15,513.5,206.0,4.3,30.0,559.0,663.26,500.62
2016,11,1,13,30,146.0,319.0,4.3,30.0,416.0,460.05,345.42
2016,11,1,13,45,110.0,300.0,4.3,30.5,371.5,399.47,300.73
2016,11,1,14,0,74.0,281.0,4.3,31.0,327.0,348.57,262.2
2016,11,1,14,15,451.0,183.5,4.25,30.5,441.5,543.24,416.11
2016,11,1,14,30,828.0,86.0,4.2,30.0,556.0,691.18,528.57
2016,11,1,14,45,813.0,83.0,4.2,30.0,518.0,648.17,497.89
2016,11,1,15,0,798.0,80.0,4.2,30.0,480.0,603.67,465.19
2016,11,1,15,15,774.5,77.0,4.1,30.0,436.5,552.89,426.85
2016,11,1,15,30,751.0,74.0,4.0,30.0,393.0,501.91,387.44
2016,11,1,15,45,715.5,70.5,3.95,30.0,345.0,444.47,342.21
2016,11,1,16,0,680.0,67.0,3.9,30.0,297.0,389.71,297.77
2016,11,1,16,15,630.0,61.5,3.45,29.0,247.0,328.0,247.63
2016,11,1,16,30,580.0,56.0,3.0,28.0,197.0,270.31,199.3
2016,11,1,16,45,494.0,48.5,2.65,27.5,148.0,204.34,144.25
2016,11,1,17,0,408.0,41.0,2.3,27.0,99.0,147.29,96.64
2016,11,1,17,15,269.0,28.5,2.2,26.5,59.5,85.19,46.46
2016,11,1,17,30,130.0,16.0,2.1,26.0,20.0,31.49,0.0
2016,11,1,17,45,65.0,8.0,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,14.17,0.0
2016,11,2,7,15,130.5,31.5,2.7,22.0,48.0,59.04,30.97
2016,11,2,7,30,240.0,51.0,2.9,22.0,83.0,115.56,78.52
2016,11,2,7,45,338.5,62.5,3.15,22.5,129.5,169.57,122.94
2016,11,2,8,0,437.0,74.0,3.4,23.0,176.0,234.37,176.9
2016,11,2,8,15,218.5,42.0,3.55,23.5,93.0,135.74,103.84
2016,11,2,8,30,0.0,10.0,3.7,24.0,10.0,9.64,2.31
2016,11,2,8,45,328.0,53.5,3.85,24.5,190.5,228.41,181.57
2016,11,2,9,0,656.0,97.0,4.0,25.0,371.0,470.99,371.84
2016,11,2,9,15,408.0,158.5,4.05,25.5,335.5,418.7,329.0
2016,11,2,9,30,160.0,220.0,4.1,26.0,300.0,334.59,260.49
2016,11,2,9,45,117.0,234.0,4.15,26.5,294.5,326.96,253.2
2016,11,2,10,0,74.0,248.0,4.2,27.0,289.0,308.95,237.6
2016,11,2,10,15,142.5,268.0,4.15,27.0,353.5,390.32,300.36
2016,11,2,10,30,211.0,288.0,4.1,27.0,418.0,468.6,359.49
2016,11,2,10,45,215.5,297.5,4.05,27.5,435.0,487.76,372.18
2016,11,2,11,0,220.0,307.0,4.0,28.0,452.0,506.4,384.6
2016,11,2,11,15,231.5,317.0,3.9,28.0,473.0,530.8,401.95
2016,11,2,11,30,243.0,327.0,3.8,28.0,494.0,554.73,418.83
2016,11,2,11,45,531.0,225.0,3.75,28.0,595.0,709.61,536.94
2016,11,2,12,0,819.0,123.0,3.7,28.0,696.0,850.38,636.35
2016,11,2,12,15,818.5,123.0,3.6,28.0,696.0,851.81,635.75
2016,11,2,12,30,818.0,123.0,3.5,28.0,696.0,849.92,634.0
2016,11,2,12,45,536.0,224.5,3.4,28.5,598.5,713.88,535.87
2016,11,2,13,0,254.0,326.0,3.3,29.0,501.0,563.27,421.51
2016,11,2,13,15,191.5,320.5,3.15,28.5,451.0,501.85,377.4
2016,11,2,13,30,129.0,315.0,3.0,28.0,401.0,441.66,333.04
2016,11,2,13,45,444.0,219.0,2.95,28.0,497.0,600.27,456.92
2016,11,2,14,0,759.0,123.0,2.9,28.0,593.0,729.97,553.34
2016,11,2,14,15,382.5,152.5,2.8,28.0,389.0,457.63,352.54
2016,11,2,14,30,6.0,182.0,2.7,28.0,185.0,184.28,138.85
2016,11,2,14,45,319.0,156.5,2.65,28.0,315.0,392.75,305.35
2016,11,2,15,0,632.0,131.0,2.6,28.0,445.0,553.87,427.05
2016,11,2,15,15,602.0,125.0,2.45,27.5,402.5,502.57,388.02
2016,11,2,15,30,572.0,119.0,2.3,27.0,360.0,452.08,349.91
2016,11,2,15,45,518.5,114.5,2.2,27.0,312.5,390.55,301.95
2016,11,2,16,0,465.0,110.0,2.1,27.0,265.0,335.49,257.98
2016,11,2,16,15,405.5,99.0,1.9,26.5,218.0,275.44,209.78
2016,11,2,16,30,346.0,88.0,1.7,26.0,171.0,220.92,165.12
2016,11,2,16,45,254.0,73.0,1.55,25.5,126.0,155.49,112.38
2016,11,2,17,0,162.0,58.0,1.4,25.0,81.0,104.12,71.4
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.5,55.87,31.73
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,1.0,1.2,21.0,1.0,0.96,0.0
2016,11,3,7,30,0.0,2.0,1.4,21.0,2.0,1.93,0.0
2016,11,3,7,45,0.0,4.0,1.6,21.5,4.0,3.85,0.0
2016,11,3,8,0,0.0,6.0,1.8,22.0,6.0,5.78,0.0
2016,11,3,8,15,0.0,7.5,1.85,22.0,7.5,7.23,0.38
2016,11,3,8,30,0.0,9.0,1.9,22.0,9.0,8.68,1.59
2016,11,3,8,45,0.0,44.5,1.95,22.5,44.5,42.98,30.0
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,77.47,58.02
2016,11,3,9,15,6.5,127.5,2.0,23.0,131.0,129.06,99.52
2016,11,3,9,30,13.0,175.0,2.0,23.0,182.0,182.04,141.3
2016,11,3,9,45,20.5,196.0,2.0,23.5,207.5,208.86,161.7
2016,11,3,10,0,28.0,217.0,2.0,24.0,233.0,236.26,182.33
2016,11,3,10,15,16.5,203.0,1.9,24.0,212.5,213.63,164.07
2016,11,3,10,30,5.0,189.0,1.8,24.0,192.0,190.57,145.6
2016,11,3,10,45,20.5,229.5,1.75,24.0,243.0,244.53,187.37
2016,11,3,11,0,36.0,270.0,1.7,24.0,294.0,308.19,235.43
2016,11,3,11,15,18.0,142.5,1.6,24.0,154.5,158.21,120.25
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,14.5,6.05
2016,11,3,11,45,6.0,122.5,1.45,24.5,127.0,124.33,93.61
2016,11,3,12,0,12.0,230.0,1.4,25.0,239.0,238.45,180.9
2016,11,3,12,15,6.0,156.5,1.3,25.0,161.0,158.39,119.19
2016,11,3,12,30,0.0,83.0,1.2,25.0,83.0,80.34,58.34
2016,11,3,12,45,0.0,53.0,1.2,25.0,53.0,51.27,35.44
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,22.23,12.26
2016,11,3,13,15,0.0,41.5,1.25,25.0,41.5,40.13,26.65
2016,11,3,13,30,0.0,60.0,1.3,25.0,60.0,58.04,40.98
2016,11,3,13,45,0.0,49.5,1.4,25.0,49.5,47.86,32.9
2016,11,3,14,0,0.0,39.0,1.5,25.0,39.0,37.7,24.8
2016,11,3,14,15,0.0,25.0,1.55,25.0,25.0,24.15,13.93
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.65,2.22
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.72,0.69
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,13.02,2.97
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,23.16,13.2
2016,11,4,7,45,0.0,37.5,3.4,18.0,37.5,36.22,24.52
2016,11,4,8,0,0.0,51.0,3.5,18.0,51.0,49.37,35.83
2016,11,4,8,15,0.0,65.5,3.55,18.0,65.5,63.69,47.98
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,78.03,59.96
2016,11,4,8,45,0.0,96.0,3.7,18.5,96.0,93.93,72.91
2016,11,4,9,0,0.0,112.0,3.8,19.0,112.0,109.86,85.69
2016,11,4,9,15,0.0,108.0,3.8,19.0,108.0,105.45,81.81
2016,11,4,9,30,0.0,104.0,3.8,19.0,104.0,101.21,78.11
2016,11,4,9,45,0.0,109.0,3.8,19.5,109.0,106.09,81.72
2016,11,4,10,0,0.0,114.0,3.8,20.0,114.0,110.99,85.31
2016,11,4,10,15,0.0,82.0,3.75,20.0,82.0,79.33,59.44
2016,11,4,10,30,0.0,50.0,3.7,20.0,50.0,48.34,34.08
2016,11,4,10,45,3.0,123.5,3.65,20.5,125.5,122.65,94.18
2016,11,4,11,0,6.0,197.0,3.6,21.0,201.0,199.5,154.76
2016,11,4,11,15,5.0,192.0,3.55,21.0,195.5,193.53,149.71
2016,11,4,11,30,4.0,187.0,3.5,21.0,190.0,187.58,144.87
2016,11,4,11,45,2.5,174.5,3.5,21.5,176.5,173.59,133.47
2016,11,4,12,0,1.0,162.0,3.5,22.0,163.0,159.66,122.18
2016,11,4,12,15,2.0,171.5,3.45,22.0,173.5,170.11,130.43
2016,11,4,12,30,3.0,181.0,3.4,22.0,184.0,180.6,138.68
2016,11,4,12,45,1.5,118.5,3.35,22.5,120.0,116.52,87.95
2016,11,4,13,0,0.0,56.0,3.3,23.0,56.0,54.17,38.11
2016,11,4,13,15,4.0,131.5,3.25,23.0,134.5,131.53,100.04
2016,11,4,13,30,8.0,207.0,3.2,23.0,213.0,211.4,162.75
2016,11,4,13,45,4.0,179.0,3.2,23.0,182.0,179.51,137.79
2016,11,4,14,0,0.0,151.0,3.2,23.0,151.0,148.02,113.15
2016,11,4,14,15,9.5,178.5,3.15,22.5,184.0,183.24,141.77
2016,11,4,14,30,19.0,206.0,3.1,22.0,217.0,218.52,170.28
2016,11,4,14,45,9.5,144.5,3.1,22.0,150.0,148.33,114.81
2016,11,4,15,0,0.0,83.0,3.1,22.0,83.0,80.28,60.12
2016,11,4,15,15,0.0,109.5,3.0,21.5,109.5,106.94,82.17
2016,11,4,15,30,0.0,136.0,2.9,21.0,136.0,134.59,104.99
2016,11,4,15,45,0.0,118.5,2.85,21.0,118.5,117.08,90.98
2016,11,4,16,0,0.0,101.0,2.8,21.0,101.0,99.61,76.89
2016,11,4,16,15,0.0,83.0,2.6,20.5,83.0,81.66,62.29
2016,11,4,16,30,0.0,65.0,2.4,20.0,65.0,63.72,47.42
2016,11,4,16,45,0.0,48.0,2.25,20.0,48.0,46.82,33.07
2016,11,4,17,0,0.0,31.0,2.1,20.0,31.0,29.94,18.64
2016,11,4,17,15,0.0,17.5,2.0,20.0,17.5,16.89,6.28
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.93,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,2.0,3.0,17.0,2.0,0.0,0.0
2016,11,5,7,0,0.0,4.0,3.1,17.0,4.0,3.93,0.0
2016,11,5,7,15,0.0,21.0,3.2,17.0,21.0,20.4,7.25
2016,11,5,7,30,0.0,38.0,3.3,17.0,38.0,37.54,24.9
2016,11,5,7,45,6.0,60.0,3.4,17.5,61.0,61.51,45.34
2016,11,5,8,0,12.0,82.0,3.5,18.0,84.0,86.02,66.1
2016,11,5,8,15,23.0,102.0,3.45,18.0,108.5,113.88,89.5
2016,11,5,8,30,34.0,122.0,3.4,18.0,133.0,140.48,111.63
2016,11,5,8,45,17.0,68.0,3.4,18.5,73.5,75.62,57.83
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.69
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,10.61,3.24
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.72,0.8
2016,11,5,9,45,39.0,125.5,3.15,19.5,147.0,151.89,120.09
2016,11,5,10,0,78.0,243.0,3.1,20.0,286.0,306.37,242.27
2016,11,5,10,15,40.5,212.0,3.0,20.5,234.5,247.02,193.74
2016,11,5,10,30,3.0,181.0,2.9,21.0,183.0,180.94,140.11
2016,11,5,10,45,1.5,135.5,2.85,21.5,136.5,133.51,102.18
2016,11,5,11,0,0.0,90.0,2.8,22.0,90.0,87.11,64.86
2016,11,5,11,15,7.0,162.0,2.75,22.0,167.0,164.68,126.68
2016,11,5,11,30,14.0,234.0,2.7,22.0,244.0,244.33,188.62
2016,11,5,11,45,19.5,251.0,2.65,22.0,265.0,266.69,205.63
2016,11,5,12,0,25.0,268.0,2.6,22.0,286.0,289.19,222.83
2016,11,5,12,15,16.0,238.0,2.55,22.0,249.5,250.25,192.62
2016,11,5,12,30,7.0,208.0,2.5,22.0,213.0,211.62,162.58
2016,11,5,12,45,15.0,232.5,2.5,22.5,243.0,243.67,187.43
2016,11,5,13,0,23.0,257.0,2.5,23.0,273.0,275.84,211.93
2016,11,5,13,15,19.0,244.0,2.5,23.0,257.0,258.83,198.88
2016,11,5,13,30,15.0,231.0,2.5,23.0,241.0,241.95,186.05
2016,11,5,13,45,116.5,256.5,2.55,23.0,328.0,364.47,283.03
2016,11,5,14,0,218.0,282.0,2.6,23.0,415.0,467.13,362.07
2016,11,5,14,15,143.0,262.0,2.6,23.0,347.5,384.24,298.27
2016,11,5,14,30,68.0,242.0,2.6,23.0,280.0,298.53,231.98
2016,11,5,14,45,104.0,229.5,2.65,23.0,282.5,307.19,240.29
2016,11,5,15,0,140.0,217.0,2.7,23.0,285.0,319.09,250.5
2016,11,5,15,15,184.0,194.0,2.7,22.5,274.5,314.33,248.25
2016,11,5,15,30,228.0,171.0,2.7,22.0,264.0,310.81,246.39
2016,11,5,15,45,199.0,155.5,2.7,22.0,229.5,264.2,209.13
2016,11,5,16,0,170.0,140.0,2.7,22.0,195.0,225.46,177.67
2016,11,5,16,15,249.0,114.5,2.55,21.5,180.0,224.67,175.51
2016,11,5,16,30,328.0,89.0,2.4,21.0,165.0,214.37,163.58
2016,11,5,16,45,251.5,71.0,2.3,20.5,120.5,151.83,111.54
2016,11,5,17,0,175.0,53.0,2.2,20.0,76.0,101.23,69.7
2016,11,5,17,15,87.5,31.5,2.15,19.5,43.0,52.12,27.15
2016,11,5,17,30,0.0,10.0,2.1,19.0,10.0,9.83,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,4.5,2.05,15.0,4.5,4.33,0.0
2016,11,6,7,30,0.0,9.0,2.2,15.0,9.0,8.67,1.45
2016,11,6,7,45,0.0,14.5,2.4,15.5,14.5,13.98,6.11
2016,11,6,8,0,0.0,20.0,2.6,16.0,20.0,19.29,10.72
2016,11,6,8,15,0.0,26.0,2.7,16.5,26.0,25.09,15.68
2016,11,6,8,30,0.0,32.0,2.8,17.0,32.0,30.89,20.56
2016,11,6,8,45,45.0,101.0,2.9,17.5,119.0,123.73,98.31
2016,11,6,9,0,90.0,170.0,3.0,18.0,206.0,224.01,180.1
2016,11,6,9,15,92.0,190.5,3.05,18.5,231.0,250.56,200.7
2016,11,6,9,30,94.0,211.0,3.1,19.0,256.0,277.14,221.11
2016,11,6,9,45,47.0,156.0,3.2,19.5,178.5,189.29,149.84
2016,11,6,10,0,0.0,101.0,3.3,20.0,101.0,98.03,74.74
2016,11,6,10,15,0.0,107.5,3.35,20.0,107.5,104.45,79.86
2016,11,6,10,30,0.0,114.0,3.4,20.0,114.0,110.88,84.89
2016,11,6,10,45,5.0,162.5,3.5,20.5,165.5,163.55,126.87
2016,11,6,11,0,10.0,211.0,3.6,21.0,217.0,217.23,168.83
2016,11,6,11,15,5.0,136.0,3.55,21.0,139.0,136.86,104.99
2016,11,6,11,30,0.0,61.0,3.5,21.0,61.0,59.01,42.37
2016,11,6,11,45,0.0,90.5,3.5,21.0,90.5,87.61,65.45
2016,11,6,12,0,0.0,120.0,3.5,21.0,120.0,116.75,88.73
2016,11,6,12,15,0.0,69.5,3.4,21.0,69.5,67.25,48.98
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,18.37,9.35
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,16.43,7.78
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,14.5,6.21
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,16.43,7.8
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,18.36,9.4
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,34.8,22.87
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,51.24,36.34
2016,11,6,14,15,0.0,97.5,2.9,21.0,97.5,94.5,71.53
2016,11,6,14,30,0.0,142.0,2.9,21.0,142.0,139.28,107.69
2016,11,6,14,45,0.0,75.0,2.9,21.0,75.0,72.53,53.93
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.72,0.75
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,7.24,0.38
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,132.5,21.0,1.7,17.0,36.5,47.45,16.44
2016,11,7,7,30,265.0,42.0,1.9,17.0,73.0,109.68,73.09
2016,11,7,7,45,359.5,53.0,2.15,17.5,118.5,162.24,117.56
2016,11,7,8,0,454.0,64.0,2.4,18.0,164.0,226.56,172.25
2016,11,7,8,15,513.0,72.0,2.45,18.5,211.5,282.84,220.96
2016,11,7,8,30,572.0,80.0,2.5,19.0,259.0,344.26,272.82
2016,11,7,8,45,606.0,87.5,2.6,19.5,304.5,397.75,317.31
2016,11,7,9,0,640.0,95.0,2.7,20.0,350.0,453.06,361.92
2016,11,7,9,15,320.0,100.0,2.7,20.0,227.5,299.88,241.61
2016,11,7,9,30,0.0,105.0,2.7,20.0,105.0,102.28,78.45
2016,11,7,9,45,0.0,74.5,2.75,20.5,74.5,72.04,53.7
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,42.52,29.36
2016,11,7,10,15,0.0,88.5,2.8,21.0,88.5,85.63,64.4
2016,11,7,10,30,0.0,133.0,2.8,21.0,133.0,129.94,99.84
2016,11,7,10,45,0.5,152.0,2.85,21.5,153.0,149.42,114.91
2016,11,7,11,0,1.0,171.0,2.9,22.0,173.0,169.03,129.97
2016,11,7,11,15,1.5,171.5,2.85,22.0,173.0,169.87,130.45
2016,11,7,11,30,2.0,172.0,2.8,22.0,173.0,170.74,131.03
2016,11,7,11,45,12.5,216.0,2.8,22.5,224.5,224.58,172.98
2016,11,7,12,0,23.0,260.0,2.8,23.0,276.0,279.22,214.7
2016,11,7,12,15,11.5,178.5,2.75,23.0,186.5,185.37,141.94
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,93.96,69.81
2016,11,7,12,45,4.0,152.5,2.7,23.0,155.5,152.68,116.5
2016,11,7,13,0,8.0,208.0,2.7,23.0,214.0,212.55,163.26
2016,11,7,13,15,4.0,164.0,2.65,23.0,167.0,164.29,125.54
2016,11,7,13,30,0.0,120.0,2.6,23.0,120.0,116.8,88.18
2016,11,7,13,45,0.0,90.0,2.55,23.0,90.0,87.1,64.71
2016,11,7,14,0,0.0,60.0,2.5,23.0,60.0,58.02,41.47
2016,11,7,14,15,0.0,41.0,2.4,23.0,41.0,39.62,26.67
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,21.25,11.76
2016,11,7,14,45,0.0,25.5,2.25,23.0,25.5,24.63,14.57
2016,11,7,15,0,0.0,29.0,2.2,23.0,29.0,28.0,17.4
2016,11,7,15,15,0.0,60.5,2.1,22.5,60.5,58.47,42.52
2016,11,7,15,30,0.0,92.0,2.0,22.0,92.0,89.58,68.16
2016,11,7,15,45,276.0,89.5,1.9,22.0,178.0,239.46,190.57
2016,11,7,16,0,552.0,87.0,1.8,22.0,264.0,347.38,271.91
2016,11,7,16,15,494.0,78.5,1.6,21.5,216.0,286.47,220.75
2016,11,7,16,30,436.0,70.0,1.4,21.0,168.0,229.47,172.58
2016,11,7,16,45,346.5,57.5,1.25,21.0,123.0,166.62,119.93
2016,11,7,17,0,257.0,45.0,1.1,21.0,78.0,113.46,75.72
2016,11,7,17,15,143.0,27.5,1.1,20.5,44.0,58.66,27.21
2016,11,7,17,30,29.0,10.0,1.1,20.0,10.0,13.13,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.61,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,21.23,11.48
2016,11,8,7,45,0.0,35.5,3.45,17.0,35.5,34.29,22.9
2016,11,8,8,0,0.0,49.0,3.6,17.0,49.0,47.46,34.31
2016,11,8,8,15,0.0,64.0,3.6,17.0,64.0,62.31,46.99
2016,11,8,8,30,0.0,79.0,3.6,17.0,79.0,77.18,59.5
2016,11,8,8,45,0.0,80.5,3.65,17.5,80.5,78.3,60.23
2016,11,8,9,0,0.0,82.0,3.7,18.0,82.0,79.55,61.01
2016,11,8,9,15,0.0,91.0,3.7,18.0,91.0,88.4,68.17
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,97.27,75.28
2016,11,8,9,45,0.0,107.0,3.7,18.0,107.0,104.16,80.72
2016,11,8,10,0,0.0,114.0,3.7,18.0,114.0,111.06,86.15
2016,11,8,10,15,0.0,114.5,3.75,18.0,114.5,111.47,86.28
