Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,30,0.0,115.0,3.8,18.0,115.0,111.9,86.46
2016,11,8,10,45,8.5,173.5,3.9,18.5,179.0,177.54,139.31
2016,11,8,11,0,17.0,232.0,4.0,19.0,243.0,244.76,192.26
2016,11,8,11,15,8.5,192.5,4.1,19.0,198.0,197.06,154.02
2016,11,8,11,30,0.0,153.0,4.2,19.0,153.0,149.87,116.08
2016,11,8,11,45,16.5,214.5,4.3,19.0,226.0,226.42,177.54
2016,11,8,12,0,33.0,276.0,4.4,19.0,299.0,313.67,246.11
2016,11,8,12,15,30.0,272.0,4.4,19.0,292.5,306.79,240.42
2016,11,8,12,30,27.0,268.0,4.4,19.0,286.0,291.06,228.14
2016,11,8,12,45,34.5,275.0,4.45,19.0,298.0,313.75,246.18
2016,11,8,13,0,42.0,282.0,4.5,19.0,310.0,327.49,257.21
2016,11,8,13,15,32.5,262.5,4.5,19.0,284.0,298.02,234.16
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,261.09,205.25
2016,11,8,13,45,20.5,231.0,4.5,19.0,244.0,246.41,193.94
2016,11,8,14,0,18.0,219.0,4.5,19.0,230.0,231.83,182.65
2016,11,8,14,15,9.0,158.0,4.45,19.0,163.5,161.99,126.95
2016,11,8,14,30,0.0,97.0,4.4,19.0,97.0,94.06,71.9
2016,11,8,14,45,0.0,73.0,4.35,19.0,73.0,70.59,52.86
2016,11,8,15,0,0.0,49.0,4.3,19.0,49.0,47.34,33.79
2016,11,8,15,15,0.0,27.5,4.15,19.0,27.5,26.55,16.57
2016,11,8,15,30,0.0,6.0,4.0,19.0,6.0,5.79,0.0
2016,11,8,15,45,0.0,5.0,3.85,19.0,5.0,4.82,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.86,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.89,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.93,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.44,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.37,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,51.0,3.8,15.0,51.0,49.27,36.35
2016,11,9,9,0,0.0,93.0,3.9,15.0,93.0,90.69,71.14
2016,11,9,9,15,0.0,69.0,3.95,15.0,69.0,66.7,50.8
2016,11,9,9,30,0.0,45.0,4.0,15.0,45.0,43.47,31.14
2016,11,9,9,45,0.0,61.0,4.05,15.5,61.0,58.96,43.97
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,74.47,56.65
2016,11,9,10,15,0.0,82.0,4.1,16.0,82.0,79.32,60.52
2016,11,9,10,30,0.0,87.0,4.1,16.0,87.0,84.18,64.4
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,74.49,56.19
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,64.81,48.03
2016,11,9,11,15,0.0,69.0,4.2,17.0,69.0,66.75,49.58
2016,11,9,11,30,0.0,71.0,4.2,17.0,71.0,68.7,51.12
2016,11,9,11,45,0.0,77.5,4.25,17.0,77.5,75.0,56.25
2016,11,9,12,0,0.0,84.0,4.3,17.0,84.0,81.3,61.38
2016,11,9,12,15,0.0,84.0,4.2,17.0,84.0,81.3,61.37
2016,11,9,12,30,0.0,84.0,4.1,17.0,84.0,81.3,61.37
2016,11,9,12,45,0.0,110.0,4.1,17.5,110.0,106.83,82.05
2016,11,9,13,0,0.0,136.0,4.1,18.0,136.0,132.78,102.9
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,103.86,79.56
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,75.47,56.53
2016,11,9,13,45,0.0,71.5,4.0,18.5,71.5,69.16,51.36
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,62.86,46.19
2016,11,9,14,15,0.0,76.0,4.0,19.0,76.0,73.51,55.02
2016,11,9,14,30,0.0,87.0,4.0,19.0,87.0,84.17,63.88
2016,11,9,14,45,0.0,65.5,4.0,19.0,65.5,63.32,46.89
2016,11,9,15,0,0.0,44.0,4.0,19.0,44.0,42.51,29.79
2016,11,9,15,15,0.0,42.5,3.9,18.5,42.5,41.05,28.74
2016,11,9,15,30,0.0,41.0,3.8,18.0,41.0,39.59,27.67
2016,11,9,15,45,0.0,35.5,3.7,18.0,35.5,34.27,23.27
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,28.95,18.83
2016,11,9,16,15,0.0,24.5,3.3,17.5,24.5,23.64,14.37
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,18.32,9.83
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,13.01,5.23
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.71,0.61
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.0,2.3,13.0,15.0,14.48,0.0
2016,11,10,7,30,0.0,30.0,2.3,13.0,30.0,29.31,18.13
2016,11,10,7,45,0.0,50.0,2.35,13.5,50.0,49.58,36.02
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,69.7,53.47
2016,11,10,8,15,5.0,89.5,2.35,14.0,91.0,91.12,71.81
2016,11,10,8,30,10.0,109.0,2.3,14.0,112.0,113.06,90.35
2016,11,10,8,45,131.0,133.0,2.25,14.5,183.5,204.2,166.18
2016,11,10,9,0,252.0,157.0,2.2,15.0,255.0,304.7,248.24
2016,11,10,9,15,185.0,181.0,2.2,15.0,257.5,298.28,242.32
2016,11,10,9,30,118.0,205.0,2.2,15.0,260.0,291.06,235.33
2016,11,10,9,45,59.0,176.0,2.25,15.5,203.5,218.54,175.72
2016,11,10,10,0,0.0,147.0,2.3,16.0,147.0,144.6,113.99
2016,11,10,10,15,161.0,200.0,2.25,16.5,294.5,327.36,263.93
2016,11,10,10,30,322.0,253.0,2.2,17.0,442.0,517.62,410.89
2016,11,10,10,45,273.5,273.5,2.2,17.5,439.0,511.16,402.35
2016,11,10,11,0,225.0,294.0,2.2,18.0,436.0,493.19,386.56
2016,11,10,11,15,254.0,298.0,2.2,18.0,462.0,533.45,416.89
2016,11,10,11,30,283.0,302.0,2.2,18.0,488.0,565.37,440.59
2016,11,10,11,45,289.0,305.5,2.2,18.5,497.5,577.19,448.12
2016,11,10,12,0,295.0,309.0,2.2,19.0,507.0,587.96,455.01
2016,11,10,12,15,431.0,265.0,2.3,19.0,554.5,663.01,513.54
2016,11,10,12,30,567.0,221.0,2.4,19.0,602.0,728.97,564.43
2016,11,10,12,45,426.5,262.0,2.5,19.5,547.0,652.76,505.21
2016,11,10,13,0,286.0,303.0,2.6,20.0,492.0,569.62,441.09
2016,11,10,13,15,311.0,289.5,2.7,20.0,490.0,571.09,444.08
2016,11,10,13,30,336.0,276.0,2.8,20.0,488.0,570.61,445.11
2016,11,10,13,45,324.0,267.0,2.9,20.0,465.0,544.29,426.12
2016,11,10,14,0,312.0,258.0,3.0,20.0,442.0,517.35,406.61
2016,11,10,14,15,287.0,247.0,2.95,20.0,409.5,478.39,377.26
2016,11,10,14,30,262.0,236.0,2.9,20.0,377.0,439.99,348.1
2016,11,10,14,45,260.5,218.0,2.9,20.0,349.5,410.08,325.76
2016,11,10,15,0,259.0,200.0,2.9,20.0,322.0,379.53,302.52
2016,11,10,15,15,152.0,179.0,2.75,19.5,249.0,278.45,222.46
2016,11,10,15,30,45.0,158.0,2.6,19.0,176.0,187.25,148.85
2016,11,10,15,45,39.5,139.0,2.5,19.0,153.5,162.8,129.27
2016,11,10,16,0,34.0,120.0,2.4,19.0,131.0,138.88,109.68
2016,11,10,16,15,26.0,99.5,2.05,18.0,107.0,112.86,88.41
2016,11,10,16,30,18.0,79.0,1.7,17.0,83.0,85.19,65.38
2016,11,10,16,45,9.0,58.5,1.4,16.5,60.5,61.08,44.94
2016,11,10,17,0,0.0,38.0,1.1,16.0,38.0,37.82,25.07
2016,11,10,17,15,0.0,19.0,1.05,15.5,19.0,18.37,4.6
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.75,0.13
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.68,1.78
2016,11,11,8,45,0.0,28.5,2.05,15.5,28.5,27.51,17.83
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,46.36,33.69
2016,11,11,9,15,0.0,55.5,1.95,16.5,55.5,53.63,39.61
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,60.89,45.46
2016,11,11,9,45,0.0,81.0,2.05,17.5,81.0,78.34,59.67
2016,11,11,10,0,0.0,99.0,2.1,18.0,99.0,96.09,73.93
2016,11,11,10,15,1.5,137.5,2.1,18.5,138.0,135.8,105.83
2016,11,11,10,30,3.0,176.0,2.1,19.0,177.0,176.13,137.62
2016,11,11,10,45,4.0,182.0,2.15,19.5,184.5,182.92,142.45
2016,11,11,11,0,5.0,188.0,2.2,20.0,192.0,189.78,147.42
2016,11,11,11,15,9.0,206.5,2.2,20.0,213.0,212.02,164.82
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,234.47,182.26
2016,11,11,11,45,35.5,261.0,2.2,20.5,285.0,299.48,232.58
2016,11,11,12,0,58.0,297.0,2.2,21.0,336.0,358.05,276.86
2016,11,11,12,15,88.0,308.5,2.2,21.0,367.5,396.07,306.09
2016,11,11,12,30,118.0,320.0,2.2,21.0,399.0,433.92,335.01
2016,11,11,12,45,275.0,292.5,2.25,21.5,473.5,551.11,425.19
2016,11,11,13,0,432.0,265.0,2.3,22.0,548.0,655.23,502.75
2016,11,11,13,15,655.0,175.0,2.3,22.0,591.5,735.8,565.37
2016,11,11,13,30,878.0,85.0,2.3,22.0,635.0,794.5,607.08
2016,11,11,13,45,615.5,166.5,2.3,22.0,545.0,670.41,517.97
2016,11,11,14,0,353.0,248.0,2.3,22.0,455.0,536.42,415.84
2016,11,11,14,15,337.0,236.0,2.25,22.0,425.5,501.75,391.1
2016,11,11,14,30,321.0,224.0,2.2,22.0,396.0,466.92,365.32
2016,11,11,14,45,341.0,203.0,2.2,22.0,374.0,445.69,350.31
2016,11,11,15,0,361.0,182.0,2.2,22.0,352.0,422.0,332.95
2016,11,11,15,15,349.5,166.5,2.05,21.5,318.0,383.74,303.8
2016,11,11,15,30,338.0,151.0,1.9,21.0,284.0,345.55,274.11
2016,11,11,15,45,490.0,109.5,1.8,21.0,275.0,363.71,287.52
2016,11,11,16,0,642.0,68.0,1.7,21.0,266.0,362.93,283.48
2016,11,11,16,15,585.0,61.5,1.45,20.5,217.5,300.78,231.03
2016,11,11,16,30,528.0,55.0,1.2,20.0,169.0,243.39,181.62
2016,11,11,16,45,440.5,45.5,0.95,19.5,123.0,179.54,127.43
2016,11,11,17,0,353.0,36.0,0.7,19.0,77.0,124.78,80.78
2016,11,11,17,15,176.5,18.0,0.7,18.5,38.5,53.11,16.82
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,34.0,46.77,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,68.0,115.21,73.39
2016,11,12,7,45,453.5,40.0,3.45,12.5,114.5,170.91,122.99
2016,11,12,8,0,551.0,49.0,3.6,13.0,161.0,236.96,181.14
2016,11,12,8,15,608.5,55.5,3.6,13.5,210.0,295.08,233.53
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,358.07,288.81
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,412.32,335.19
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,469.69,382.39
2016,11,12,9,15,766.0,74.5,3.65,16.5,397.0,521.21,424.0
2016,11,12,9,30,792.0,78.0,3.6,17.0,441.0,572.82,464.34
2016,11,12,9,45,808.5,81.0,3.55,17.5,479.0,617.49,498.18
2016,11,12,10,0,825.0,84.0,3.5,18.0,517.0,660.87,530.11
2016,11,12,10,15,838.0,86.0,3.4,18.0,548.5,699.04,556.86
2016,11,12,10,30,851.0,88.0,3.3,18.0,580.0,735.15,581.74
2016,11,12,10,45,857.5,90.5,3.2,18.5,604.5,764.55,600.35
2016,11,12,11,0,864.0,93.0,3.1,19.0,629.0,786.65,613.55
2016,11,12,11,15,869.5,94.0,3.0,19.0,646.0,807.6,627.07
2016,11,12,11,30,875.0,95.0,2.9,19.0,663.0,825.44,638.38
2016,11,12,11,45,881.5,93.5,2.85,19.5,672.0,838.08,645.18
2016,11,12,12,0,888.0,92.0,2.8,20.0,681.0,847.4,649.77
2016,11,12,12,15,888.0,92.0,2.7,20.0,681.5,849.54,650.39
2016,11,12,12,30,888.0,92.0,2.6,20.0,682.0,848.2,648.78
2016,11,12,12,45,884.0,92.5,2.55,20.5,674.0,840.62,642.15
2016,11,12,13,0,880.0,93.0,2.5,21.0,666.0,829.66,633.39
2016,11,12,13,15,874.5,92.0,2.45,21.0,649.5,812.5,621.71
2016,11,12,13,30,869.0,91.0,2.4,21.0,633.0,792.2,607.97
2016,11,12,13,45,858.5,90.5,2.4,21.0,608.5,765.57,590.21
2016,11,12,14,0,848.0,90.0,2.4,21.0,584.0,740.42,573.51
2016,11,12,14,15,835.0,88.0,2.4,21.0,553.0,704.99,549.37
2016,11,12,14,30,822.0,86.0,2.4,21.0,522.0,667.45,523.57
2016,11,12,14,45,433.5,138.0,2.4,21.0,367.0,441.33,350.37
2016,11,12,15,0,45.0,190.0,2.4,21.0,212.0,224.29,176.13
2016,11,12,15,15,41.0,173.0,2.3,20.5,191.0,202.47,159.94
2016,11,12,15,30,37.0,156.0,2.2,20.0,170.0,180.99,143.22
2016,11,12,15,45,32.0,136.0,2.1,20.0,147.5,156.05,123.17
2016,11,12,16,0,27.0,116.0,2.0,20.0,125.0,131.58,103.24
2016,11,12,16,15,18.5,96.0,1.75,19.5,101.5,103.3,80.06
2016,11,12,16,30,10.0,76.0,1.5,19.0,78.0,79.45,60.22
2016,11,12,16,45,5.0,55.5,1.3,18.5,56.5,56.86,41.14
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,34.66,22.16
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,16.9,2.26
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,18.0,1.2,11.5,28.5,37.5,0.0
2016,11,13,7,30,212.0,36.0,1.4,12.0,57.0,89.84,57.94
2016,11,13,7,45,290.5,51.0,1.65,12.5,98.0,138.24,100.55
2016,11,13,8,0,369.0,66.0,1.9,13.0,139.0,195.23,149.93
2016,11,13,8,15,435.0,73.5,1.8,13.5,183.5,247.32,195.52
2016,11,13,8,30,501.0,81.0,1.7,14.0,228.0,307.76,247.1
2016,11,13,8,45,509.5,96.0,1.6,14.5,267.5,353.05,285.37
2016,11,13,9,0,518.0,111.0,1.5,15.0,307.0,395.74,320.11
2016,11,13,9,15,628.5,102.5,1.4,15.5,368.5,474.67,382.24
2016,11,13,9,30,739.0,94.0,1.3,16.0,430.0,558.3,445.7
2016,11,13,9,45,759.5,97.5,1.25,17.0,468.5,604.12,477.73
2016,11,13,10,0,780.0,101.0,1.2,18.0,507.0,647.12,506.9
2016,11,13,10,15,794.5,103.5,1.1,18.5,539.5,685.53,531.94
2016,11,13,10,30,809.0,106.0,1.0,19.0,572.0,722.08,554.06
2016,11,13,10,45,608.5,178.5,0.95,19.5,537.5,671.42,513.43
2016,11,13,11,0,408.0,251.0,0.9,20.0,503.0,595.89,454.51
2016,11,13,11,15,625.0,182.0,0.9,20.5,579.5,713.63,541.38
2016,11,13,11,30,842.0,113.0,0.9,21.0,656.0,821.29,612.63
2016,11,13,11,45,841.5,115.5,0.95,21.5,664.5,832.39,617.77
2016,11,13,12,0,841.0,118.0,1.0,22.0,673.0,840.16,622.09
2016,11,13,12,15,701.5,168.5,1.05,22.0,632.0,784.68,585.62
2016,11,13,12,30,562.0,219.0,1.1,22.0,591.0,718.73,539.51
2016,11,13,12,45,496.5,240.5,1.15,22.0,566.0,684.75,515.83
2016,11,13,13,0,431.0,262.0,1.2,22.0,541.0,649.39,490.53
2016,11,13,13,15,508.5,227.0,1.2,22.0,548.5,668.11,506.37
2016,11,13,13,30,586.0,192.0,1.2,22.0,556.0,682.05,518.24
2016,11,13,13,45,472.0,217.5,1.3,22.0,503.5,609.86,466.04
2016,11,13,14,0,358.0,243.0,1.4,22.0,451.0,533.47,410.41
2016,11,13,14,15,427.5,212.5,1.4,22.0,447.5,546.86,422.58
2016,11,13,14,30,497.0,182.0,1.4,22.0,444.0,547.55,424.69
2016,11,13,14,45,599.5,145.5,1.4,22.0,439.0,559.4,435.04
2016,11,13,15,0,702.0,109.0,1.4,22.0,434.0,559.75,436.25
2016,11,13,15,15,672.5,104.0,1.35,22.0,391.5,508.3,396.95
2016,11,13,15,30,643.0,99.0,1.3,22.0,349.0,457.41,357.49
2016,11,13,15,45,594.0,94.0,1.3,22.0,301.5,398.02,310.68
2016,11,13,16,0,545.0,89.0,1.3,22.0,254.0,341.69,264.99
2016,11,13,16,15,485.0,79.5,1.2,21.0,206.5,280.07,214.81
2016,11,13,16,30,425.0,70.0,1.1,20.0,159.0,223.1,167.14
2016,11,13,16,45,332.0,56.0,1.0,19.5,114.0,159.2,114.02
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,105.35,69.16
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,45.69,10.84
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,133.0,17.5,2.1,12.5,30.5,40.57,0.0
2016,11,14,7,30,266.0,35.0,2.4,13.0,61.0,99.45,62.6
2016,11,14,7,45,367.5,47.0,2.7,14.0,106.0,153.84,110.23
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,219.29,166.33
2016,11,14,8,15,531.5,67.5,3.05,15.5,199.5,277.02,217.3
2016,11,14,8,30,594.0,76.0,3.1,16.0,248.0,340.19,271.82
2016,11,14,8,45,640.5,81.0,3.2,17.0,296.0,397.09,319.67
2016,11,14,9,0,687.0,86.0,3.3,18.0,344.0,456.88,368.26
2016,11,14,9,15,716.0,90.5,3.3,18.5,387.5,508.79,409.77
2016,11,14,9,30,745.0,95.0,3.3,19.0,431.0,561.19,450.42
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.0,605.79,484.15
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,651.72,517.96
2016,11,14,10,15,807.5,101.5,3.25,20.5,541.0,690.48,545.07
2016,11,14,10,30,822.0,104.0,3.2,21.0,573.0,727.36,569.41
2016,11,14,10,45,834.0,104.5,3.2,21.5,598.5,758.01,589.19
2016,11,14,11,0,846.0,105.0,3.2,22.0,624.0,786.15,607.07
2016,11,14,11,15,852.0,106.0,3.15,22.5,641.0,807.37,619.72
2016,11,14,11,30,858.0,107.0,3.1,23.0,658.0,825.53,630.23
2016,11,14,11,45,877.5,100.0,3.05,23.5,669.5,837.68,636.62
2016,11,14,12,0,897.0,93.0,3.0,24.0,681.0,851.64,644.36
2016,11,14,12,15,896.5,93.0,2.9,24.0,681.5,853.46,644.75
2016,11,14,12,30,896.0,93.0,2.8,24.0,682.0,851.77,642.97
2016,11,14,12,45,894.0,92.0,2.75,24.5,674.0,844.23,636.44
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,833.25,627.76
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,816.07,616.23
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,795.7,602.64
2016,11,14,13,45,873.5,87.5,2.55,25.0,610.0,770.18,585.54
2016,11,14,14,0,866.0,86.0,2.5,25.0,586.0,741.82,566.51
2016,11,14,14,15,853.5,84.0,2.4,25.0,555.0,710.52,545.09
2016,11,14,14,30,841.0,82.0,2.3,25.0,524.0,672.95,519.14
2016,11,14,14,45,824.0,79.5,2.25,25.0,486.0,629.96,488.02
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,585.59,454.96
2016,11,14,15,15,782.5,73.5,2.0,24.5,405.0,534.75,416.53
2016,11,14,15,30,758.0,70.0,1.8,24.0,362.0,483.76,376.93
2016,11,14,15,45,725.0,65.5,1.65,24.0,315.5,427.77,331.89
2016,11,14,16,0,692.0,61.0,1.5,24.0,269.0,373.12,286.6
2016,11,14,16,15,638.0,55.0,1.35,23.0,220.0,311.84,236.09
2016,11,14,16,30,584.0,49.0,1.2,22.0,171.0,253.7,186.64
2016,11,14,16,45,497.5,40.5,1.05,21.5,124.0,188.7,131.58
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,132.63,83.39
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,54.78,10.27
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.5,12.5,34.0,48.59,0.0
2016,11,15,7,30,452.0,25.0,2.8,13.0,68.0,124.71,74.49
2016,11,15,7,45,548.5,32.0,3.15,14.0,116.0,182.66,127.81
2016,11,15,8,0,645.0,39.0,3.5,15.0,164.0,250.58,187.7
2016,11,15,8,15,700.5,43.5,3.3,15.5,214.5,310.18,241.61
2016,11,15,8,30,756.0,48.0,3.1,16.0,265.0,374.2,297.69
2016,11,15,8,45,791.5,51.5,2.95,17.0,313.5,431.76,346.35
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,488.45,392.31
2016,11,15,9,15,851.0,57.5,2.6,18.5,407.0,540.89,433.67
2016,11,15,9,30,875.0,60.0,2.4,19.0,452.0,593.08,473.1
2016,11,15,9,45,892.0,61.5,2.25,20.0,491.0,639.06,505.61
2016,11,15,10,0,909.0,63.0,2.1,21.0,530.0,683.55,534.8
2016,11,15,10,15,920.5,64.5,2.0,22.0,562.5,722.41,558.35
2016,11,15,10,30,932.0,66.0,1.9,23.0,595.0,758.88,579.63
2016,11,15,10,45,940.0,67.0,1.85,24.0,620.5,789.51,596.81
2016,11,15,11,0,948.0,68.0,1.8,25.0,646.0,817.13,611.69
2016,11,15,11,15,953.0,68.5,1.75,25.0,663.5,838.62,624.7
2016,11,15,11,30,958.0,69.0,1.7,25.0,681.0,856.69,635.48
2016,11,15,11,45,956.5,71.5,1.65,25.5,689.5,868.18,640.7
2016,11,15,12,0,955.0,74.0,1.6,26.0,698.0,875.94,643.61
2016,11,15,12,15,955.0,74.0,1.55,26.0,698.5,878.36,644.43
2016,11,15,12,30,955.0,74.0,1.5,26.0,699.0,877.06,643.0
2016,11,15,12,45,952.0,74.0,1.5,26.5,690.5,869.56,637.06
2016,11,15,13,0,949.0,74.0,1.5,27.0,682.0,858.42,628.96
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.0,840.97,617.53
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,820.09,604.01
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,793.82,587.0
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,764.57,568.04
2016,11,15,14,15,910.5,69.5,1.25,27.0,569.0,729.24,544.94
2016,11,15,14,30,899.0,68.0,1.2,27.0,537.0,691.49,520.09
2016,11,15,14,45,882.0,66.0,1.15,27.0,498.5,647.45,490.02
2016,11,15,15,0,865.0,64.0,1.1,27.0,460.0,601.88,457.11
2016,11,15,15,15,842.0,61.5,1.0,26.5,416.0,551.12,420.06
2016,11,15,15,30,819.0,59.0,0.9,26.0,372.0,502.43,383.28
2016,11,15,15,45,784.5,55.5,0.85,26.0,324.0,444.26,337.97
2016,11,15,16,0,750.0,52.0,0.8,26.0,276.0,387.45,292.19
2016,11,15,16,15,697.0,47.5,0.75,25.5,226.0,324.24,240.76
2016,11,15,16,30,644.0,43.0,0.7,25.0,176.0,265.07,190.9
2016,11,15,16,45,554.0,36.0,0.65,24.5,127.5,197.61,134.72
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,139.17,85.04
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,57.15,7.82
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,13.0,2.05,13.0,32.0,43.1,0.0
2016,11,16,7,30,421.0,26.0,2.3,14.0,64.0,118.44,69.41
2016,11,16,7,45,519.5,34.0,2.55,15.0,112.0,176.1,122.42
2016,11,16,8,0,618.0,42.0,2.8,16.0,160.0,243.96,181.59
2016,11,16,8,15,676.0,47.5,2.75,16.5,210.0,304.07,235.4
2016,11,16,8,30,734.0,53.0,2.7,17.0,260.0,368.89,291.74
2016,11,16,8,45,769.5,57.0,2.7,18.0,308.5,425.89,339.81
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,484.47,387.21
2016,11,16,9,15,830.5,63.5,2.55,19.5,402.0,537.0,428.55
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,586.48,466.08
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,632.49,498.55
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,677.05,528.25
2016,11,16,10,15,901.0,73.0,2.5,23.0,557.5,716.15,555.01
2016,11,16,10,30,913.0,75.0,2.9,24.0,590.0,752.95,579.79
2016,11,16,10,45,920.0,76.5,3.3,25.0,615.5,782.9,599.43
2016,11,16,11,0,927.0,78.0,3.7,26.0,641.0,809.88,616.82
2016,11,16,11,15,932.5,79.0,3.8,26.0,658.5,831.97,631.81
2016,11,16,11,30,938.0,80.0,3.9,26.0,676.0,850.73,644.61
2016,11,16,11,45,942.5,79.5,4.05,26.5,685.5,863.53,652.36
2016,11,16,12,0,947.0,79.0,4.2,27.0,695.0,872.77,657.79
2016,11,16,12,15,947.5,79.0,4.25,27.0,695.5,875.63,659.83
2016,11,16,12,30,948.0,79.0,4.3,27.0,696.0,874.8,659.51
2016,11,16,12,45,945.0,79.0,4.35,27.0,688.0,867.4,654.84
2016,11,16,13,0,942.0,79.0,4.4,27.0,680.0,856.39,647.84
2016,11,16,13,15,937.0,78.0,4.4,27.0,663.5,839.11,636.4
2016,11,16,13,30,932.0,77.0,4.4,27.0,647.0,818.44,622.71
2016,11,16,13,45,923.5,76.0,4.45,27.0,622.5,791.84,605.09
2016,11,16,14,0,915.0,75.0,4.5,27.0,598.0,762.27,585.32
2016,11,16,14,15,903.5,73.5,4.4,26.5,566.5,727.24,562.25
2016,11,16,14,30,892.0,72.0,4.3,26.0,535.0,689.82,537.21
2016,11,16,14,45,874.0,70.0,4.25,26.0,496.5,645.49,505.01
2016,11,16,15,0,856.0,68.0,4.2,26.0,458.0,599.73,470.21
2016,11,16,15,15,832.0,65.5,3.9,25.5,414.0,551.63,433.06
2016,11,16,15,30,808.0,63.0,3.6,25.0,370.0,500.18,392.4
2016,11,16,15,45,773.0,59.0,3.3,24.5,322.0,441.8,345.27
2016,11,16,16,0,738.0,55.0,3.0,24.0,274.0,384.84,297.81
2016,11,16,16,15,684.0,50.0,2.75,23.0,224.0,321.39,244.6
2016,11,16,16,30,630.0,45.0,2.5,22.0,174.0,262.09,193.25
2016,11,16,16,45,539.0,37.5,2.3,21.0,125.5,194.65,135.73
2016,11,16,17,0,448.0,30.0,2.1,20.0,77.0,138.14,86.36
2016,11,16,17,15,224.0,15.0,2.1,19.5,38.5,56.21,5.22
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,11.3,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,22.25,11.12
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,40.53,27.89
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,58.61,43.52
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.5,77.71,59.85
2016,11,17,8,30,0.0,97.0,4.3,17.0,98.0,96.8,75.87
2016,11,17,8,45,5.0,114.0,4.65,18.0,116.5,116.05,91.58
2016,11,17,9,0,10.0,131.0,5.0,19.0,135.0,135.83,107.44
2016,11,17,9,15,12.5,146.5,5.15,19.5,152.0,153.12,121.2
2016,11,17,9,30,15.0,162.0,5.3,20.0,169.0,170.65,134.99
2016,11,17,9,45,90.0,195.5,5.5,20.5,241.0,259.56,207.46
2016,11,17,10,0,165.0,229.0,5.7,21.0,313.0,355.72,284.21
2016,11,17,10,15,242.0,235.5,5.75,21.5,367.0,421.31,336.11
2016,11,17,10,30,319.0,242.0,5.8,22.0,421.0,498.63,396.17
2016,11,17,10,45,348.0,247.5,5.9,22.5,450.5,534.55,423.05
2016,11,17,11,0,377.0,253.0,6.0,23.0,480.0,570.62,449.89
2016,11,17,11,15,654.0,166.5,6.05,23.0,574.0,713.91,563.87
2016,11,17,11,30,931.0,80.0,6.1,23.0,668.0,842.83,658.67
2016,11,17,11,45,928.5,82.0,6.15,23.5,675.5,852.72,663.73
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,858.98,666.85
2016,11,17,12,15,924.5,84.0,6.15,24.0,683.0,860.19,667.35
2016,11,17,12,30,923.0,84.0,6.1,24.0,683.0,857.79,665.45
2016,11,17,12,45,920.0,83.5,6.1,24.5,674.0,850.03,658.75
2016,11,17,13,0,917.0,83.0,6.1,25.0,665.0,838.75,649.72
2016,11,17,13,15,910.0,82.0,6.0,25.0,648.0,820.28,636.52
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,798.58,621.12
2016,11,17,13,45,893.0,80.0,5.85,25.0,606.0,771.53,602.1
2016,11,17,14,0,883.0,79.0,5.8,25.0,581.0,741.69,581.07
2016,11,17,14,15,869.0,77.0,5.65,25.0,549.0,705.31,554.82
2016,11,17,14,30,855.0,75.0,5.5,25.0,517.0,666.79,526.92
2016,11,17,14,45,833.0,73.5,5.4,25.0,478.0,625.15,495.28
2016,11,17,15,0,811.0,72.0,5.3,25.0,439.0,578.9,459.19
2016,11,17,15,15,784.0,69.0,5.05,24.5,395.5,527.42,418.87
2016,11,17,15,30,757.0,66.0,4.8,24.0,352.0,475.98,377.58
2016,11,17,15,45,713.0,63.0,4.6,24.0,304.5,416.84,328.61
2016,11,17,16,0,669.0,60.0,4.4,24.0,257.0,360.03,280.4
2016,11,17,16,15,610.5,54.5,4.05,23.5,208.5,299.19,228.56
2016,11,17,16,30,552.0,49.0,3.7,23.0,160.0,241.91,178.69
2016,11,17,16,45,445.5,40.5,3.4,22.5,114.0,173.57,121.12
2016,11,17,17,0,339.0,32.0,3.1,22.0,68.0,116.33,72.59
2016,11,17,17,15,169.5,16.0,3.2,21.5,34.0,48.29,1.31
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.5,2.2,19.0,21.5,24.13,0.0
2016,11,18,7,30,99.0,35.0,2.5,19.0,43.0,62.19,35.94
2016,11,18,7,45,214.5,50.5,2.9,19.0,85.0,116.1,81.54
2016,11,18,8,0,330.0,66.0,3.3,19.0,127.0,179.67,134.07
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.5,233.9,181.06
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,294.73,233.33
2016,11,18,8,45,538.0,91.5,4.55,19.0,266.0,355.22,285.11
2016,11,18,9,0,607.0,95.0,5.0,19.0,314.0,419.66,339.53
2016,11,18,9,15,411.5,141.5,5.25,18.5,298.0,387.88,315.3
2016,11,18,9,30,216.0,188.0,5.5,18.0,282.0,328.96,267.13
2016,11,18,9,45,221.5,207.0,5.75,18.0,311.5,361.15,293.19
2016,11,18,10,0,227.0,226.0,6.0,18.0,341.0,393.18,318.63
2016,11,18,10,15,113.5,156.5,6.0,18.0,214.0,244.45,197.71
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,84.17,64.0
2016,11,18,10,45,8.5,154.0,6.0,18.0,159.5,157.83,124.37
2016,11,18,11,0,17.0,221.0,6.0,18.0,232.0,233.82,185.51
2016,11,18,11,15,12.0,211.0,5.95,18.0,219.0,219.44,173.53
2016,11,18,11,30,7.0,201.0,5.9,18.0,206.0,205.02,161.66
2016,11,18,11,45,3.5,174.5,5.85,18.5,177.0,174.85,136.97
2016,11,18,12,0,0.0,148.0,5.8,19.0,148.0,145.0,112.56
2016,11,18,12,15,9.0,193.0,5.85,19.0,199.0,198.34,155.69
2016,11,18,12,30,18.0,238.0,5.9,19.0,250.0,252.56,199.04
