Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,-4.0,38.0,61.98,8.03
2016,12,19,8,0,449.0,30.0,4.0,-4.0,76.0,147.95,103.73
2016,12,19,8,15,540.0,37.0,4.0,-3.5,122.0,203.68,158.16
2016,12,19,8,30,631.0,44.0,4.0,-3.0,168.0,270.14,220.99
2016,12,19,8,45,684.5,49.5,4.0,-3.0,215.5,328.39,277.4
2016,12,19,9,0,738.0,55.0,4.0,-3.0,263.0,390.33,335.84
2016,12,19,9,15,773.5,58.5,4.0,-2.5,308.0,444.65,385.79
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,500.11,435.11
2016,12,19,9,45,833.5,64.5,4.0,-1.5,394.0,549.0,477.44
2016,12,19,10,0,858.0,67.0,4.0,-1.0,435.0,597.37,518.08
2016,12,19,10,15,875.0,69.0,3.95,-0.5,469.5,636.13,549.64
2016,12,19,10,30,892.0,71.0,3.9,0.0,504.0,676.44,581.37
2016,12,19,10,45,904.5,72.0,3.9,0.0,532.5,710.58,607.38
2016,12,19,11,0,917.0,73.0,3.9,0.0,561.0,742.3,631.33
2016,12,19,11,15,744.5,124.5,3.85,0.5,530.0,699.22,594.72
2016,12,19,11,30,572.0,176.0,3.8,1.0,499.0,635.36,539.2
2016,12,19,11,45,754.5,127.0,3.75,1.5,562.5,732.6,618.13
2016,12,19,12,0,937.0,78.0,3.7,2.0,626.0,818.57,682.33
2016,12,19,12,15,808.0,115.0,3.65,2.5,590.0,769.72,642.41
2016,12,19,12,30,679.0,152.0,3.6,3.0,554.0,714.58,598.36
2016,12,19,12,45,588.0,181.5,3.55,3.5,528.0,670.82,561.24
2016,12,19,13,0,497.0,211.0,3.5,4.0,502.0,629.43,525.61
2016,12,19,13,15,713.0,144.0,3.45,4.0,551.5,720.11,601.74
2016,12,19,13,30,929.0,77.0,3.4,4.0,601.0,790.79,655.87
2016,12,19,13,45,669.0,142.0,3.35,4.0,513.0,663.63,555.93
2016,12,19,14,0,409.0,207.0,3.3,4.0,425.0,531.25,446.3
2016,12,19,14,15,508.0,170.0,3.25,4.0,426.5,549.19,463.83
2016,12,19,14,30,607.0,133.0,3.2,4.0,428.0,563.25,476.87
2016,12,19,14,45,611.5,121.5,3.15,4.0,401.0,534.52,453.5
2016,12,19,15,0,616.0,110.0,3.1,4.0,374.0,503.5,428.02
2016,12,19,15,15,711.0,86.0,2.9,3.5,363.0,507.4,431.43
2016,12,19,15,30,806.0,62.0,2.7,3.0,352.0,500.14,424.29
2016,12,19,15,45,768.5,58.5,2.55,3.0,306.5,443.87,374.67
2016,12,19,16,0,731.0,55.0,2.4,3.0,261.0,388.92,325.11
2016,12,19,16,15,675.5,50.0,2.1,2.5,213.5,327.02,268.88
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,268.98,214.75
2016,12,19,16,45,525.5,37.5,1.5,1.5,120.0,201.36,152.93
2016,12,19,17,0,431.0,30.0,1.2,1.0,74.0,144.81,99.87
2016,12,19,17,15,215.5,15.0,1.2,0.5,37.0,61.12,12.22
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.5,54.8,2.89
2016,12,20,8,0,370.0,31.0,0.1,1.0,69.0,129.7,88.64
2016,12,20,8,15,462.5,40.0,0.2,1.5,113.0,185.61,140.09
2016,12,20,8,30,555.0,49.0,0.3,2.0,157.0,250.58,198.14
2016,12,20,8,45,610.5,55.0,0.45,3.0,202.5,306.3,248.44
2016,12,20,9,0,666.0,61.0,0.6,4.0,248.0,366.15,300.85
2016,12,20,9,15,703.0,65.5,0.75,4.5,291.5,417.48,345.64
2016,12,20,9,30,740.0,70.0,0.9,5.0,335.0,471.95,391.63
2016,12,20,9,45,764.5,73.5,1.05,6.0,374.5,519.35,430.04
2016,12,20,10,0,789.0,77.0,1.2,7.0,414.0,566.43,467.07
2016,12,20,10,15,499.0,146.0,1.3,7.5,365.5,485.6,400.64
2016,12,20,10,30,209.0,215.0,1.4,8.0,317.0,371.34,305.73
2016,12,20,10,45,223.5,227.0,1.55,8.5,341.0,400.05,329.14
2016,12,20,11,0,238.0,239.0,1.7,9.0,365.0,428.85,351.44
2016,12,20,11,15,143.5,240.0,1.8,9.5,317.0,365.08,298.2
2016,12,20,11,30,49.0,241.0,1.9,10.0,269.0,289.17,234.79
2016,12,20,11,45,64.5,253.5,2.05,10.5,291.0,315.36,256.05
2016,12,20,12,0,80.0,266.0,2.2,11.0,313.0,341.81,276.95
2016,12,20,12,15,77.5,267.0,2.25,11.5,312.5,341.27,275.8
2016,12,20,12,30,75.0,268.0,2.3,12.0,312.0,340.55,274.67
2016,12,20,12,45,65.0,261.5,2.35,12.5,300.0,325.32,261.96
2016,12,20,13,0,55.0,255.0,2.4,13.0,288.0,310.04,249.31
2016,12,20,13,15,62.5,253.5,2.4,13.0,289.5,313.87,252.78
2016,12,20,13,30,70.0,252.0,2.4,13.0,291.0,317.43,255.99
2016,12,20,13,45,59.5,238.5,2.45,13.5,271.5,293.81,236.79
2016,12,20,14,0,49.0,225.0,2.5,14.0,252.0,270.5,217.9
2016,12,20,14,15,441.5,151.5,2.45,14.0,367.5,483.1,395.29
2016,12,20,14,30,834.0,78.0,2.4,14.0,483.0,651.66,528.64
2016,12,20,14,45,448.0,129.0,2.4,14.0,345.0,436.18,356.55
2016,12,20,15,0,62.0,180.0,2.4,14.0,207.0,225.74,182.84
2016,12,20,15,15,58.0,164.0,2.2,13.5,187.5,204.42,166.41
2016,12,20,15,30,54.0,148.0,2.0,13.0,168.0,183.37,149.4
2016,12,20,15,45,351.5,106.0,1.8,13.0,208.0,295.16,242.12
2016,12,20,16,0,649.0,64.0,1.6,13.0,248.0,365.61,294.7
2016,12,20,16,15,592.5,58.0,1.5,12.0,202.5,306.0,243.08
2016,12,20,16,30,536.0,52.0,1.4,11.0,157.0,250.57,194.25
2016,12,20,16,45,448.5,42.5,1.35,10.0,113.5,186.99,138.72
2016,12,20,17,0,361.0,33.0,1.3,9.0,70.0,131.9,89.42
2016,12,20,17,15,180.5,16.5,1.35,8.5,35.0,56.84,13.25
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.0,15.5,3.25,5.0,34.0,54.28,0.0
2016,12,21,8,0,370.0,31.0,3.6,6.0,68.0,129.02,86.48
2016,12,21,8,15,463.0,40.0,3.55,6.5,112.0,184.94,138.46
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,249.98,197.16
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,306.31,248.48
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,367.02,302.17
2016,12,21,9,15,710.0,64.5,3.7,9.5,292.0,418.72,347.92
2016,12,21,9,30,747.0,69.0,3.9,10.0,336.0,473.49,394.84
2016,12,21,9,45,773.0,72.0,4.1,11.0,375.5,521.48,434.35
2016,12,21,10,0,799.0,75.0,4.3,12.0,415.0,569.25,472.65
2016,12,21,10,15,816.5,77.5,4.3,12.5,449.0,610.53,505.07
2016,12,21,10,30,834.0,80.0,4.3,13.0,483.0,650.36,535.57
2016,12,21,10,45,536.5,159.5,4.35,14.0,424.5,555.69,455.17
2016,12,21,11,0,239.0,239.0,4.4,15.0,366.0,429.41,348.64
2016,12,21,11,15,228.5,250.0,4.4,15.5,375.0,438.69,355.13
2016,12,21,11,30,218.0,261.0,4.4,16.0,384.0,446.85,360.19
2016,12,21,11,45,308.5,250.5,4.4,16.5,428.5,515.39,414.59
2016,12,21,12,0,399.0,240.0,4.4,17.0,473.0,576.63,462.39
2016,12,21,12,15,291.0,260.0,4.4,17.0,431.0,517.27,413.95
2016,12,21,12,30,183.0,280.0,4.4,17.0,389.0,447.27,357.3
2016,12,21,12,45,534.5,183.0,4.4,17.5,496.5,630.89,506.72
2016,12,21,13,0,886.0,86.0,4.4,18.0,604.0,789.0,625.86
2016,12,21,13,15,652.5,155.5,4.35,18.0,532.5,686.82,548.18
2016,12,21,13,30,419.0,225.0,4.3,18.0,461.0,574.71,458.77
2016,12,21,13,45,639.5,153.5,4.25,18.0,500.5,655.16,525.25
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,718.24,574.72
2016,12,21,14,15,847.5,80.5,4.1,18.0,512.5,687.42,551.82
2016,12,21,14,30,835.0,79.0,4.0,18.0,485.0,654.32,527.28
2016,12,21,14,45,812.5,78.0,3.9,18.0,450.5,613.37,495.4
2016,12,21,15,0,790.0,77.0,3.8,18.0,416.0,571.24,462.08
2016,12,21,15,15,764.0,73.5,3.4,17.5,376.5,523.48,423.91
2016,12,21,15,30,738.0,70.0,3.0,17.0,337.0,475.48,384.66
2016,12,21,15,45,702.0,65.5,2.7,17.0,293.5,421.64,339.35
2016,12,21,16,0,666.0,61.0,2.4,17.0,250.0,370.72,295.31
2016,12,21,16,15,609.5,55.5,2.2,16.0,204.5,310.87,244.4
2016,12,21,16,30,553.0,50.0,2.0,15.0,159.0,255.16,195.6
2016,12,21,16,45,464.5,41.0,1.85,14.0,115.5,190.88,139.9
2016,12,21,17,0,376.0,32.0,1.7,13.0,72.0,135.16,90.6
2016,12,21,17,15,188.0,16.0,1.75,12.5,36.0,58.19,15.72
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.5,16.0,4.25,6.5,32.0,50.53,0.0
2016,12,22,8,0,327.0,32.0,4.4,7.0,64.0,119.46,79.58
2016,12,22,8,15,422.0,42.0,4.55,7.5,107.5,174.68,130.51
2016,12,22,8,30,517.0,52.0,4.7,8.0,151.0,239.31,188.59
2016,12,22,8,45,579.5,58.0,4.9,8.5,196.5,295.85,240.56
2016,12,22,9,0,642.0,64.0,5.1,9.0,242.0,357.22,295.8
2016,12,22,9,15,680.5,68.5,5.05,9.5,285.5,409.82,342.48
2016,12,22,9,30,719.0,73.0,5.0,10.0,329.0,464.12,389.2
2016,12,22,9,45,746.5,76.5,5.0,10.5,369.0,510.75,428.52
2016,12,22,10,0,774.0,80.0,5.0,11.0,409.0,559.08,468.07
2016,12,22,10,15,792.5,82.5,4.85,11.5,443.0,600.25,500.45
2016,12,22,10,30,811.0,85.0,4.7,12.0,477.0,640.1,530.88
2016,12,22,10,45,824.5,86.5,4.6,12.5,504.5,673.8,555.64
2016,12,22,11,0,838.0,88.0,4.5,13.0,532.0,705.37,577.38
2016,12,22,11,15,693.0,136.0,4.4,13.5,512.5,672.87,549.04
2016,12,22,11,30,548.0,184.0,4.3,14.0,493.0,625.41,508.11
2016,12,22,11,45,721.5,132.0,4.2,14.5,548.0,712.23,576.14
2016,12,22,12,0,895.0,80.0,4.1,15.0,603.0,787.81,630.22
2016,12,22,12,15,896.5,80.5,4.0,15.0,607.5,795.04,634.39
2016,12,22,12,30,898.0,81.0,3.9,15.0,612.0,798.9,636.65
2016,12,22,12,45,894.5,81.5,3.85,15.5,608.0,795.46,632.75
2016,12,22,13,0,891.0,82.0,3.8,16.0,604.0,788.67,626.6
2016,12,22,13,15,887.0,81.5,3.75,16.0,592.0,777.05,618.26
2016,12,22,13,30,883.0,81.0,3.7,16.0,580.0,762.23,607.71
2016,12,22,13,45,874.0,80.0,3.65,16.0,560.0,740.02,591.82
2016,12,22,14,0,865.0,79.0,3.6,16.0,540.0,715.01,573.91
2016,12,22,14,15,853.5,77.5,3.55,16.0,513.5,688.99,555.27
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,656.5,531.48
2016,12,22,14,45,819.0,75.5,3.45,16.0,452.5,615.67,499.74
2016,12,22,15,0,796.0,75.0,3.4,16.0,418.0,573.66,466.53
2016,12,22,15,15,771.0,72.0,3.1,15.5,379.0,526.86,429.12
2016,12,22,15,30,746.0,69.0,2.8,15.0,340.0,479.72,390.52
2016,12,22,15,45,707.0,65.5,2.55,14.5,296.0,425.19,345.14
2016,12,22,16,0,668.0,62.0,2.3,14.0,252.0,373.85,301.08
2016,12,22,16,15,612.5,56.0,2.1,13.0,206.5,313.67,249.42
2016,12,22,16,30,557.0,50.0,1.9,12.0,161.0,257.54,199.79
2016,12,22,16,45,463.5,41.5,1.7,11.5,117.0,191.99,142.3
2016,12,22,17,0,370.0,33.0,1.5,11.0,73.0,135.46,92.05
2016,12,22,17,15,185.0,16.5,1.55,10.5,36.5,58.77,18.51
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,12.06,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,24.17,13.69
2016,12,23,8,15,0.0,43.0,3.2,10.5,43.0,42.61,30.34
2016,12,23,8,30,0.0,61.0,3.4,11.0,61.0,60.87,46.41
2016,12,23,8,45,0.5,79.5,3.6,11.5,79.5,79.8,62.83
2016,12,23,9,0,1.0,98.0,3.8,12.0,98.0,98.76,79.01
2016,12,23,9,15,6.0,114.0,3.85,12.5,116.5,117.19,94.48
2016,12,23,9,30,11.0,130.0,3.9,13.0,135.0,136.11,110.14
2016,12,23,9,45,14.5,145.0,3.95,13.5,151.5,153.57,124.36
2016,12,23,10,0,18.0,160.0,4.0,14.0,168.0,171.33,138.66
2016,12,23,10,15,20.0,172.5,4.0,14.5,182.0,185.73,150.0
2016,12,23,10,30,22.0,185.0,4.0,15.0,196.0,200.29,161.36
2016,12,23,10,45,11.0,154.0,4.0,15.5,159.5,160.06,127.7
2016,12,23,11,0,0.0,123.0,4.0,16.0,123.0,120.36,94.47
2016,12,23,11,15,9.5,167.5,4.05,16.5,173.0,172.95,137.38
2016,12,23,11,30,19.0,212.0,4.1,17.0,223.0,226.79,180.47
2016,12,23,11,45,9.5,179.5,4.15,17.5,185.0,185.36,146.42
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,144.47,112.84
2016,12,23,12,15,1.5,164.0,4.2,18.0,165.0,163.04,127.89
2016,12,23,12,30,3.0,181.0,4.2,18.0,183.0,181.8,142.96
2016,12,23,12,45,33.0,221.0,4.2,18.5,240.5,255.08,202.03
2016,12,23,13,0,63.0,261.0,4.2,19.0,298.0,323.03,255.7
2016,12,23,13,15,32.5,217.0,4.15,19.0,236.5,250.09,197.52
2016,12,23,13,30,2.0,173.0,4.1,19.0,175.0,172.96,135.4
2016,12,23,13,45,1.0,151.5,4.1,19.5,152.5,150.09,117.03
2016,12,23,14,0,0.0,130.0,4.1,20.0,130.0,127.45,98.71
2016,12,23,14,15,0.0,120.5,3.95,20.0,120.5,117.91,91.16
2016,12,23,14,30,0.0,111.0,3.8,20.0,111.0,108.41,83.61
2016,12,23,14,45,325.5,110.5,3.65,20.0,251.0,338.71,275.56
2016,12,23,15,0,651.0,110.0,3.5,20.0,391.0,527.87,424.49
2016,12,23,15,15,622.0,105.0,3.05,19.5,353.5,481.62,386.65
2016,12,23,15,30,593.0,100.0,2.6,19.0,316.0,435.71,349.5
2016,12,23,15,45,552.0,93.0,2.2,19.0,274.5,382.5,305.35
2016,12,23,16,0,511.0,86.0,1.8,19.0,233.0,331.36,262.09
2016,12,23,16,15,452.5,77.0,1.55,18.0,190.0,272.41,213.14
2016,12,23,16,30,394.0,68.0,1.3,17.0,147.0,220.09,168.57
2016,12,23,16,45,307.5,54.5,1.1,16.5,106.0,159.65,117.48
2016,12,23,17,0,221.0,41.0,0.9,16.0,65.0,107.9,73.54
2016,12,23,17,15,110.5,20.5,0.9,15.5,32.5,48.52,16.64
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,128.5,17.0,2.75,17.5,29.0,43.95,0.0
2016,12,24,8,0,257.0,34.0,3.0,18.0,58.0,104.36,66.19
2016,12,24,8,15,351.5,45.0,3.1,18.0,99.0,156.61,112.26
2016,12,24,8,30,446.0,56.0,3.2,18.0,140.0,218.38,165.32
2016,12,24,8,45,509.0,63.5,3.3,18.5,184.0,273.28,213.24
2016,12,24,9,0,572.0,71.0,3.4,19.0,228.0,333.2,264.45
2016,12,24,9,15,613.0,76.0,3.6,19.5,270.5,384.53,308.0
2016,12,24,9,30,654.0,81.0,3.8,20.0,313.0,437.92,352.07
2016,12,24,9,45,687.5,84.0,4.0,20.5,352.5,486.56,391.39
2016,12,24,10,0,721.0,87.0,4.2,21.0,392.0,535.81,430.24
2016,12,24,10,15,485.0,149.0,4.35,21.0,361.5,478.22,383.5
2016,12,24,10,30,249.0,211.0,4.5,21.0,331.0,399.72,318.95
2016,12,24,10,45,142.0,213.0,4.7,21.5,282.5,327.63,260.4
2016,12,24,11,0,35.0,215.0,4.9,22.0,234.0,249.18,195.59
2016,12,24,11,15,428.5,154.5,5.0,22.0,395.5,494.97,397.0
2016,12,24,11,30,822.0,94.0,5.1,22.0,557.0,731.99,579.52
2016,12,24,11,45,564.0,177.0,5.2,22.5,498.5,637.39,503.93
2016,12,24,12,0,306.0,260.0,5.3,23.0,440.0,527.06,414.06
2016,12,24,12,15,191.5,265.0,5.3,23.0,377.5,436.52,342.9
2016,12,24,12,30,77.0,270.0,5.3,23.0,315.0,344.36,269.03
2016,12,24,12,45,38.5,175.5,5.35,23.5,198.0,209.75,163.3
2016,12,24,13,0,0.0,81.0,5.4,24.0,81.0,78.36,57.64
2016,12,24,13,15,0.5,126.0,5.35,24.0,126.5,123.52,93.87
2016,12,24,13,30,1.0,171.0,5.3,24.0,172.0,170.11,130.89
2016,12,24,13,45,9.0,185.0,5.3,24.0,190.5,190.85,147.62
2016,12,24,14,0,17.0,199.0,5.3,24.0,209.0,211.58,164.36
2016,12,24,14,15,8.5,132.5,5.15,23.5,137.5,136.09,104.72
2016,12,24,14,30,0.0,66.0,5.0,23.0,66.0,63.81,46.54
2016,12,24,14,45,0.0,45.0,4.85,23.0,45.0,43.47,30.07
2016,12,24,15,0,0.0,24.0,4.7,23.0,24.0,23.17,13.46
2016,12,24,15,15,0.0,21.5,4.45,22.5,21.5,20.75,11.54
2016,12,24,15,30,0.0,19.0,4.2,22.0,19.0,18.33,9.6
2016,12,24,15,45,269.5,49.5,4.0,22.0,127.5,196.09,157.13
2016,12,24,16,0,539.0,80.0,3.8,22.0,236.0,338.49,267.64
2016,12,24,16,15,480.0,72.0,3.8,21.5,192.5,280.39,218.36
2016,12,24,16,30,421.0,64.0,3.8,21.0,149.0,226.81,172.45
2016,12,24,16,45,327.5,52.5,3.8,21.0,108.0,163.88,119.26
2016,12,24,17,0,234.0,41.0,3.8,21.0,67.0,111.47,75.02
2016,12,24,17,15,117.0,20.5,3.95,20.5,33.5,50.17,18.5
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,14.49,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,29.96,17.31
2016,12,25,8,15,8.5,49.0,6.5,19.0,50.5,51.87,36.49
2016,12,25,8,30,17.0,68.0,6.8,19.0,71.0,76.95,57.85
2016,12,25,8,45,25.0,87.0,7.1,19.5,93.0,100.64,77.89
2016,12,25,9,0,33.0,106.0,7.4,20.0,115.0,125.06,98.33
2016,12,25,9,15,38.5,123.5,7.6,20.0,136.0,147.3,116.92
2016,12,25,9,30,44.0,141.0,7.8,20.0,157.0,170.03,135.69
2016,12,25,9,45,46.0,158.0,8.0,20.5,176.0,190.69,152.25
2016,12,25,10,0,48.0,175.0,8.2,21.0,195.0,211.5,168.69
2016,12,25,10,15,34.0,179.0,8.25,21.5,194.0,207.71,164.77
2016,12,25,10,30,20.0,183.0,8.3,22.0,193.0,196.82,155.09
2016,12,25,10,45,423.0,134.5,8.35,22.5,358.0,448.52,364.25
2016,12,25,11,0,826.0,86.0,8.4,23.0,523.0,693.41,558.64
2016,12,25,11,15,462.0,172.5,8.3,23.0,418.5,539.41,433.33
2016,12,25,11,30,98.0,259.0,8.2,23.0,314.0,346.19,273.28
2016,12,25,11,45,136.5,268.0,8.1,23.5,347.0,395.04,311.85
2016,12,25,12,0,175.0,277.0,8.0,24.0,380.0,436.26,343.85
2016,12,25,12,15,102.5,257.5,7.85,24.0,318.0,350.01,274.99
2016,12,25,12,30,30.0,238.0,7.7,24.0,256.0,271.58,211.52
2016,12,25,12,45,72.0,257.0,7.55,24.0,299.5,325.71,255.17
2016,12,25,13,0,114.0,276.0,7.4,24.0,343.0,379.69,298.12
2016,12,25,13,15,187.0,267.5,7.15,24.0,375.0,433.89,341.9
2016,12,25,13,30,260.0,259.0,6.9,24.0,407.0,485.81,383.38
2016,12,25,13,45,515.0,184.5,6.65,24.0,465.0,595.89,473.4
2016,12,25,14,0,770.0,110.0,6.4,24.0,523.0,690.63,549.1
2016,12,25,14,15,757.0,108.0,6.15,24.0,497.0,661.19,526.06
2016,12,25,14,30,744.0,106.0,5.9,24.0,471.0,629.76,501.47
2016,12,25,14,45,695.5,111.5,5.7,24.0,434.5,582.11,463.92
2016,12,25,15,0,647.0,117.0,5.5,24.0,398.0,534.94,426.39
2016,12,25,15,15,617.5,111.5,5.2,23.5,360.0,487.98,389.53
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,441.38,352.21
2016,12,25,15,45,530.5,102.0,4.6,23.0,279.0,381.44,303.03
2016,12,25,16,0,473.0,98.0,4.3,23.0,236.0,327.71,258.09
2016,12,25,16,15,411.5,87.5,4.05,22.5,192.5,269.36,209.56
2016,12,25,16,30,350.0,77.0,3.8,22.0,149.0,216.1,164.49
2016,12,25,16,45,256.0,62.5,3.55,21.5,107.5,154.26,113.14
2016,12,25,17,0,162.0,48.0,3.3,21.0,66.0,98.85,67.56
2016,12,25,17,15,81.0,24.0,3.3,20.5,33.0,44.93,17.96
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,150.0,15.5,2.35,18.5,29.5,45.99,0.0
2016,12,26,8,0,300.0,31.0,2.6,19.0,59.0,110.19,68.21
2016,12,26,8,15,399.0,41.0,2.6,19.5,101.0,164.59,116.29
2016,12,26,8,30,498.0,51.0,2.6,20.0,143.0,228.91,170.94
2016,12,26,8,45,562.5,56.5,2.65,20.5,188.5,284.54,219.26
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,345.25,270.75
2016,12,26,9,15,667.0,66.5,2.8,21.5,277.5,397.91,314.93
2016,12,26,9,30,707.0,71.0,2.9,22.0,321.0,452.48,359.31
2016,12,26,9,45,741.5,72.5,3.0,22.5,361.5,500.57,397.61
2016,12,26,10,0,776.0,74.0,3.1,23.0,402.0,550.8,436.47
2016,12,26,10,15,794.5,76.5,3.2,23.0,436.0,592.28,468.63
2016,12,26,10,30,813.0,79.0,3.3,23.0,470.0,632.49,499.27
2016,12,26,10,45,572.0,151.0,3.4,23.5,434.0,568.95,447.34
2016,12,26,11,0,331.0,223.0,3.5,24.0,398.0,484.0,378.54
2016,12,26,11,15,600.5,151.5,3.5,24.0,483.5,621.05,486.36
2016,12,26,11,30,870.0,80.0,3.5,24.0,569.0,747.44,579.22
2016,12,26,11,45,850.5,90.0,3.55,24.5,577.5,760.77,586.43
2016,12,26,12,0,831.0,100.0,3.6,25.0,586.0,765.94,588.68
2016,12,26,12,15,612.5,173.0,3.5,25.0,533.0,684.17,527.79
2016,12,26,12,30,394.0,246.0,3.4,25.0,480.0,583.25,449.61
2016,12,26,12,45,343.5,255.5,3.35,25.0,458.5,554.02,427.45
2016,12,26,13,0,293.0,265.0,3.3,25.0,437.0,523.79,404.06
2016,12,26,13,15,234.5,266.0,3.15,25.0,402.5,468.85,362.22
2016,12,26,13,30,176.0,267.0,3.0,25.0,368.0,423.06,326.79
2016,12,26,13,45,495.5,180.0,2.95,25.5,449.0,577.01,447.97
2016,12,26,14,0,815.0,93.0,2.9,26.0,530.0,702.63,541.53
2016,12,26,14,15,802.0,91.0,2.65,25.5,504.0,672.3,519.63
2016,12,26,14,30,789.0,89.0,2.4,25.0,478.0,639.83,496.47
2016,12,26,14,45,768.0,87.5,2.2,25.0,445.0,600.85,466.96
2016,12,26,15,0,747.0,86.0,2.0,25.0,412.0,560.68,436.17
2016,12,26,15,15,721.0,82.5,1.7,24.5,373.5,516.47,402.19
2016,12,26,15,30,695.0,79.0,1.4,24.0,335.0,470.22,365.95
2016,12,26,15,45,651.5,75.5,1.15,24.0,292.0,415.53,322.04
2016,12,26,16,0,608.0,72.0,0.9,24.0,249.0,362.86,278.8
2016,12,26,16,15,551.0,65.0,0.75,23.5,204.5,303.4,230.44
2016,12,26,16,30,494.0,58.0,0.6,23.0,160.0,248.17,184.32
2016,12,26,16,45,399.5,48.5,0.5,22.5,117.0,183.64,131.29
2016,12,26,17,0,305.0,39.0,0.4,22.0,74.0,128.16,85.36
2016,12,26,17,15,152.5,19.5,0.4,21.5,37.0,56.8,24.13
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.0,2.0,15.0,4.0,3.85,0.0
2016,12,27,8,0,0.0,8.0,2.2,15.0,8.0,7.71,0.31
2016,12,27,8,15,0.0,14.0,2.2,15.0,14.0,13.5,5.58
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,19.29,10.67
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,25.57,16.11
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,31.85,21.48
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,38.14,26.76
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,44.43,31.97
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,50.24,36.7
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,56.05,41.37
2016,12,27,10,15,10.0,120.5,2.0,18.0,125.5,124.71,98.1
2016,12,27,10,30,20.0,183.0,2.0,18.0,193.0,196.8,156.23
2016,12,27,10,45,45.5,208.0,2.0,18.5,232.0,248.31,196.99
2016,12,27,11,0,71.0,233.0,2.0,19.0,271.0,294.96,233.28
2016,12,27,11,15,186.0,241.0,2.0,19.0,344.5,396.9,314.37
2016,12,27,11,30,301.0,249.0,2.0,19.0,418.0,503.51,396.44
2016,12,27,11,45,185.5,256.0,2.0,19.5,361.0,418.84,328.74
2016,12,27,12,0,70.0,263.0,2.0,20.0,304.0,330.56,258.09
2016,12,27,12,15,43.0,240.0,1.95,20.0,265.0,283.91,221.75
2016,12,27,12,30,16.0,217.0,1.9,20.0,226.0,229.69,178.93
2016,12,27,12,45,89.0,248.0,1.85,20.0,300.5,328.93,258.13
2016,12,27,13,0,162.0,279.0,1.8,20.0,375.0,429.08,335.15
2016,12,27,13,15,255.5,261.0,1.75,20.0,408.5,488.15,381.01
2016,12,27,13,30,349.0,243.0,1.7,20.0,442.0,535.77,418.0
2016,12,27,13,45,249.5,246.5,1.65,20.0,386.5,460.34,359.68
2016,12,27,14,0,150.0,250.0,1.6,20.0,331.0,379.66,297.29
2016,12,27,14,15,160.0,237.0,1.55,20.0,319.5,368.99,290.13
2016,12,27,14,30,170.0,224.0,1.5,20.0,308.0,357.37,281.78
2016,12,27,14,45,104.5,200.5,1.5,20.0,251.0,277.35,219.18
2016,12,27,15,0,39.0,177.0,1.5,20.0,194.0,208.44,164.32
2016,12,27,15,15,321.0,139.0,1.45,20.0,259.5,339.94,272.24
2016,12,27,15,30,603.0,101.0,1.4,20.0,325.0,446.28,354.16
2016,12,27,15,45,561.0,94.5,1.35,20.0,283.0,392.58,310.19
2016,12,27,16,0,519.0,88.0,1.3,20.0,241.0,340.96,267.94
2016,12,27,16,15,461.0,79.0,1.15,19.5,197.5,281.45,218.89
2016,12,27,16,30,403.0,70.0,1.0,19.0,154.0,228.5,174.15
2016,12,27,16,45,319.5,57.0,0.9,18.5,112.5,168.42,123.87
2016,12,27,17,0,236.0,44.0,0.8,18.0,71.0,116.66,80.36
2016,12,27,17,15,132.0,26.5,0.8,17.5,40.5,61.81,29.75
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,12.97,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,8.5,16.0,3.35,17.5,17.0,17.5,0.0
2016,12,28,8,0,17.0,32.0,3.7,18.0,34.0,37.78,22.52
2016,12,28,8,15,47.0,53.5,3.9,18.5,61.5,70.09,50.26
2016,12,28,8,30,77.0,75.0,4.1,19.0,89.0,108.51,82.51
2016,12,28,8,45,101.0,95.5,4.3,19.5,119.5,143.19,111.87
2016,12,28,9,0,125.0,116.0,4.5,20.0,150.0,180.05,142.76
2016,12,28,9,15,141.0,135.5,4.55,20.5,180.0,214.03,170.87
2016,12,28,9,30,157.0,155.0,4.6,21.0,210.0,249.2,199.43
2016,12,28,9,45,177.5,168.5,4.7,21.5,238.0,281.0,224.94
2016,12,28,10,0,198.0,182.0,4.8,22.0,266.0,314.07,251.1
2016,12,28,10,15,178.5,199.5,4.8,22.5,280.0,327.74,260.85
2016,12,28,10,30,159.0,217.0,4.8,23.0,294.0,339.67,268.97
2016,12,28,10,45,124.0,227.5,4.85,23.5,290.0,331.43,261.0
2016,12,28,11,0,89.0,238.0,4.9,24.0,286.0,313.38,245.41
2016,12,28,11,15,169.5,247.5,4.9,24.0,342.0,392.14,307.91
2016,12,28,11,30,250.0,257.0,4.9,24.0,398.0,465.95,365.54
2016,12,28,11,45,485.5,199.0,4.9,24.5,480.5,601.87,471.96
2016,12,28,12,0,721.0,141.0,4.9,25.0,563.0,729.8,568.75
2016,12,28,12,15,723.5,141.5,4.85,25.0,568.0,737.43,573.16
2016,12,28,12,30,726.0,142.0,4.8,25.0,573.0,742.27,576.29
2016,12,28,12,45,742.0,134.5,4.75,25.0,573.5,745.99,578.74
2016,12,28,13,0,758.0,127.0,4.7,25.0,574.0,746.66,579.13
2016,12,28,13,15,553.0,185.5,4.6,25.0,509.0,642.75,500.27
2016,12,28,13,30,348.0,244.0,4.5,25.0,444.0,536.47,417.23
2016,12,28,13,45,555.5,177.0,4.4,25.0,482.5,619.47,483.91
2016,12,28,14,0,763.0,110.0,4.3,25.0,521.0,688.43,537.89
2016,12,28,14,15,631.5,140.0,4.1,25.0,469.0,611.5,478.57
2016,12,28,14,30,500.0,170.0,3.9,25.0,417.0,535.24,419.49
2016,12,28,14,45,369.0,179.5,3.75,25.0,355.0,438.51,344.83
2016,12,28,15,0,238.0,189.0,3.6,25.0,293.0,357.12,280.61
2016,12,28,15,15,444.5,139.5,3.2,24.5,312.5,419.35,331.38
2016,12,28,15,30,651.0,90.0,2.8,24.0,332.0,461.34,363.83
2016,12,28,15,45,616.5,83.5,2.4,24.0,291.0,409.45,321.11
2016,12,28,16,0,582.0,77.0,2.0,24.0,250.0,358.93,279.05
2016,12,28,16,15,527.0,69.5,1.8,23.0,206.0,300.72,231.56
2016,12,28,16,30,472.0,62.0,1.6,22.0,162.0,246.56,186.13
2016,12,28,16,45,392.5,51.0,1.45,21.5,120.0,185.78,135.01
2016,12,28,17,0,313.0,40.0,1.3,21.0,78.0,132.57,89.9
2016,12,28,17,15,188.0,25.5,1.35,20.5,45.0,72.48,35.86
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,20.22,0.0
2016,12,28,17,45,31.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,32.0,15.5,5.4,10.0,18.5,21.88,0.0
2016,12,29,8,0,64.0,31.0,5.4,10.0,37.0,49.58,30.82
2016,12,29,8,15,83.5,50.5,5.5,10.0,63.0,79.39,58.72
2016,12,29,8,30,103.0,70.0,5.6,10.0,89.0,110.83,86.92
2016,12,29,8,45,114.0,89.5,5.7,10.5,116.0,140.84,113.78
2016,12,29,9,0,125.0,109.0,5.8,11.0,143.0,171.73,140.95
2016,12,29,9,15,129.5,128.5,5.95,11.0,169.0,200.4,166.05
2016,12,29,9,30,134.0,148.0,6.1,11.0,195.0,229.24,190.84
2016,12,29,9,45,135.5,166.0,6.3,11.5,218.5,254.83,212.13
2016,12,29,10,0,137.0,184.0,6.5,12.0,242.0,280.26,232.9
2016,12,29,10,15,121.0,199.0,6.45,12.0,253.5,291.16,241.38
2016,12,29,10,30,105.0,214.0,6.4,12.0,265.0,293.78,242.91
2016,12,29,10,45,80.0,220.5,6.4,12.0,260.5,285.98,235.59
2016,12,29,11,0,55.0,227.0,6.4,12.0,256.0,276.73,227.0
2016,12,29,11,15,166.5,239.5,6.35,12.0,332.5,380.86,314.72
2016,12,29,11,30,278.0,252.0,6.3,12.0,409.0,489.63,404.32
2016,12,29,11,45,268.5,260.5,6.3,12.5,415.0,495.91,407.76
2016,12,29,12,0,259.0,269.0,6.3,13.0,421.0,500.98,410.48
2016,12,29,12,15,326.0,257.5,6.2,13.0,451.0,542.29,444.78
2016,12,29,12,30,393.0,246.0,6.1,13.0,481.0,583.08,478.28
2016,12,29,12,45,478.5,218.0,6.1,13.0,502.5,627.67,515.3
2016,12,29,13,0,564.0,190.0,6.1,13.0,524.0,661.52,543.91
2016,12,29,13,15,565.5,185.0,6.0,13.0,514.5,652.43,536.68
2016,12,29,13,30,567.0,180.0,5.9,13.0,505.0,641.13,527.88
2016,12,29,13,45,422.0,209.5,5.8,13.5,447.0,556.31,457.07
2016,12,29,14,0,277.0,239.0,5.7,14.0,389.0,467.68,383.0
2016,12,29,14,15,277.5,227.0,5.65,14.0,371.0,448.36,368.18
2016,12,29,14,30,278.0,215.0,5.6,14.0,353.0,428.1,352.29
2016,12,29,14,45,300.0,196.0,5.55,14.0,336.5,412.98,340.87
2016,12,29,15,0,322.0,177.0,5.5,14.0,320.0,395.58,327.3
2016,12,29,15,15,570.0,121.0,5.25,13.5,346.0,474.92,394.49
2016,12,29,15,30,818.0,65.0,5.0,13.0,372.0,523.24,433.94
2016,12,29,15,45,785.5,61.5,4.8,13.0,327.0,468.92,386.88
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,415.34,339.65
2016,12,29,16,15,703.0,53.0,4.15,12.0,234.5,354.08,285.9
2016,12,29,16,30,653.0,48.0,3.7,11.0,187.0,296.0,233.53
2016,12,29,16,45,569.5,41.0,3.3,10.5,140.0,229.06,173.33
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,171.72,120.96
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,84.61,45.72
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.85,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,7.71,0.44
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,13.5,5.9
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,19.29,11.12
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,25.57,16.7
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,31.85,22.2
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,38.14,27.61
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,44.43,32.95
2016,12,30,9,45,2.5,96.5,1.85,10.5,98.0,95.82,76.78
2016,12,30,10,0,5.0,147.0,2.1,11.0,150.0,149.69,121.7
2016,12,30,10,15,13.5,165.5,2.2,11.0,172.5,174.1,141.82
2016,12,30,10,30,22.0,184.0,2.3,11.0,195.0,199.13,162.37
2016,12,30,10,45,14.0,180.5,2.4,11.0,188.0,189.92,154.28
2016,12,30,11,0,6.0,177.0,2.5,11.0,181.0,180.44,146.05
2016,12,30,11,15,8.0,186.5,2.55,11.0,191.5,191.68,155.15
2016,12,30,11,30,10.0,196.0,2.6,11.0,202.0,203.02,164.3
2016,12,30,11,45,5.0,173.5,2.7,11.0,176.5,175.62,141.56
2016,12,30,12,0,0.0,151.0,2.8,11.0,151.0,148.51,119.04
2016,12,30,12,15,32.5,208.5,2.85,11.0,228.0,240.82,195.75
2016,12,30,12,30,65.0,266.0,2.9,11.0,305.0,330.35,268.27
2016,12,30,12,45,49.0,253.5,2.95,11.0,283.0,303.7,246.23
2016,12,30,13,0,33.0,241.0,3.0,11.0,261.0,277.11,224.57
2016,12,30,13,15,16.5,201.5,3.0,10.5,211.5,213.69,173.26
2016,12,30,13,30,0.0,162.0,3.0,10.0,162.0,159.93,129.02
2016,12,30,13,45,0.0,136.5,3.05,10.0,136.5,133.88,107.62
2016,12,30,14,0,0.0,111.0,3.1,10.0,111.0,108.12,86.25
2016,12,30,14,15,0.0,122.0,3.1,10.0,122.0,119.36,95.86
2016,12,30,14,30,0.0,133.0,3.1,10.0,133.0,130.8,105.63
2016,12,30,14,45,0.0,85.5,3.1,10.0,85.5,82.77,65.26
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,36.7,26.04
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,33.31,23.2
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,29.92,20.33
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,26.06,17.02
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,22.19,13.68
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,18.33,10.33
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,14.46,6.94
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,10.6,3.49
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.74,0.03
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.85,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
